Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,110.239265443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,108.534304841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,107.413657754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  04:00:00,106.198339784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553710769,0.0,1.75125,1.16428710769
 01/01  05:00:00,112.218522586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,111.014448167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  07:00:00,148.059666566,25.4023176397,0.00820629282036,0.0,6.98738001645,14.1499734587,131.994133899,127.327333437,3.5025,1.16430046171
 01/01  08:00:00,154.508167459,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,142.564002893,139.041502893,3.5025,0.02
 01/01  09:00:00,184.824252026,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,123.778951203,119.112108012,3.5025,1.16434319141
 01/01  10:00:00,163.695030437,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,113.629517169,110.107017169,3.5025,0.02
 01/01  11:00:00,196.570282976,25.4023176397,0.412023516714,0.0,27.9495200658,27.7759469175,98.3201324537,90.1504585401,7.005,1.16467391364
 01/01  12:00:00,222.916112744,25.4023176397,0.533137585667,0.0,27.9495200658,27.7759469175,90.4999198713,83.4749198713,7.005,0.02
 01/01  13:00:00,234.713479813,25.4023176397,1.19344444858,0.0,41.9242800987,36.8599292233,76.9104054555,66.4055736134,9.34,1.16483184211
 01/01  14:00:00,234.251371947,25.4023176397,1.61626711455,0.0,41.9242800987,36.8599292233,65.8830846325,55.3783051964,9.34,1.16477943605
 01/01  15:00:00,229.148998877,25.4023176397,1.99957776328,0.0,41.9242800987,36.8599292233,59.8295935024,49.3249233447,9.34,1.16467015767
 01/01  16:00:00,225.353104541,25.4023176397,2.24794158185,0.0,41.9242800987,36.8599292233,55.3839229404,46.0239229404,9.34,0.02
 01/01  17:00:00,226.275453283,25.4023176397,2.50148386365,0.0,41.9242800987,36.8599292233,54.7865201974,44.2816908341,9.34,1.16482936324
 01/01  18:00:00,203.990301965,25.4023176397,1.30093119055,0.0,27.9495200658,27.7759469175,71.1209154755,62.9511967988,7.005,1.16471867663
 01/01  19:00:00,214.243745469,25.4023176397,0.764618637252,0.0,13.9747600329,18.6919646116,80.032919265,75.342919265,4.67,0.02
 01/01  20:00:00,199.343035475,25.4023176397,0.660754016811,0.0,13.9747600329,18.6919646116,85.8885750089,80.0540258649,4.67,1.16454914409
 01/01  21:00:00,188.464101955,25.4023176397,0.574061523901,0.0,13.9747600329,18.6919646116,90.1315348804,84.2970749722,4.67,1.16445990819
 01/01  22:00:00,169.728358087,25.4023176397,0.562728084621,0.0,13.9747600329,18.6919646116,45.6447603681,40.9547603681,4.67,0.02
 01/01  23:00:00,113.07413891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,144.322501319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554783229,0.0,1.75125,1.16429783229
 01/02  01:00:00,120.951687933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,112.157384946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,112.614204752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924593709,0.0,2.335,1.16424593709
 01/02  04:00:00,112.894642356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,119.361780988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,117.494626483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,165.884544913,25.4023176397,0.0464656521404,0.0,13.9747600329,18.6919646116,98.0659841571,92.2317586274,4.67,1.16422552971
 01/02  08:00:00,170.582922254,25.4023176397,0.0354788953714,0.0,13.9747600329,18.6919646116,117.316715989,112.626715989,4.67,0.02
 01/02  09:00:00,239.592131538,25.4023176397,0.774741274022,0.0,34.9369000822,32.3179380704,108.931929669,99.594909325,8.1725,1.16452034375
 01/02  10:00:00,265.822842396,25.4023176397,1.67679592485,0.0,62.886420148,41.4019203762,80.0199446926,69.4924446926,10.5075,0.02
 01/02  11:00:00,255.133757613,25.4023176397,2.05834593482,0.0,62.886420148,41.4019203762,68.164509638,56.4921794438,10.5075,1.16483019424
 01/02  12:00:00,280.231462541,25.4023176397,2.32005739913,0.0,62.886420148,41.4019203762,57.1802108223,45.5075009152,10.5075,1.16520990718
 01/02  13:00:00,264.684175806,25.4023176397,2.75787287549,0.0,62.886420148,41.4019203762,45.1367939391,33.4641781048,10.5075,1.16511583433
 01/02  14:00:00,262.57607171,25.4023176397,3.31501222824,0.0,62.886420148,41.4019203762,33.7572742752,20.9394712914,10.5075,2.31030298379
 01/02  15:00:00,257.568773505,25.4023176397,3.8186666592,0.0,62.886420148,41.4019203762,23.814130006,13.286630006,10.5075,0.02
 01/02  16:00:00,251.077038535,25.4023176397,3.92144013237,0.0,62.886420148,41.4019203762,33.18986953,21.5173607363,10.5075,1.16500879375
 01/02  17:00:00,247.124954133,25.4023176397,3.73422976507,0.0,62.886420148,41.4019203762,47.5395345404,35.8671108994,10.5075,1.16492364093
 01/02  18:00:00,250.387304671,25.4023176397,3.36090562336,0.0,62.886420148,41.4019203762,66.1529571469,54.4806048857,10.5075,1.1648522612
 01/02  19:00:00,252.089894482,25.4023176397,2.36992546132,0.0,41.9242800987,36.8599292233,86.4645598654,75.9596816645,9.34,1.16487820096
 01/02  20:00:00,234.818497867,25.4023176397,1.83745563073,0.0,41.9242800987,36.8599292233,105.987545083,95.4828176937,9.34,1.16472738943
 01/02  21:00:00,206.718532467,25.4023176397,1.13813880736,0.0,34.9369000822,32.3179380704,119.055001507,110.862501507,8.1725,0.02
 01/02  22:00:00,146.241869406,25.4023176397,0.240508888918,0.0,13.9747600329,18.6919646116,97.2809111507,91.4463163506,4.67,1.16459480009
 01/02  23:00:00,90.695514821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,124.22569175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930026463,0.0,2.335,1.16430026463
 01/03  01:00:00,95.0857708968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,87.2355748154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,86.5562359608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992456039,0.0,2.335,1.1642456039
 01/03  04:00:00,86.1141306011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,108.323758239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,108.13685001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923209816,0.0,2.335,1.16423209816
 01/03  07:00:00,158.964141605,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,208.247552571,203.557552571,4.67,0.02
 01/03  08:00:00,156.36726617,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,184.506904246,179.816904246,4.67,0.02
 01/03  09:00:00,223.332794983,25.4023176397,0.194144097338,0.0,34.9369000822,32.3179380704,149.862367482,140.52527274,8.1725,1.16459474137
 01/03  10:00:00,254.689526871,25.4023176397,1.04807784366,0.0,62.886420148,41.4019203762,112.62022664,100.948081986,10.5075,1.16464465478
 01/03  11:00:00,246.65625374,25.4023176397,1.29388632333,0.0,62.886420148,41.4019203762,95.3010291692,84.7735291692,10.5075,0.02
 01/03  12:00:00,274.512062964,25.4023176397,1.46695958299,0.0,62.886420148,41.4019203762,89.2076036558,77.5349978041,10.5075,1.16510585173
 01/03  13:00:00,255.879866813,25.4023176397,1.52943856325,0.0,62.886420148,41.4019203762,93.855517162,81.0376368954,10.5075,2.31038026665
 01/03  14:00:00,253.910286867,25.4023176397,1.96508233436,0.0,62.886420148,41.4019203762,83.6330724023,71.9603504454,10.5075,1.16522195691
 01/03  15:00:00,250.22648147,25.4023176397,2.29473963008,0.0,62.886420148,41.4019203762,73.7803454245,62.1078224531,10.5075,1.16502297139
 01/03  16:00:00,246.748986818,25.4023176397,2.62642613877,0.0,62.886420148,41.4019203762,67.7986334905,56.1262877675,10.5075,1.16484572304
 01/03  17:00:00,247.369340755,25.4023176397,2.8069798305,0.0,62.886420148,41.4019203762,67.9959468351,57.4684468351,10.5075,0.02
 01/03  18:00:00,254.35110124,25.4023176397,2.79612527437,0.0,62.886420148,41.4019203762,77.055095815,65.3825984731,10.5075,1.16499734193
 01/03  19:00:00,256.947690225,25.4023176397,2.06894072489,0.0,41.9242800987,36.8599292233,88.9845896334,78.4797593454,9.34,1.164830288
 01/03  20:00:00,237.459818562,25.4023176397,1.83778048996,0.0,41.9242800987,36.8599292233,96.9313240848,86.426616885,9.34,1.16470719979
 01/03  21:00:00,210.951673235,25.4023176397,1.19208419016,0.0,34.9369000822,32.3179380704,105.447371478,96.1101104644,8.1725,1.16476101404
 01/03  22:00:00,150.320020176,25.4023176397,0.34702025418,0.0,13.9747600329,18.6919646116,79.6386758733,74.9486758733,4.67,0.02
 01/03  23:00:00,98.7952664222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934764611,0.0,2.335,1.16434764611
 01/03  24:00:00,130.667618653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,100.398626651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,90.4068462313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925551158,0.0,2.335,1.16425551158
 01/04  03:00:00,88.4422644545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,87.1175580171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  05:00:00,92.6950988495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,91.5038944783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924887638,0.0,2.335,1.16424887638
 01/04  07:00:00,140.480844994,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,236.842365766,232.152365766,4.67,0.02
 01/04  08:00:00,141.12910414,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,229.107262794,224.417262794,4.67,0.02
 01/04  09:00:00,214.217584499,25.4023176397,0.0599201582218,0.0,34.9369000822,32.3179380704,202.583783804,193.246692214,8.1725,1.16459159054
 01/04  10:00:00,240.717488736,25.4023176397,0.3550394055,0.0,62.886420148,41.4019203762,169.66474113,157.992607921,10.5075,1.16463320969
 01/04  11:00:00,232.504085498,25.4023176397,0.662106391889,0.0,62.886420148,41.4019203762,148.092386699,136.420114427,10.5075,1.16477227159
 01/04  12:00:00,263.51911407,25.4023176397,0.884636131942,0.0,62.886420148,41.4019203762,129.112201627,117.439629522,10.5075,1.16507210485
 01/04  13:00:00,245.321768769,25.4023176397,1.00241568993,0.0,62.886420148,41.4019203762,119.52709249,107.854317369,10.5075,1.16527512139
 01/04  14:00:00,242.43470151,25.4023176397,1.30035350942,0.0,62.886420148,41.4019203762,111.128044165,99.4554273446,10.5075,1.16511682018
 01/04  15:00:00,237.530709361,25.4023176397,1.52121203036,0.0,62.886420148,41.4019203762,108.897320689,97.2248651992,10.5075,1.16495548964
 01/04  16:00:00,232.940107018,25.4023176397,1.76899836431,0.0,62.886420148,41.4019203762,108.478307342,96.8058073159,10.5075,1.16500002648
 01/04  17:00:00,232.295100324,25.4023176397,1.80835975822,0.0,62.886420148,41.4019203762,117.578730623,105.906304041,10.5075,1.16492658209
 01/04  18:00:00,238.203268488,25.4023176397,1.67061541966,0.0,62.886420148,41.4019203762,127.840105929,116.167739078,10.5075,1.16486685048
 01/04  19:00:00,243.276107599,25.4023176397,1.13124425049,0.0,41.9242800987,36.8599292233,134.471532738,125.111532738,9.34,0.02
 01/04  20:00:00,227.705528305,25.4023176397,0.983651910894,0.0,41.9242800987,36.8599292233,146.690586616,136.185889717,9.34,1.16469689923
 01/04  21:00:00,202.076192609,25.4023176397,0.63690628347,0.0,34.9369000822,32.3179380704,155.935183825,146.597928957,8.1725,1.16475486801
 01/04  22:00:00,143.246303376,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,129.136641572,124.446641572,4.67,0.02
 01/04  23:00:00,88.1519631253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994101021,0.0,2.335,1.1644101021
 01/04  24:00:00,122.348739259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,93.5143466914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,86.2736528971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992758794,0.0,2.335,1.1642758794
 01/05  03:00:00,86.2075696579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,86.3859877856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,92.9517572456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921085005,0.0,2.335,1.16421085005
 01/05  06:00:00,92.5178425365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  07:00:00,142.712493282,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,201.6603197,196.9703197,4.67,0.02
 01/05  08:00:00,146.414622166,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,187.722890386,181.888434387,4.67,1.16445599851
 01/05  09:00:00,225.645795628,25.4023176397,0.282634305298,0.0,34.9369000822,32.3179380704,141.87721674,133.68471674,8.1725,0.02
 01/05  10:00:00,262.259328286,25.4023176397,1.52695667816,0.0,62.886420148,41.4019203762,83.9298708826,72.2577388753,10.5075,1.16463200728
 01/05  11:00:00,263.6156724,25.4023176397,2.75849028872,0.0,62.886420148,41.4019203762,37.057520135,25.3850876813,10.5075,1.16493245373
 01/05  12:00:00,304.894032248,25.4023176397,4.53136242868,0.0,62.886420148,41.4019203762,11.8566608003,0.183924393373,10.5075,1.16523640688
 01/05  13:00:00,304.168934328,25.4023176397,5.83009574829,0.0,62.886420148,41.4019203762,11.6726753798,0.0,10.5075,1.16517537984
 01/05  14:00:00,311.107983323,25.4023176397,7.0981687299,0.0,62.886420148,41.4019203762,11.6727795489,0.0,10.5075,1.16527954887
 01/05  15:00:00,305.735793115,25.4023176397,7.98312917613,0.0,62.886420148,41.4019203762,11.672397587,0.0,10.5075,1.16489758698
 01/05  16:00:00,301.497093828,25.4023176397,8.57481722122,0.0,62.886420148,41.4019203762,11.672459843,0.0,10.5075,1.16495984304
 01/05  17:00:00,300.635297524,25.4023176397,8.82430249383,0.0,62.886420148,41.4019203762,11.6723838532,0.0,10.5075,1.16488385322
 01/05  18:00:00,300.781688228,25.4023176397,7.54845201043,0.0,62.886420148,41.4019203762,13.2225262896,1.54999372195,10.5075,1.1650325677
 01/05  19:00:00,296.993011564,25.4023176397,5.7338272225,0.0,41.9242800987,36.8599292233,11.3533680747,0.848552378463,9.34,1.16481569627
 01/05  20:00:00,285.001560254,25.4023176397,5.06593748771,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 01/05  21:00:00,257.541255909,25.4023176397,4.20779917354,0.0,34.9369000822,32.3179380704,9.33725802693,0.0,8.1725,1.16475802693
 01/05  22:00:00,184.173081273,25.4023176397,2.34767905015,0.0,13.9747600329,18.6919646116,6.02136019968,0.186824950633,4.67,1.16453524905
 01/05  23:00:00,124.947921827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,154.964207867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,130.960510956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922552937,0.0,2.335,1.16422552937
 01/06  02:00:00,119.588603615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,117.425911259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,114.987818938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  05:00:00,137.955305282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924797117,0.0,2.335,1.16424797117
 01/06  06:00:00,135.161969676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,183.475038698,25.4023176397,0.207901631921,0.0,13.9747600329,18.6919646116,80.6854866146,75.9954866146,4.67,0.02
 01/06  08:00:00,179.594438769,25.4023176397,0.25778439702,0.0,13.9747600329,18.6919646116,103.554956777,97.7205386322,4.67,1.1644181448
 01/06  09:00:00,238.20275618,25.4023176397,0.953551713532,0.0,34.9369000822,32.3179380704,98.4110304046,90.2185304046,8.1725,0.02
 01/06  10:00:00,263.564320346,25.4023176397,1.77796949736,0.0,62.886420148,41.4019203762,91.6600700327,79.987930012,10.5075,1.16464002076
 01/06  11:00:00,251.227909068,25.4023176397,1.95718323251,0.0,62.886420148,41.4019203762,89.165390924,77.4929799966,10.5075,1.16491092738
 01/06  12:00:00,275.893885767,25.4023176397,2.10167891266,0.0,62.886420148,41.4019203762,86.043375988,74.3707172742,10.5075,1.16515871385
 01/06  13:00:00,255.097095872,25.4023176397,2.06891414363,0.0,62.886420148,41.4019203762,88.5839542661,76.9113693762,10.5075,1.16508488984
 01/06  14:00:00,251.133016495,25.4023176397,2.1280239341,0.0,62.886420148,41.4019203762,86.1313678789,74.458674889,10.5075,1.16519298988
 01/06  15:00:00,247.354673237,25.4023176397,2.39382290117,0.0,62.886420148,41.4019203762,80.7423148642,69.0697444306,10.5075,1.16507043366
 01/06  16:00:00,244.606643239,25.4023176397,2.8203940388,0.0,62.886420148,41.4019203762,65.4720330902,53.7996042346,10.5075,1.16492885557
 01/06  17:00:00,242.851630479,25.4023176397,2.66212252606,0.0,62.886420148,41.4019203762,72.7258885655,61.0535384283,10.5075,1.16485013727
 01/06  18:00:00,246.788109265,25.4023176397,2.29877432258,0.0,62.886420148,41.4019203762,91.3876047763,79.7151084687,10.5075,1.16499630758
 01/06  19:00:00,249.194325362,25.4023176397,1.45096514131,0.0,41.9242800987,36.8599292233,106.871190366,96.3663934004,9.34,1.16479696562
 01/06  20:00:00,225.079269914,25.4023176397,1.03395919485,0.0,41.9242800987,36.8599292233,122.097629079,112.737629079,9.34,0.02
 01/06  21:00:00,198.349548688,25.4023176397,0.715289072741,0.0,34.9369000822,32.3179380704,133.138798381,123.801528045,8.1725,1.16477033571
 01/06  22:00:00,139.173884343,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,114.377201868,108.542619704,4.67,1.16458216446
 01/06  23:00:00,88.7370452806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,122.626371546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926602982,0.0,2.335,1.16426602982
 01/07  01:00:00,90.6808902206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,82.7312950899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,81.5886641571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553306337,0.0,1.75125,1.16428306337
 01/07  04:00:00,80.7575505387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,87.0627860909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,86.3764616637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552853809,0.0,1.75125,1.16427853809
 01/07  07:00:00,123.359030522,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,253.531541027,250.009041027,3.5025,0.02
 01/07  08:00:00,122.526215329,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,245.695357862,242.172857862,3.5025,0.02
 01/07  09:00:00,182.103214082,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,240.404447095,233.402401514,5.8375,1.16454558111
 01/07  10:00:00,199.1002042,25.4023176397,0.0542669499027,0.0,41.9242800987,36.8599292233,214.569559099,204.064912799,9.34,1.16464629991
 01/07  11:00:00,224.768285074,25.4023176397,0.0842848636235,0.0,62.886420148,41.4019203762,181.161416016,170.633916016,10.5075,0.02
 01/07  12:00:00,256.139574075,25.4023176397,0.446608437001,0.0,62.886420148,41.4019203762,159.673512716,148.00086704,10.5075,1.16514567577
 01/07  13:00:00,237.055604065,25.4023176397,0.636101235851,0.0,62.886420148,41.4019203762,150.245813002,137.427955365,10.5075,2.31035763782
 01/07  14:00:00,234.247474749,25.4023176397,0.752759915144,0.0,62.886420148,41.4019203762,142.765238417,131.092521709,10.5075,1.16521670712
 01/07  15:00:00,230.273351864,25.4023176397,0.889936340818,0.0,62.886420148,41.4019203762,137.033049411,125.360543094,10.5075,1.16500631726
 01/07  16:00:00,226.477776252,25.4023176397,1.01913994008,0.0,62.886420148,41.4019203762,134.076304027,122.403871861,10.5075,1.16493216654
 01/07  17:00:00,226.723620919,25.4023176397,1.05518716616,0.0,62.886420148,41.4019203762,138.042408375,127.514908375,10.5075,0.02
 01/07  18:00:00,233.571215902,25.4023176397,1.03646351432,0.0,62.886420148,41.4019203762,150.575246317,138.90270876,10.5075,1.16503755664
 01/07  19:00:00,225.038930846,25.4023176397,0.41091306993,0.0,34.9369000822,32.3179380704,171.368731108,162.031314263,8.1725,1.16491684461
 01/07  20:00:00,179.262314818,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,182.456572596,175.454244769,5.8375,1.16482782655
 01/07  21:00:00,168.662134032,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,187.852311617,180.850208907,5.8375,1.16460271
 01/07  22:00:00,125.1404208,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,155.675055745,152.152555745,3.5025,0.02
 01/07  23:00:00,82.5317225818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571324349,0.0,1.75125,1.16446324349
 01/07  24:00:00,117.414623124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,88.2709067037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,80.8446870544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552594375,0.0,1.75125,1.16427594375
 01/08  03:00:00,80.610457976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,80.517435206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,87.1519068203,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91537204886,0.0,1.75125,1.16412204886
 01/08  06:00:00,86.8135196468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,125.854231547,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,295.648658635,292.126158635,3.5025,0.02
 01/08  08:00:00,128.970868895,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,267.679325154,263.012473583,3.5025,1.16435157057
 01/08  09:00:00,162.074643606,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,223.10533503,219.58283503,3.5025,0.02
 01/08  10:00:00,141.154518904,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,183.137704378,178.470771891,3.5025,1.16443248726
 01/08  11:00:00,178.581638797,25.4023176397,0.0961865998448,0.0,27.9495200658,27.7759469175,145.234667148,138.209667148,7.005,0.02
 01/08  12:00:00,209.134832461,25.4023176397,0.0,0.0,27.9495200658,27.7759469175,133.857988718,125.688303035,7.005,1.1646856837
 01/08  13:00:00,222.506623002,25.4023176397,0.717823533259,0.0,41.9242800987,36.8599292233,109.791360924,99.2865071666,9.34,1.16485375691
 01/08  14:00:00,221.468297889,25.4023176397,1.01634922419,0.0,41.9242800987,36.8599292233,94.9585742836,85.5985742836,9.34,0.02
 01/08  15:00:00,217.132360465,25.4023176397,1.08543937513,0.0,41.9242800987,36.8599292233,91.9739978727,81.4692286352,9.34,1.16476923747
 01/08  16:00:00,213.276275079,25.4023176397,1.16579259011,0.0,41.9242800987,36.8599292233,91.4453159571,80.940606582,9.34,1.16470937509
 01/08  17:00:00,212.445524924,25.4023176397,1.18905150632,0.0,41.9242800987,36.8599292233,97.7798050444,87.2749318942,9.34,1.1648731502
 01/08  18:00:00,187.890289943,25.4023176397,0.468406926445,0.0,27.9495200658,27.7759469175,128.429237385,121.404237385,7.005,0.02
 01/08  19:00:00,200.045527378,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,136.699693451,130.865043649,4.67,1.16464980256
 01/08  20:00:00,184.295707939,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,135.588355596,129.753678749,4.67,1.16467684643
 01/08  21:00:00,173.12857126,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,144.733918634,140.043918634,4.67,0.02
 01/08  22:00:00,155.906567008,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,109.411739254,103.577335991,4.67,1.16440326344
 01/08  23:00:00,100.940490955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,134.083561584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,108.861147387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992372307,0.0,2.335,1.1642372307
 01/09  02:00:00,100.061395475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,99.2181409482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,98.724448311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,105.42744605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926023814,0.0,2.335,1.16426023814
 01/09  06:00:00,104.728844411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,154.774174977,25.4023176397,0.0165442111394,0.0,13.9747600329,18.6919646116,172.586629205,167.896629205,4.67,0.02
 01/09  08:00:00,161.296112089,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,168.594627626,162.760196088,4.67,1.164431538
 01/09  09:00:00,235.607305607,25.4023176397,0.184472007649,0.0,34.9369000822,32.3179380704,142.18178809,133.98928809,8.1725,0.02
 01/09  10:00:00,266.291762482,25.4023176397,0.990403113693,0.0,62.886420148,41.4019203762,110.818950772,99.1467132814,10.5075,1.16473749059
 01/09  11:00:00,261.519941601,25.4023176397,1.40990662158,0.0,62.886420148,41.4019203762,88.394535653,76.722106678,10.5075,1.16492897505
 01/09  12:00:00,289.50071198,25.4023176397,2.01458815082,0.0,62.886420148,41.4019203762,66.0035541185,54.3308746587,10.5075,1.16517945983
 01/09  13:00:00,276.173401559,25.4023176397,2.2511933708,0.0,62.886420148,41.4019203762,58.677509505,47.0049019838,10.5075,1.16510752122
 01/09  14:00:00,276.368756925,25.4023176397,2.56099719807,0.0,62.886420148,41.4019203762,49.9699984537,38.2972803834,10.5075,1.16521807027
 01/09  15:00:00,270.972165365,25.4023176397,2.80413754707,0.0,62.886420148,41.4019203762,44.1374713523,32.464874168,10.5075,1.16509718424
 01/09  16:00:00,266.644127782,25.4023176397,2.97304704606,0.0,62.886420148,41.4019203762,39.8994626028,28.2270053951,10.5075,1.16495720773
 01/09  17:00:00,264.604550608,25.4023176397,2.71002686554,0.0,62.886420148,41.4019203762,50.1112118249,38.4388315453,10.5075,1.16488027967
 01/09  18:00:00,270.072225441,25.4023176397,2.397838339,0.0,62.886420148,41.4019203762,62.5803519698,50.907823191,10.5075,1.1650287788
 01/09  19:00:00,273.348904491,25.4023176397,1.78883938393,0.0,41.9242800987,36.8599292233,71.0544921896,60.5496613424,9.34,1.16483084717
 01/09  20:00:00,260.779011123,25.4023176397,1.4500605774,0.0,41.9242800987,36.8599292233,84.5490543278,74.0443978175,9.34,1.16465651037
 01/09  21:00:00,232.793112075,25.4023176397,0.86845606138,0.0,34.9369000822,32.3179380704,93.1879920935,84.9954920935,8.1725,0.02
 01/09  22:00:00,166.378589898,25.4023176397,0.0735566683725,0.0,13.9747600329,18.6919646116,70.4967788387,64.6622901749,4.67,1.16448866385
 01/09  23:00:00,110.486387766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,141.620159059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930350592,0.0,2.335,1.16430350592
 01/10  01:00:00,113.047488853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,102.412856815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,99.1499042495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,95.9842196472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49899785052,0.0,2.335,1.16399785052
 01/10  05:00:00,115.91381886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,113.643758016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,161.141700908,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,271.170349346,265.336086454,4.67,1.16426289223
 01/10  08:00:00,153.098117195,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,269.367852083,264.677852083,4.67,0.02
 01/10  09:00:00,215.294519647,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,227.674865377,218.337802495,8.1725,1.16456288182
 01/10  10:00:00,240.756296832,25.4023176397,0.076401767453,0.0,62.886420148,41.4019203762,197.615831486,187.088331486,10.5075,0.02
 01/10  11:00:00,230.138947547,25.4023176397,0.0,0.0,62.886420148,41.4019203762,193.430465713,181.758024146,10.5075,1.16494156736
 01/10  12:00:00,259.685246556,25.4023176397,0.123888806034,0.0,62.886420148,41.4019203762,180.595446564,168.922808236,10.5075,1.16513832797
 01/10  13:00:00,239.681421044,25.4023176397,0.29430530116,0.0,62.886420148,41.4019203762,173.294236319,161.621423672,10.5075,1.16531264737
 01/10  14:00:00,236.964694392,25.4023176397,0.438799130787,0.0,62.886420148,41.4019203762,166.856470652,155.183806159,10.5075,1.16516449291
 01/10  15:00:00,233.055948488,25.4023176397,0.572845385447,0.0,62.886420148,41.4019203762,161.676205261,150.003623477,10.5075,1.16508178342
 01/10  16:00:00,229.819234792,25.4023176397,0.715307477954,0.0,62.886420148,41.4019203762,156.656760731,144.98430129,10.5075,1.1649594411
 01/10  17:00:00,229.75903713,25.4023176397,0.797059143055,0.0,62.886420148,41.4019203762,158.640255964,146.967876391,10.5075,1.1648795733
 01/10  18:00:00,235.77746571,25.4023176397,0.815850324912,0.0,62.886420148,41.4019203762,167.279289596,155.606764248,10.5075,1.16502534795
 01/10  19:00:00,240.883530535,25.4023176397,0.523649859897,0.0,41.9242800987,36.8599292233,176.843985661,166.339140719,9.34,1.16484494285
 01/10  20:00:00,218.214272423,25.4023176397,0.415009807812,0.0,41.9242800987,36.8599292233,185.911091782,175.40639347,9.34,1.16469831196
 01/10  21:00:00,192.846186193,25.4023176397,0.106212125563,0.0,34.9369000822,32.3179380704,191.661273533,183.468773533,8.1725,0.02
 01/10  22:00:00,137.141299538,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,162.510668637,156.676098962,4.67,1.16456967475
 01/10  23:00:00,87.4821583401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,121.907643598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927683681,0.0,2.335,1.16427683681
 01/11  01:00:00,92.5119670872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,84.8048080016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,84.0570954035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922378289,0.0,2.335,1.16422378289
 01/11  04:00:00,83.4220675215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,89.6084540916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,88.7879647169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921176715,0.0,2.335,1.16421176715
 01/11  07:00:00,138.373938571,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,283.634598522,278.944598522,4.67,0.02
 01/11  08:00:00,138.96826257,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,266.469580234,261.779580234,4.67,0.02
 01/11  09:00:00,212.053620721,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,229.853564901,220.516550716,8.1725,1.16451418509
 01/11  10:00:00,238.334037129,25.4023176397,0.110200474429,0.0,62.886420148,41.4019203762,183.98885864,172.316723118,10.5075,1.16463552179
 01/11  11:00:00,230.557923971,25.4023176397,0.360049348249,0.0,62.886420148,41.4019203762,158.041146844,147.513646844,10.5075,0.02
 01/11  12:00:00,261.417002826,25.4023176397,0.595749242035,0.0,62.886420148,41.4019203762,144.759093186,133.08648764,10.5075,1.1651055452
 01/11  13:00:00,244.118804476,25.4023176397,0.774670879552,0.0,62.886420148,41.4019203762,134.821955702,122.004057514,10.5075,2.31039818836
 01/11  14:00:00,241.669298116,25.4023176397,0.905459656265,0.0,62.886420148,41.4019203762,126.390184441,114.717444658,10.5075,1.16523978267
 01/11  15:00:00,237.627674299,25.4023176397,1.03710592607,0.0,62.886420148,41.4019203762,120.957592736,109.285047924,10.5075,1.16504481229
 01/11  16:00:00,234.278960303,25.4023176397,1.24755529528,0.0,62.886420148,41.4019203762,116.875686415,105.203314671,10.5075,1.16487174394
 01/11  17:00:00,233.021146566,25.4023176397,1.04026910871,0.0,62.886420148,41.4019203762,135.187308929,124.659808929,10.5075,0.02
 01/11  18:00:00,238.927504354,25.4023176397,1.07354114025,0.0,62.886420148,41.4019203762,143.894566648,132.222036878,10.5075,1.16502977014
 01/11  19:00:00,244.580936417,25.4023176397,0.871747716995,0.0,41.9242800987,36.8599292233,145.38317887,134.878311895,9.34,1.16486697538
 01/11  20:00:00,230.119933144,25.4023176397,0.738099542368,0.0,41.9242800987,36.8599292233,156.08191243,145.577164239,9.34,1.16474819118
 01/11  21:00:00,204.436269774,25.4023176397,0.396311851607,0.0,34.9369000822,32.3179380704,166.557846609,157.220704041,8.1725,1.16464256787
 01/11  22:00:00,145.945157597,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,136.253926527,131.563926527,4.67,0.02
 01/11  23:00:00,91.4916214522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939520928,0.0,2.335,1.16439520928
 01/11  24:00:00,125.384697447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,96.2401150372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,88.3479576763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923514348,0.0,2.335,1.16423514348
 01/12  03:00:00,87.4614219428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,86.5962322525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,92.5724319147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,91.4712970411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992333656,0.0,2.335,1.1642333656
 01/12  07:00:00,140.260958234,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,309.665524743,304.975524743,4.67,0.02
 01/12  08:00:00,140.04503962,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,294.857273721,290.167273721,4.67,0.02
 01/12  09:00:00,212.710764409,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,245.314304379,235.977202496,8.1725,1.16460188298
 01/12  10:00:00,240.328366055,25.4023176397,0.152434990449,0.0,62.886420148,41.4019203762,182.481404974,170.809130149,10.5075,1.16477482497
 01/12  11:00:00,234.246868042,25.4023176397,0.548891309463,0.0,62.886420148,41.4019203762,143.275981708,131.603643862,10.5075,1.16483784612
 01/12  12:00:00,267.059823608,25.4023176397,1.12794425319,0.0,62.886420148,41.4019203762,109.298611393,97.6259662047,10.5075,1.16514518833
 01/12  13:00:00,253.735955709,25.4023176397,1.91103718453,0.0,62.886420148,41.4019203762,79.2661375395,67.5935454997,10.5075,1.16509203976
 01/12  14:00:00,254.711144198,25.4023176397,2.64381272059,0.0,62.886420148,41.4019203762,55.0571867888,43.3844856746,10.5075,1.16520111422
 01/12  15:00:00,252.693410872,25.4023176397,3.30691252717,0.0,62.886420148,41.4019203762,37.2778610069,25.6053169278,10.5075,1.16504407915
 01/12  16:00:00,249.103946455,25.4023176397,3.80260319022,0.0,62.886420148,41.4019203762,27.8046340438,16.1322455961,10.5075,1.16488844768
 01/12  17:00:00,246.731053542,25.4023176397,3.65724471021,0.0,62.886420148,41.4019203762,40.0783254126,28.4058001506,10.5075,1.16502526208
 01/12  18:00:00,249.594799722,25.4023176397,3.18463727259,0.0,62.886420148,41.4019203762,63.3583460878,51.6858758872,10.5075,1.16497020062
 01/12  19:00:00,248.50488983,25.4023176397,1.7616997627,0.0,41.9242800987,36.8599292233,98.6776943166,89.3176943166,9.34,0.02
 01/12  20:00:00,230.030817569,25.4023176397,1.10629838764,0.0,41.9242800987,36.8599292233,133.759971919,123.25516774,9.34,1.16480417898
 01/12  21:00:00,203.409280933,25.4023176397,0.801267798023,0.0,34.9369000822,32.3179380704,141.866426931,132.529224596,8.1725,1.16470233522
 01/12  22:00:00,144.4628947,25.4023176397,0.0248378803974,0.0,13.9747600329,18.6919646116,113.609050957,108.919050957,4.67,0.02
 01/12  23:00:00,89.6277208215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942816953,0.0,2.335,1.16442816953
 01/12  24:00:00,123.765005145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,95.4349903689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923837914,0.0,2.335,1.16423837914
 01/13  02:00:00,87.6493874825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,86.7038930908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,86.0052031734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,107.750321964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926205833,0.0,2.335,1.16426205833
 01/13  06:00:00,107.395044818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,157.910839644,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,239.000373954,234.310373954,4.67,0.02
 01/13  08:00:00,152.341845738,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,226.874801027,221.040431659,4.67,1.16436936842
 01/13  09:00:00,215.754186435,25.4023176397,0.0712573071159,0.0,34.9369000822,32.3179380704,195.093373444,186.900873444,8.1725,0.02
 01/13  10:00:00,244.67396002,25.4023176397,0.574394030691,0.0,62.886420148,41.4019203762,153.254520886,141.582262074,10.5075,1.16475881141
 01/13  11:00:00,237.039308415,25.4023176397,1.00224881071,0.0,62.886420148,41.4019203762,128.354882426,116.682510148,10.5075,1.16487227794
 01/13  12:00:00,268.456269879,25.4023176397,1.39821500539,0.0,62.886420148,41.4019203762,102.365853088,90.6932271875,10.5075,1.16512590039
 01/13  13:00:00,255.022327814,25.4023176397,2.07242617283,0.0,62.886420148,41.4019203762,77.973860649,66.3010413925,10.5075,1.16531925642
 01/13  14:00:00,255.287332363,25.4023176397,2.72482006646,0.0,62.886420148,41.4019203762,55.9952571251,44.3225880889,10.5075,1.16516903623
 01/13  15:00:00,251.874499856,25.4023176397,3.11777516206,0.0,62.886420148,41.4019203762,45.8050227,34.1324727386,10.5075,1.16504996135
 01/13  16:00:00,248.346737757,25.4023176397,3.42697954699,0.0,62.886420148,41.4019203762,40.1002805553,28.4278687289,10.5075,1.16491182634
 01/13  17:00:00,248.737156518,25.4023176397,3.58295308765,0.0,62.886420148,41.4019203762,42.2589312227,30.586594327,10.5075,1.16483689571
 01/13  18:00:00,253.70551461,25.4023176397,3.27065925463,0.0,62.886420148,41.4019203762,57.4447663647,45.7722784568,10.5075,1.16498790786
 01/13  19:00:00,256.336916146,25.4023176397,2.36390377337,0.0,41.9242800987,36.8599292233,73.1228089716,62.6180173156,9.34,1.16479165595
 01/13  20:00:00,235.542069759,25.4023176397,2.06427963889,0.0,41.9242800987,36.8599292233,82.7577473928,73.3977473928,9.34,0.02
 01/13  21:00:00,207.470748062,25.4023176397,1.27537079445,0.0,34.9369000822,32.3179380704,94.6951201041,85.3578515682,8.1725,1.1647685359
 01/13  22:00:00,147.436302495,25.4023176397,0.428779903917,0.0,13.9747600329,18.6919646116,66.3418492967,60.5072663974,4.67,1.16458289934
 01/13  23:00:00,97.1581484786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,128.380778886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926760674,0.0,2.335,1.16426760674
 01/14  01:00:00,97.9792423873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,89.8443871809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,88.3757959344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553673985,0.0,1.75125,1.16428673985
 01/14  04:00:00,87.3636614338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,92.9063397831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,91.541755562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155335763,0.0,1.75125,1.1642835763
 01/14  07:00:00,129.072366564,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,222.65500984,219.13250984,3.5025,0.02
 01/14  08:00:00,130.574147432,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,219.396432979,215.873932979,3.5025,0.02
 01/14  09:00:00,190.557186713,25.4023176397,0.00986763437744,0.0,20.9621400493,23.2339557645,184.403744016,177.401621495,5.8375,1.16462252086
 01/14  10:00:00,214.125887835,25.4023176397,0.297225001097,0.0,41.9242800987,36.8599292233,142.221922067,131.717262983,9.34,1.16465908355
 01/14  11:00:00,245.332542778,25.4023176397,1.33837827517,0.0,62.886420148,41.4019203762,89.8876071119,79.3601071119,10.5075,0.02
 01/14  12:00:00,277.480897843,25.4023176397,2.36296080661,0.0,62.886420148,41.4019203762,56.0255376087,44.3528726452,10.5075,1.1651649635
 01/14  13:00:00,260.004384093,25.4023176397,2.89700837028,0.0,62.886420148,41.4019203762,45.7046138122,32.8867051313,10.5075,2.31040868094
 01/14  14:00:00,255.543210203,25.4023176397,3.37128949038,0.0,62.886420148,41.4019203762,36.522748737,24.8500001076,10.5075,1.16524862941
 01/14  15:00:00,252.527169389,25.4023176397,4.00109800204,0.0,62.886420148,41.4019203762,23.4699859396,11.7974449439,10.5075,1.16504099569
 01/14  16:00:00,249.283971017,25.4023176397,4.26844602345,0.0,62.886420148,41.4019203762,20.6200010816,8.94753067754,10.5075,1.16497040409
 01/14  17:00:00,247.779674759,25.4023176397,4.02452324818,0.0,62.886420148,41.4019203762,33.1593349403,21.4869487356,10.5075,1.16488620469
 01/14  18:00:00,251.994013027,25.4023176397,3.50246557151,0.0,62.886420148,41.4019203762,56.2586996561,45.7311996561,10.5075,0.02
 01/14  19:00:00,240.29585717,25.4023176397,1.79583812701,0.0,34.9369000822,32.3179380704,87.6516322104,78.3141718269,8.1725,1.1649603835
 01/14  20:00:00,195.520298579,25.4023176397,0.920777425118,0.0,20.9621400493,23.2339557645,101.242275461,94.240073429,5.8375,1.16470203196
 01/14  21:00:00,182.637486449,25.4023176397,0.713542854616,0.0,20.9621400493,23.2339557645,114.163190465,107.161035863,5.8375,1.16465460158
 01/14  22:00:00,138.980630845,25.4023176397,0.222632589142,0.0,6.98738001645,14.1499734587,73.9959359359,70.4734359359,3.5025,0.02
 01/14  23:00:00,98.1671572002,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571421177,0.0,1.75125,1.16446421177
 01/14  24:00:00,131.838673911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,104.80135855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550528164,0.0,1.75125,1.16425528164
 01/15  02:00:00,95.8125091322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,95.3139557752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,95.1349412768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,102.305620564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553789984,0.0,1.75125,1.16428789984
 01/15  06:00:00,101.729235899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,140.760007267,25.4023176397,0.0250071199438,0.0,6.98738001645,14.1499734587,150.965525382,147.443025382,3.5025,0.02
 01/15  08:00:00,146.948750376,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,163.986585324,159.319761478,3.5025,1.1643238465
 01/15  09:00:00,178.641885251,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,142.009407901,138.486907901,3.5025,0.02
 01/15  10:00:00,157.088111784,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,129.526001469,124.859107886,3.5025,1.1643935828
 01/15  11:00:00,194.077131078,25.4023176397,0.437378344519,0.0,27.9495200658,27.7759469175,101.010007235,93.9850072353,7.005,0.02
 01/15  12:00:00,224.952615046,25.4023176397,0.790890716284,0.0,27.9495200658,27.7759469175,76.5536784562,68.3839270517,7.005,1.16475140444
 01/15  13:00:00,239.764996074,25.4023176397,1.80297368821,0.0,41.9242800987,36.8599292233,54.9180460439,44.4132976613,9.34,1.16474838258
 01/15  14:00:00,236.582004429,25.4023176397,2.44225855079,0.0,41.9242800987,36.8599292233,44.0176113586,33.5129073641,9.34,1.16470399456
 01/15  15:00:00,230.157620674,25.4023176397,2.86068656953,0.0,41.9242800987,36.8599292233,36.728599411,27.368599411,9.34,0.02
 01/15  16:00:00,224.502496142,25.4023176397,2.95566019968,0.0,41.9242800987,36.8599292233,41.607819522,31.1030340466,9.34,1.16478547536
 01/15  17:00:00,222.418969802,25.4023176397,2.89282453266,0.0,41.9242800987,36.8599292233,48.5329918423,38.0282170766,9.34,1.16477476576
 01/15  18:00:00,196.488091597,25.4023176397,1.39610350713,0.0,27.9495200658,27.7759469175,69.1230804085,60.9534194189,7.005,1.16466098955
 01/15  19:00:00,205.357303598,25.4023176397,0.571669493207,0.0,13.9747600329,18.6919646116,92.057918794,87.367918794,4.67,0.02
 01/15  20:00:00,186.830967513,25.4023176397,0.314812082078,0.0,13.9747600329,18.6919646116,110.866171032,105.031552878,4.67,1.16461815374
 01/15  21:00:00,175.759437684,25.4023176397,0.203206189813,0.0,13.9747600329,18.6919646116,117.197998146,112.507998146,4.67,0.02
 01/15  22:00:00,157.375748231,25.4023176397,0.0573693387642,0.0,13.9747600329,18.6919646116,85.2548354225,79.4204516394,4.67,1.16438378311
 01/15  23:00:00,100.814177876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,132.631845595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,104.109610731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549970951,0.0,1.75125,1.16424970951
 01/16  02:00:00,93.5029156125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,90.959677485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,88.7952130425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554279127,0.0,1.75125,1.16429279127
 01/16  05:00:00,93.835976573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,92.18570536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,128.656789015,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,259.523081211,254.856318283,3.5025,1.16426292775
 01/16  08:00:00,128.212128386,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,258.306819666,254.784319666,3.5025,0.02
 01/16  09:00:00,159.219377666,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,223.405636794,219.883136794,3.5025,0.02
 01/16  10:00:00,133.843418689,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,194.758813966,190.091897508,3.5025,1.1644164579
 01/16  11:00:00,176.12614414,25.4023176397,0.187950144331,0.0,27.9495200658,27.7759469175,134.276007185,126.106302036,7.005,1.16470514872
 01/16  12:00:00,214.731543833,25.4023176397,0.435396277767,0.0,27.9495200658,27.7759469175,95.7521976793,88.7271976793,7.005,0.02
 01/16  13:00:00,229.356315803,25.4023176397,1.18504552031,0.0,41.9242800987,36.8599292233,80.8261667197,70.3213698673,9.34,1.16479685237
 01/16  14:00:00,227.901900483,25.4023176397,1.39810539055,0.0,41.9242800987,36.8599292233,73.7369286149,63.2321758352,9.34,1.16475277974
 01/16  15:00:00,223.743201831,25.4023176397,1.69525495046,0.0,41.9242800987,36.8599292233,66.188740396,56.828740396,9.34,0.02
 01/16  16:00:00,220.233998809,25.4023176397,1.9583781136,0.0,41.9242800987,36.8599292233,64.3643508702,53.8595129746,9.34,1.16483789554
 01/16  17:00:00,218.3134543,25.4023176397,1.8553726117,0.0,41.9242800987,36.8599292233,75.2705174833,64.765696897,9.34,1.16482058622
 01/16  18:00:00,194.419355873,25.4023176397,0.82538591904,0.0,27.9495200658,27.7759469175,101.985342536,93.8156251171,7.005,1.16471741862
 01/16  19:00:00,205.311761966,25.4023176397,0.312354808213,0.0,13.9747600329,18.6919646116,111.596521363,106.906521363,4.67,0.02
 01/16  20:00:00,187.968113233,25.4023176397,0.159296346013,0.0,13.9747600329,18.6919646116,122.847644872,117.013090979,4.67,1.16455389251
 01/16  21:00:00,177.405610349,25.4023176397,0.12778596674,0.0,13.9747600329,18.6919646116,123.38671809,117.552247003,4.67,1.16447108636
 01/16  22:00:00,159.261397953,25.4023176397,0.13969402483,0.0,13.9747600329,18.6919646116,78.8427432011,74.1527432011,4.67,0.02
 01/16  23:00:00,103.460300847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,136.123357669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548921932,0.0,1.75125,1.16423921932
 01/17  01:00:00,111.482683147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,102.597969767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,102.048231385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926229621,0.0,2.335,1.16426229621
 01/17  04:00:00,102.04884068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,126.687953346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,126.207391014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
