Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  07:00:00,176.339743095,25.4023176397,0.0255194308664,0.0,13.9747600329,18.6919646116,135.961481399,130.127237261,4.67,1.16424413818
 01/17  08:00:00,175.784089557,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,137.642699638,132.952699638,4.67,0.02
 01/17  09:00:00,240.184815744,25.4023176397,0.480082570046,0.0,34.9369000822,32.3179380704,119.858629701,110.521581,8.1725,1.16454870107
 01/17  10:00:00,274.11482763,25.4023176397,1.58482062972,0.0,62.886420148,41.4019203762,79.1256627573,68.5981627573,10.5075,0.02
 01/17  11:00:00,271.598072428,25.4023176397,2.231723927,0.0,62.886420148,41.4019203762,59.082720981,47.4103507438,10.5075,1.16487023724
 01/17  12:00:00,295.11020674,25.4023176397,2.43697274739,0.0,62.886420148,41.4019203762,50.919179483,39.2466628718,10.5075,1.16501661115
 01/17  13:00:00,282.801642603,25.4023176397,2.6719126451,0.0,62.886420148,41.4019203762,45.8539606942,34.1812829639,10.5075,1.16517773026
 01/17  14:00:00,282.251415549,25.4023176397,2.93799813728,0.0,62.886420148,41.4019203762,40.946700124,28.1287443184,10.5075,2.31045580564
 01/17  15:00:00,277.99171686,25.4023176397,3.12937831786,0.0,62.886420148,41.4019203762,35.8436847522,24.171218331,10.5075,1.16496642113
 01/17  16:00:00,277.706046261,25.4023176397,3.69686970452,0.0,62.886420148,41.4019203762,18.7473074942,8.21980749415,10.5075,0.02
 01/17  17:00:00,277.661555647,25.4023176397,3.58071512932,0.0,62.886420148,41.4019203762,25.6308190522,13.9582992939,10.5075,1.16501975825
 01/17  18:00:00,280.83573875,25.4023176397,3.11426405675,0.0,62.886420148,41.4019203762,45.9529889116,34.2805325298,10.5075,1.1649563818
 01/17  19:00:00,281.881777047,25.4023176397,2.40935347285,0.0,41.9242800987,36.8599292233,54.8694597474,44.3646640974,9.34,1.16479565
 01/17  20:00:00,262.39903326,25.4023176397,2.17317573336,0.0,41.9242800987,36.8599292233,63.3957210609,52.8910422869,9.34,1.16467877393
 01/17  21:00:00,236.40562688,25.4023176397,1.50626302933,0.0,34.9369000822,32.3179380704,69.6728076336,60.3355672317,8.1725,1.16474040191
 01/17  22:00:00,169.566040874,25.4023176397,0.477641283795,0.0,13.9747600329,18.6919646116,36.7101879523,32.0201879523,4.67,0.02
 01/17  23:00:00,118.552389379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942529689,0.0,2.335,1.16442529689
 01/17  24:00:00,150.297870026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,126.610933545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,118.369666455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923838627,0.0,2.335,1.16423838627
 01/18  03:00:00,117.320901188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,115.721865008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,121.79620965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,120.009694626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923389295,0.0,2.335,1.16423389295
 01/18  07:00:00,168.225610567,25.4023176397,0.0100742895674,0.0,13.9747600329,18.6919646116,101.069673769,96.3796737692,4.67,0.02
 01/18  08:00:00,174.25891825,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,120.634448726,115.944448726,4.67,0.02
 01/18  09:00:00,245.75042827,25.4023176397,0.565118393782,0.0,34.9369000822,32.3179380704,107.290862358,97.9537568006,8.1725,1.16460555706
 01/18  10:00:00,279.156423236,25.4023176397,1.78493036265,0.0,62.886420148,41.4019203762,76.4471165586,64.774983656,10.5075,1.16463290264
 01/18  11:00:00,276.732027608,25.4023176397,2.35124138402,0.0,62.886420148,41.4019203762,61.0827620658,49.4104813854,10.5075,1.16478068035
 01/18  12:00:00,303.016568372,25.4023176397,3.23986109022,0.0,62.886420148,41.4019203762,31.7062900435,20.0336985017,10.5075,1.16509154182
 01/18  13:00:00,296.428184127,25.4023176397,4.25402123571,0.0,62.886420148,41.4019203762,12.3297776431,0.656973058517,10.5075,1.16530458461
 01/18  14:00:00,296.493539852,25.4023176397,4.84664525996,0.0,62.886420148,41.4019203762,11.6726527339,0.0,10.5075,1.16515273386
 01/18  15:00:00,290.161728163,25.4023176397,5.20440879851,0.0,62.886420148,41.4019203762,11.6724975098,0.0,10.5075,1.16499750983
 01/18  16:00:00,284.516634774,25.4023176397,5.30499567141,0.0,62.886420148,41.4019203762,11.6723438305,0.0,10.5075,1.16484383052
 01/18  17:00:00,282.664117556,25.4023176397,5.3681085299,0.0,62.886420148,41.4019203762,11.672483404,0.0,10.5075,1.16498340396
 01/18  18:00:00,286.67321827,25.4023176397,4.91229104192,0.0,62.886420148,41.4019203762,12.3516821012,0.679251394726,10.5075,1.16493070652
 01/18  19:00:00,284.078798683,25.4023176397,3.4149451608,0.0,41.9242800987,36.8599292233,16.774546298,7.41454629801,9.34,0.02
 01/18  20:00:00,273.042632531,25.4023176397,3.13074267095,0.0,41.9242800987,36.8599292233,27.4111487337,16.9063824361,9.34,1.16476629762
 01/18  21:00:00,246.23111122,25.4023176397,2.45765051749,0.0,34.9369000822,32.3179380704,35.6370399984,26.2998736093,8.1725,1.16466638913
 01/18  22:00:00,178.004671935,25.4023176397,0.997732343994,0.0,13.9747600329,18.6919646116,9.18725300457,4.49725300457,4.67,0.02
 01/18  23:00:00,122.546694805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942516469,0.0,2.335,1.16442516469
 01/18  24:00:00,152.629801534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,127.958150602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920386182,0.0,2.335,1.16420386182
 01/19  02:00:00,117.157945711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,115.007980469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,112.517607583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,117.13240779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922827101,0.0,2.335,1.16422827101
 01/19  06:00:00,113.825826439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,160.815741949,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,121.002135502,116.312135502,4.67,0.02
 01/19  08:00:00,164.863773955,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,138.723944795,132.889504389,4.67,1.16444040562
 01/19  09:00:00,236.668517657,25.4023176397,0.437955686026,0.0,34.9369000822,32.3179380704,123.232150216,115.039650216,8.1725,0.02
 01/19  10:00:00,265.3047495,25.4023176397,1.17225787482,0.0,62.886420148,41.4019203762,102.498224169,90.8259963415,10.5075,1.16472782711
 01/19  11:00:00,257.891061786,25.4023176397,1.50710892322,0.0,62.886420148,41.4019203762,92.2402034897,80.5678584677,10.5075,1.16484502198
 01/19  12:00:00,284.556965569,25.4023176397,1.81659582911,0.0,62.886420148,41.4019203762,80.6250862146,68.9524845256,10.5075,1.165101689
 01/19  13:00:00,268.028509429,25.4023176397,1.79551630902,0.0,62.886420148,41.4019203762,82.3566739193,70.6838760361,10.5075,1.16529788319
 01/19  14:00:00,265.810631342,25.4023176397,1.80284734813,0.0,62.886420148,41.4019203762,85.7782188125,74.1055691276,10.5075,1.16514968485
 01/19  15:00:00,261.585616925,25.4023176397,1.87270900951,0.0,62.886420148,41.4019203762,81.4079520272,69.7354196573,10.5075,1.16503236987
 01/19  16:00:00,259.641004659,25.4023176397,1.96284066682,0.0,62.886420148,41.4019203762,75.0514903418,63.3790942925,10.5075,1.16489604927
 01/19  17:00:00,260.687100263,25.4023176397,1.9630628453,0.0,62.886420148,41.4019203762,77.0760343659,65.4035018758,10.5075,1.16503249009
 01/19  18:00:00,262.708989258,25.4023176397,1.74369432732,0.0,62.886420148,41.4019203762,84.5590292646,72.8865527625,10.5075,1.16497650205
 01/19  19:00:00,267.130454844,25.4023176397,1.06235805268,0.0,41.9242800987,36.8599292233,97.4167450016,86.9119631556,9.34,1.16478184595
 01/19  20:00:00,252.440396285,25.4023176397,0.815014002779,0.0,41.9242800987,36.8599292233,110.27496631,100.91496631,9.34,0.02
 01/19  21:00:00,222.682419594,25.4023176397,0.53396602753,0.0,34.9369000822,32.3179380704,119.633773871,110.296513308,8.1725,1.16476056348
 01/19  22:00:00,157.614052689,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,99.7974741077,93.9628978545,4.67,1.16457625324
 01/19  23:00:00,100.010181146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,131.672718101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,100.855208831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926648675,0.0,2.335,1.16426648675
 01/20  02:00:00,91.3457304035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,88.8095191776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,86.9064500547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922580621,0.0,2.335,1.16422580621
 01/20  05:00:00,107.630352483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,106.085793955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,154.369730643,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,327.572753859,321.738530792,4.67,1.16422306655
 01/20  08:00:00,146.0221625,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,312.368589235,307.678589235,4.67,0.02
 01/20  09:00:00,210.001741507,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,258.22463239,248.887605069,8.1725,1.16452732094
 01/20  10:00:00,236.63524798,25.4023176397,0.0894286455673,0.0,62.886420148,41.4019203762,200.006216852,189.478716852,10.5075,0.02
 01/20  11:00:00,230.511399433,25.4023176397,0.0938307829453,0.0,62.886420148,41.4019203762,165.943593973,154.2711822,10.5075,1.16491177314
 01/20  12:00:00,265.813901181,25.4023176397,0.591430205779,0.0,62.886420148,41.4019203762,130.434787306,118.762173438,10.5075,1.16511386786
 01/20  13:00:00,249.647818802,25.4023176397,0.945598958099,0.0,62.886420148,41.4019203762,112.317901548,100.645108308,10.5075,1.16529324037
 01/20  14:00:00,247.909937827,25.4023176397,1.23485649092,0.0,62.886420148,41.4019203762,106.278949602,94.6063009119,10.5075,1.16514868977
 01/20  15:00:00,242.896426421,25.4023176397,1.38298371651,0.0,62.886420148,41.4019203762,108.530222387,96.8576528937,10.5075,1.16506949343
 01/20  16:00:00,239.788250053,25.4023176397,1.58487163127,0.0,62.886420148,41.4019203762,103.720677896,92.0482273432,10.5075,1.16495055252
 01/20  17:00:00,239.258476047,25.4023176397,1.58420329996,0.0,62.886420148,41.4019203762,106.919961379,95.2475870782,10.5075,1.16487430126
 01/20  18:00:00,240.838263188,25.4023176397,1.39595703608,0.0,62.886420148,41.4019203762,122.567332247,110.894807544,10.5075,1.16502470252
 01/20  19:00:00,248.765114119,25.4023176397,0.973600041561,0.0,41.9242800987,36.8599292233,128.876183458,118.371336114,9.34,1.16484734432
 01/20  20:00:00,226.087257473,25.4023176397,0.797389547615,0.0,41.9242800987,36.8599292233,145.675655917,135.170952254,9.34,1.1647036631
 01/20  21:00:00,199.589810985,25.4023176397,0.444250785293,0.0,34.9369000822,32.3179380704,158.27736973,150.08486973,8.1725,0.02
 01/20  22:00:00,142.413938992,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,122.707646786,116.873068989,4.67,1.16457779704
 01/20  23:00:00,92.5346885424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,126.061121402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928622305,0.0,2.335,1.16428622305
 01/21  01:00:00,94.841415053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,86.6941837711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558736808,0.0,1.75125,1.16433736808
 01/21  03:00:00,85.6835989215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,85.8445941573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  05:00:00,92.9212572324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550273739,0.0,1.75125,1.16425273739
 01/21  06:00:00,91.0330506741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,129.456270096,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,235.041011288,231.518511288,3.5025,0.02
 01/21  08:00:00,132.9567991,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,207.637545375,202.970545028,3.5025,1.16450034668
 01/21  09:00:00,193.6610844,25.4023176397,0.0503459602185,0.0,20.9621400493,23.2339557645,174.499542306,168.642042306,5.8375,0.02
 01/21  10:00:00,215.489921117,25.4023176397,0.275878152364,0.0,41.9242800987,36.8599292233,140.562521514,130.057887355,9.34,1.16463415861
 01/21  11:00:00,242.153714045,25.4023176397,0.983748253958,0.0,62.886420148,41.4019203762,114.609502584,102.937184653,10.5075,1.16481793116
 01/21  12:00:00,272.755650342,25.4023176397,1.59809718516,0.0,62.886420148,41.4019203762,93.3168942964,81.6444069646,10.5075,1.16498733177
 01/21  13:00:00,256.85018245,25.4023176397,2.023886463,0.0,62.886420148,41.4019203762,76.3555331164,64.6828900553,10.5075,1.16514306111
 01/21  14:00:00,254.336293928,25.4023176397,2.35371222273,0.0,62.886420148,41.4019203762,63.6835465376,52.0107807598,10.5075,1.1652657778
 01/21  15:00:00,248.952195032,25.4023176397,2.49220604461,0.0,62.886420148,41.4019203762,61.4232211118,49.7506238001,10.5075,1.16509731171
 01/21  16:00:00,243.663115569,25.4023176397,2.53391706514,0.0,62.886420148,41.4019203762,64.9518304128,53.2792983682,10.5075,1.16503204458
 01/21  17:00:00,242.102665015,25.4023176397,2.52966857141,0.0,62.886420148,41.4019203762,71.980008574,60.3075553903,10.5075,1.16495318366
 01/21  18:00:00,243.590989175,25.4023176397,2.35894644363,0.0,62.886420148,41.4019203762,87.8375703109,76.16520968,10.5075,1.16486063092
 01/21  19:00:00,234.861533383,25.4023176397,1.01838716264,0.0,34.9369000822,32.3179380704,118.172825246,108.835393658,8.1725,1.16493158753
 01/21  20:00:00,189.798745554,25.4023176397,0.419579486484,0.0,20.9621400493,23.2339557645,131.128523207,125.271023207,5.8375,0.02
 01/21  21:00:00,179.272623106,25.4023176397,0.307094819912,0.0,20.9621400493,23.2339557645,137.344042628,130.341904973,5.8375,1.16463765486
 01/21  22:00:00,133.560123955,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,125.205096179,120.538021268,3.5025,1.16457491149
 01/21  23:00:00,90.7303682597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,124.08257481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,94.6045107713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556578758,0.0,1.75125,1.16431578758
 01/22  02:00:00,86.6366984783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,85.8036041089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,85.2714179746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553729754,0.0,1.75125,1.16428729754
 01/22  05:00:00,91.5204845704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,90.6630436356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,128.903576966,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,293.415104494,288.748299139,3.5025,1.1643053553
 01/22  08:00:00,131.581404,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,266.808510098,263.286010098,3.5025,0.02
 01/22  09:00:00,163.130063486,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,217.949667999,213.282812982,3.5025,1.16435501707
 01/22  10:00:00,139.652563049,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,184.044833146,180.522333146,3.5025,0.02
 01/22  11:00:00,175.941290414,25.4023176397,0.116570342787,0.0,27.9495200658,27.7759469175,146.815034698,138.645335707,7.005,1.16469899107
 01/22  12:00:00,208.070633166,25.4023176397,0.187741860886,0.0,27.9495200658,27.7759469175,113.615557666,106.590557666,7.005,0.02
 01/22  13:00:00,219.756909817,25.4023176397,1.27293776367,0.0,41.9242800987,36.8599292233,83.8147656508,73.3099825526,9.34,1.16478309823
 01/22  14:00:00,217.44727929,25.4023176397,2.02186226834,0.0,41.9242800987,36.8599292233,64.5862425839,54.0814162107,9.34,1.16482637319
 01/22  15:00:00,212.550495535,25.4023176397,2.57895452784,0.0,41.9242800987,36.8599292233,53.0785957697,42.5738699436,9.34,1.16472582611
 01/22  16:00:00,208.200211943,25.4023176397,3.01595038473,0.0,41.9242800987,36.8599292233,48.1431043489,38.7831043489,9.34,0.02
 01/22  17:00:00,206.954805379,25.4023176397,3.16225617162,0.0,41.9242800987,36.8599292233,51.9506665005,41.4459482185,9.34,1.16471828196
 01/22  18:00:00,177.310503211,25.4023176397,1.44702786526,0.0,27.9495200658,27.7759469175,80.5187831098,72.3489877881,7.005,1.16479532174
 01/22  19:00:00,190.810565932,25.4023176397,0.54578731046,0.0,13.9747600329,18.6919646116,110.623988171,105.933988171,4.67,0.02
 01/22  20:00:00,171.492760416,25.4023176397,0.355316012223,0.0,13.9747600329,18.6919646116,123.028354284,117.19372154,4.67,1.16463274421
 01/22  21:00:00,161.702292875,25.4023176397,0.194448417638,0.0,13.9747600329,18.6919646116,132.626870877,126.792319905,4.67,1.16455097245
 01/22  22:00:00,145.427674471,25.4023176397,0.0171986131908,0.0,13.9747600329,18.6919646116,102.889695706,98.1996957063,4.67,0.02
 01/22  23:00:00,86.3621260088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,119.22669722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549686998,0.0,1.75125,1.16424686998
 01/23  01:00:00,92.2273720662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,83.8826392078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,83.2206506745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927377135,0.0,2.335,1.16427377135
 01/23  04:00:00,82.6126691304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,88.6600516674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,87.8879574346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,137.695767108,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,241.618244027,235.783984656,4.67,1.16425937168
 01/23  08:00:00,138.315846308,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,233.858402421,229.168402421,4.67,0.02
 01/23  09:00:00,211.92044087,25.4023176397,0.0680719122475,0.0,34.9369000822,32.3179380704,199.647906401,190.310839867,8.1725,1.16456653377
 01/23  10:00:00,240.196384025,25.4023176397,0.530096822047,0.0,62.886420148,41.4019203762,152.637807798,142.110307798,10.5075,0.02
 01/23  11:00:00,232.789170761,25.4023176397,0.94444009902,0.0,62.886420148,41.4019203762,130.134549879,118.462095592,10.5075,1.16495428662
 01/23  12:00:00,266.539769958,25.4023176397,1.67154606702,0.0,62.886420148,41.4019203762,94.2495396976,82.5769379488,10.5075,1.16510174878
 01/23  13:00:00,249.186076184,25.4023176397,2.39083598954,0.0,62.886420148,41.4019203762,75.824914276,63.0070102822,10.5075,2.31040399371
 01/23  14:00:00,244.919872013,25.4023176397,3.00775970352,0.0,62.886420148,41.4019203762,61.8457677945,50.1730187217,10.5075,1.16524907284
 01/23  15:00:00,240.987801374,25.4023176397,3.5400873872,0.0,62.886420148,41.4019203762,51.4923179443,39.8197609379,10.5075,1.16505700641
 01/23  16:00:00,237.379951142,25.4023176397,3.9316541616,0.0,62.886420148,41.4019203762,45.8497295442,34.1773425921,10.5075,1.16488695208
 01/23  17:00:00,236.467949796,25.4023176397,3.94204544049,0.0,62.886420148,41.4019203762,50.5619957204,40.0344957204,10.5075,0.02
 01/23  18:00:00,237.084055675,25.4023176397,3.50897668207,0.0,62.886420148,41.4019203762,71.8785332166,60.2059836223,10.5075,1.16504959438
 01/23  19:00:00,242.576007681,25.4023176397,2.28900993951,0.0,41.9242800987,36.8599292233,97.8416168771,87.3367270069,9.34,1.16488987015
 01/23  20:00:00,224.543980956,25.4023176397,1.68131232342,0.0,41.9242800987,36.8599292233,119.156370565,108.651596389,9.34,1.16477417638
 01/23  21:00:00,197.992670084,25.4023176397,0.962873359383,0.0,34.9369000822,32.3179380704,141.882559489,132.545387819,8.1725,1.16467167026
 01/23  22:00:00,139.655202302,25.4023176397,0.0274670205674,0.0,13.9747600329,18.6919646116,118.672518951,113.982518951,4.67,0.02
 01/23  23:00:00,84.8872430621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942578834,0.0,2.335,1.16442578834
 01/23  24:00:00,119.362627754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,90.434754865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,82.2316166523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926635667,0.0,2.335,1.16426635667
 01/24  03:00:00,81.5234052047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,81.2047588786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,103.38416524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,103.142720019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926550092,0.0,2.335,1.16426550092
 01/24  07:00:00,153.644841986,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,260.690694796,256.000694796,4.67,0.02
 01/24  08:00:00,147.23921072,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,244.680066128,238.845680866,4.67,1.16438526201
 01/24  09:00:00,215.669416095,25.4023176397,0.119429569651,0.0,34.9369000822,32.3179380704,189.171707014,180.979207014,8.1725,0.02
 01/24  10:00:00,255.245648681,25.4023176397,0.95205688034,0.0,62.886420148,41.4019203762,115.582357985,103.910125906,10.5075,1.16473207891
 01/24  11:00:00,247.942434801,25.4023176397,1.44995384185,0.0,62.886420148,41.4019203762,90.372909267,78.7005282575,10.5075,1.1648810095
 01/24  12:00:00,277.367127804,25.4023176397,2.18664645441,0.0,62.886420148,41.4019203762,67.3176293629,55.6449359761,10.5075,1.16519338681
 01/24  13:00:00,267.636808459,25.4023176397,3.32709897073,0.0,62.886420148,41.4019203762,32.5669797035,20.89433613,10.5075,1.16514357348
 01/24  14:00:00,267.485406174,25.4023176397,4.0752737912,0.0,62.886420148,41.4019203762,14.0889090844,2.41615215271,10.5075,1.16525693169
 01/24  15:00:00,264.190079499,25.4023176397,4.64700555597,0.0,62.886420148,41.4019203762,11.6726025721,0.0,10.5075,1.1651025721
 01/24  16:00:00,263.564436318,25.4023176397,5.28960369135,0.0,62.886420148,41.4019203762,11.6724496553,0.0,10.5075,1.16494965533
 01/24  17:00:00,265.292635162,25.4023176397,5.3506525018,0.0,62.886420148,41.4019203762,11.6723808848,0.0,10.5075,1.16488088482
 01/24  18:00:00,264.16404999,25.4023176397,4.60557279409,0.0,62.886420148,41.4019203762,17.8599633543,6.18742451948,10.5075,1.1650388348
 01/24  19:00:00,267.574271238,25.4023176397,3.47013374901,0.0,41.9242800987,36.8599292233,37.6740090151,27.1691814297,9.34,1.16482758532
 01/24  20:00:00,249.262833612,25.4023176397,3.31927095113,0.0,41.9242800987,36.8599292233,43.0606931176,33.7006931176,9.34,0.02
 01/24  21:00:00,220.953501429,25.4023176397,2.64676797663,0.0,34.9369000822,32.3179380704,50.9376997519,41.6004235306,8.1725,1.16477622133
 01/24  22:00:00,157.942177894,25.4023176397,1.02998158844,0.0,13.9747600329,18.6919646116,30.0388315457,24.2042736686,4.67,1.16455787709
 01/24  23:00:00,105.410683844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,135.682204081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,107.383926414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924853167,0.0,2.335,1.16424853167
 01/25  02:00:00,97.2819477169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,95.3031624573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,93.4208141819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920781058,0.0,2.335,1.16420781058
 01/25  05:00:00,98.7446515979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,97.4953161725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,147.29965031,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,178.32097392,173.63097392,4.67,0.02
 01/25  08:00:00,149.920676796,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,184.730041384,178.895593543,4.67,1.16444784087
 01/25  09:00:00,231.6367303,25.4023176397,0.507057169954,0.0,34.9369000822,32.3179380704,127.408544373,119.216044373,8.1725,0.02
 01/25  10:00:00,274.650400365,25.4023176397,1.84711760164,0.0,62.886420148,41.4019203762,63.5226592201,51.8503718729,10.5075,1.1647873472
 01/25  11:00:00,270.539093648,25.4023176397,2.49611072366,0.0,62.886420148,41.4019203762,41.5866458132,29.9143807367,10.5075,1.16476507652
 01/25  12:00:00,297.622013715,25.4023176397,3.34510234853,0.0,62.886420148,41.4019203762,18.3876242357,6.7149087663,10.5075,1.16521546938
 01/25  13:00:00,285.899739443,25.4023176397,4.02887058794,0.0,62.886420148,41.4019203762,11.8542758549,0.18162731098,10.5075,1.16514854388
 01/25  14:00:00,283.579576098,25.4023176397,4.55071435876,0.0,62.886420148,41.4019203762,11.6727654296,0.0,10.5075,1.16526542963
 01/25  15:00:00,277.095049338,25.4023176397,5.0062275235,0.0,62.886420148,41.4019203762,11.6724257247,0.0,10.5075,1.1649257247
 01/25  16:00:00,271.715927047,25.4023176397,5.23609124015,0.0,62.886420148,41.4019203762,11.6725134801,0.0,10.5075,1.16501348015
 01/25  17:00:00,267.43253062,25.4023176397,5.09088716575,0.0,62.886420148,41.4019203762,11.6724411899,0.0,10.5075,1.16494118994
 01/25  18:00:00,269.554139088,25.4023176397,4.67830599966,0.0,62.886420148,41.4019203762,14.4978238399,2.82544104847,10.5075,1.16488279142
 01/25  19:00:00,275.224240915,25.4023176397,3.86572296194,0.0,41.9242800987,36.8599292233,26.5623988039,16.0574969394,9.34,1.16490186456
 01/25  20:00:00,261.871452525,25.4023176397,3.43281672226,0.0,41.9242800987,36.8599292233,39.4497269138,28.9449957016,9.34,1.16473121217
 01/25  21:00:00,233.357481109,25.4023176397,2.67806801483,0.0,34.9369000822,32.3179380704,47.0034489868,38.8109489868,8.1725,0.02
 01/25  22:00:00,168.390273376,25.4023176397,1.31784380942,0.0,13.9747600329,18.6919646116,17.8668374792,12.032270626,4.67,1.16456685325
 01/25  23:00:00,110.887972968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,142.944758476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930379056,0.0,2.335,1.16430379056
 01/26  01:00:00,116.892087303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,107.315068276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,106.934248624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923140754,0.0,2.335,1.16423140754
 01/26  04:00:00,107.090816746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,115.285869592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,115.256053526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,168.09140535,25.4023176397,0.485057944657,0.0,13.9747600329,18.6919646116,63.0726193737,57.2384056749,4.67,1.16421369879
 01/26  08:00:00,179.227093929,25.4023176397,0.499617214774,0.0,13.9747600329,18.6919646116,79.6241811728,74.9341811728,4.67,0.02
 01/26  09:00:00,254.6429619,25.4023176397,1.44352562988,0.0,34.9369000822,32.3179380704,61.9599867794,52.6229670635,8.1725,1.16451971585
 01/26  10:00:00,286.931367789,25.4023176397,3.17534026922,0.0,62.886420148,41.4019203762,33.0390791068,22.5115791068,10.5075,0.02
 01/26  11:00:00,288.131315802,25.4023176397,4.80353099507,0.0,62.886420148,41.4019203762,12.0158095687,0.343466241114,10.5075,1.16484332755
 01/26  12:00:00,317.218005305,25.4023176397,7.13921908874,0.0,62.886420148,41.4019203762,11.6727387869,0.0,10.5075,1.16523878693
 01/26  13:00:00,313.228936473,25.4023176397,8.85523025975,0.0,62.886420148,41.4019203762,11.6726544135,0.0,10.5075,1.16515441355
 01/26  14:00:00,319.861756694,25.4023176397,11.1335588441,0.0,62.886420148,41.4019203762,12.8179139982,0.0,10.5075,2.31041399823
 01/26  15:00:00,310.822764151,25.4023176397,11.8489899158,0.0,62.886420148,41.4019203762,11.6724472742,0.0,10.5075,1.16494727421
 01/26  16:00:00,303.482285707,25.4023176397,11.6271512447,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 01/26  17:00:00,297.535796,25.4023176397,10.2576589663,0.0,62.886420148,41.4019203762,11.672502148,0.0,10.5075,1.16500214802
 01/26  18:00:00,295.767727069,25.4023176397,8.94066451932,0.0,62.886420148,41.4019203762,11.6724401926,0.0,10.5075,1.16494019257
 01/26  19:00:00,298.902859244,25.4023176397,7.62440046044,0.0,41.9242800987,36.8599292233,10.5047805942,0.0,9.34,1.16478059423
 01/26  20:00:00,275.704594546,25.4023176397,4.53618240422,0.0,41.9242800987,36.8599292233,23.1845565448,12.6798056845,9.34,1.16475086024
 01/26  21:00:00,241.457889253,25.4023176397,2.71200946909,0.0,34.9369000822,32.3179380704,47.8539818644,38.5167539561,8.1725,1.16472790822
 01/26  22:00:00,174.153252281,25.4023176397,1.27131959679,0.0,13.9747600329,18.6919646116,18.016270522,13.326270522,4.67,0.02
 01/26  23:00:00,119.494092076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941322336,0.0,2.335,1.16441322336
 01/26  24:00:00,150.258403066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,125.409131744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,115.134250922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922654296,0.0,2.335,1.16422654296
 01/27  03:00:00,113.417332397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,111.915691649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,135.062257783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,133.284251009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922242251,0.0,2.335,1.16422242251
 01/27  07:00:00,182.089303032,25.4023176397,0.00697269428979,0.0,13.9747600329,18.6919646116,101.066718722,96.376718722,4.67,0.02
 01/27  08:00:00,179.404142171,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,122.277048575,117.587048575,4.67,0.02
 01/27  09:00:00,240.39634933,25.4023176397,0.661270296824,0.0,34.9369000822,32.3179380704,109.539005044,100.201909726,8.1725,1.16459531814
 01/27  10:00:00,269.96954662,25.4023176397,1.5278893129,0.0,62.886420148,41.4019203762,87.2165161619,75.5442305739,10.5075,1.16478558802
 01/27  11:00:00,265.238421321,25.4023176397,2.0234320829,0.0,62.886420148,41.4019203762,74.3524647772,62.6801920875,10.5075,1.16477268967
 01/27  12:00:00,291.921264492,25.4023176397,2.46712449815,0.0,62.886420148,41.4019203762,56.5116453459,44.8390601124,10.5075,1.16508523347
 01/27  13:00:00,278.61030093,25.4023176397,2.73556603589,0.0,62.886420148,41.4019203762,40.255489147,28.582689331,10.5075,1.16529981596
 01/27  14:00:00,279.899095307,25.4023176397,3.20736046489,0.0,62.886420148,41.4019203762,20.8963232208,9.22367422053,10.5075,1.1651490003
 01/27  15:00:00,276.830729063,25.4023176397,4.00861068993,0.0,62.886420148,41.4019203762,12.0752006906,0.402706016235,10.5075,1.16499467433
 01/27  16:00:00,272.583676806,25.4023176397,4.63916144439,0.0,62.886420148,41.4019203762,11.6723419168,0.0,10.5075,1.16484191682
 01/27  17:00:00,270.613495601,25.4023176397,4.64798128761,0.0,62.886420148,41.4019203762,11.672482813,0.0,10.5075,1.16498281301
 01/27  18:00:00,267.617211901,25.4023176397,3.93780618501,0.0,62.886420148,41.4019203762,19.9347309947,8.26229979106,10.5075,1.16493120359
 01/27  19:00:00,266.224969354,25.4023176397,2.56574063279,0.0,41.9242800987,36.8599292233,53.8518209979,44.4918209979,9.34,0.02
 01/27  20:00:00,242.607077539,25.4023176397,1.96604276641,0.0,41.9242800987,36.8599292233,79.2613217449,68.7565541289,9.34,1.16476761607
 01/27  21:00:00,214.001212958,25.4023176397,1.25902532959,0.0,34.9369000822,32.3179380704,89.4159657367,80.078797106,8.1725,1.16466863071
 01/27  22:00:00,151.36289793,25.4023176397,0.447986445915,0.0,13.9747600329,18.6919646116,58.935905801,54.245905801,4.67,0.02
 01/27  23:00:00,98.0963598476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943441323,0.0,2.335,1.16443441323
 01/27  24:00:00,128.849280583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,95.2461354433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557008749,0.0,1.75125,1.16432008749
 01/28  02:00:00,86.4788118856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,84.7254869053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,83.1109890734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554257928,0.0,1.75125,1.16429257928
 01/28  05:00:00,88.0139780247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,85.8254972731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,122.064208677,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,289.339304788,284.672537903,3.5025,1.16426688551
 01/28  08:00:00,120.371576462,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,288.730623326,285.208123326,3.5025,0.02
 01/28  09:00:00,179.901335702,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,261.534330294,254.532264417,5.8375,1.16456587659
 01/28  10:00:00,197.226745346,25.4023176397,0.0479896546718,0.0,41.9242800987,36.8599292233,219.604351512,210.244351512,9.34,0.02
 01/28  11:00:00,222.654333846,25.4023176397,0.0728486024215,0.0,62.886420148,41.4019203762,190.255317697,178.582890127,10.5075,1.1649275704
 01/28  12:00:00,253.661872859,25.4023176397,0.501473187184,0.0,62.886420148,41.4019203762,160.249006612,148.576354709,10.5075,1.1651519034
 01/28  13:00:00,234.879202866,25.4023176397,0.921468682139,0.0,62.886420148,41.4019203762,132.124443477,120.451906406,10.5075,1.1650370706
 01/28  14:00:00,234.610315142,25.4023176397,1.38788836454,0.0,62.886420148,41.4019203762,109.640578652,97.9679254943,10.5075,1.1651531578
 01/28  15:00:00,232.701842657,25.4023176397,1.97456487802,0.0,62.886420148,41.4019203762,92.4356833509,80.7631224074,10.5075,1.16506094343
 01/28  16:00:00,230.038580242,25.4023176397,2.38695329324,0.0,62.886420148,41.4019203762,84.1106467693,72.4381438461,10.5075,1.16500292322
 01/28  17:00:00,230.325690213,25.4023176397,2.63247839918,0.0,62.886420148,41.4019203762,82.2197481529,70.5473168715,10.5075,1.16493128137
 01/28  18:00:00,231.729304301,25.4023176397,2.36619602122,0.0,62.886420148,41.4019203762,100.012853195,88.3405072647,10.5075,1.16484593063
 01/28  19:00:00,223.665603472,25.4023176397,0.926207504463,0.0,34.9369000822,32.3179380704,140.513011561,131.175580539,8.1725,1.1649310221
 01/28  20:00:00,177.030347817,25.4023176397,0.170452388979,0.0,20.9621400493,23.2339557645,164.100803368,157.098481128,5.8375,1.1648222398
 01/28  21:00:00,166.685451322,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,179.073864908,173.216364908,5.8375,0.02
 01/28  22:00:00,123.861910538,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,154.635534485,149.968435073,3.5025,1.16459941214
 01/28  23:00:00,80.2087712066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156464617,0.0,1.75125,1.1643964617
 01/28  24:00:00,115.025845688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,85.7744397874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,77.9982542685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550628262,0.0,1.75125,1.16425628262
 01/29  03:00:00,77.5955986205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,77.4378725386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,83.8392451808,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552941895,0.0,1.75125,1.16427941895
 01/29  06:00:00,83.1736801825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,121.595845132,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,358.973209466,355.450709466,3.5025,0.02
 01/29  08:00:00,120.597798843,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,344.518204193,339.851346293,3.5025,1.16435790036
 01/29  09:00:00,152.9027577,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,297.650400173,294.127900173,3.5025,0.02
 01/29  10:00:00,126.626565068,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,258.317456505,254.794956505,3.5025,0.02
 01/29  11:00:00,162.174316152,25.4023176397,0.0200084648185,0.0,27.9495200658,27.7759469175,199.556000418,191.386274559,7.005,1.16472585866
 01/29  12:00:00,194.144598412,25.4023176397,0.0452811012706,0.0,27.9495200658,27.7759469175,170.549295704,162.379606854,7.005,1.16468885049
 01/29  13:00:00,204.007649307,25.4023176397,0.456147893777,0.0,41.9242800987,36.8599292233,144.681565464,134.176860469,9.34,1.16470499482
 01/29  14:00:00,203.313036082,25.4023176397,0.912449900148,0.0,41.9242800987,36.8599292233,123.003818008,113.643818008,9.34,0.02
 01/29  15:00:00,200.186629145,25.4023176397,1.10698278682,0.0,41.9242800987,36.8599292233,113.364700253,102.85990635,9.34,1.16479390295
 01/29  16:00:00,197.187067139,25.4023176397,1.26120678084,0.0,41.9242800987,36.8599292233,106.000563263,95.4958208599,9.34,1.16474240307
 01/29  17:00:00,199.333960569,25.4023176397,1.51457780654,0.0,41.9242800987,36.8599292233,100.493002106,89.9882616203,9.34,1.16474048613
 01/29  18:00:00,173.481238444,25.4023176397,0.573735367862,0.0,27.9495200658,27.7759469175,129.998398675,122.973398675,7.005,0.02
 01/29  19:00:00,187.73085636,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,156.618780278,150.784191873,4.67,1.16458840569
 01/29  20:00:00,167.262848914,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,177.434991748,171.600439402,4.67,1.16455234566
 01/29  21:00:00,158.354644762,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,201.134979969,196.444979969,4.67,0.02
 01/29  22:00:00,144.251656477,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,170.479273563,164.64488535,4.67,1.16438821296
 01/29  23:00:00,87.841253031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,122.35847798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,96.2635236012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,88.2618195737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926635814,0.0,2.335,1.16426635814
 01/30  03:00:00,87.6229893093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,87.1261512026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,93.3055495921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920686453,0.0,2.335,1.16420686452
 01/30  06:00:00,92.4561829682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,142.059856137,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,250.44105153,245.75105153,4.67,0.02
 01/30  08:00:00,143.40803939,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,240.131868478,234.297448957,4.67,1.164419521
 01/30  09:00:00,217.026516019,25.4023176397,0.0690714070882,0.0,34.9369000822,32.3179380704,194.927380149,186.734880149,8.1725,0.02
 01/30  10:00:00,247.850306588,25.4023176397,0.608447526554,0.0,62.886420148,41.4019203762,136.817583091,125.145487737,10.5075,1.16459535426
 01/30  11:00:00,238.603066128,25.4023176397,1.25364513988,0.0,62.886420148,41.4019203762,110.687976076,99.0156504398,10.5075,1.16482563607
 01/30  12:00:00,267.535620636,25.4023176397,1.83848463908,0.0,62.886420148,41.4019203762,99.42637663,87.7537934296,10.5075,1.16508320035
 01/30  13:00:00,252.049421593,25.4023176397,2.33182318161,0.0,62.886420148,41.4019203762,81.3335231749,69.6607429818,10.5075,1.16528019308
 01/30  14:00:00,254.880608348,25.4023176397,2.86193689002,0.0,62.886420148,41.4019203762,61.2649856955,49.5923530774,10.5075,1.16513261804
 01/30  15:00:00,252.696818913,25.4023176397,3.00536054901,0.0,62.886420148,41.4019203762,58.6907725913,47.018256845,10.5075,1.16501574629
 01/30  16:00:00,251.18611313,25.4023176397,3.33951789713,0.0,62.886420148,41.4019203762,44.6627086532,32.9903287068,10.5075,1.16487994642
 01/30  17:00:00,251.563133232,25.4023176397,3.41832356542,0.0,62.886420148,41.4019203762,47.3027082908,35.6301911959,10.5075,1.16501709491
 01/30  18:00:00,253.409945578,25.4023176397,3.2030530281,0.0,62.886420148,41.4019203762,59.3664558021,47.6939940848,10.5075,1.16496171736
 01/30  19:00:00,258.828353389,25.4023176397,2.22233670824,0.0,41.9242800987,36.8599292233,79.0760326613,68.5710692473,9.34,1.16496341401
 01/30  20:00:00,243.237932498,25.4023176397,1.57032085776,0.0,41.9242800987,36.8599292233,101.157289893,91.7972898934,9.34,0.02
 01/30  21:00:00,217.859700549,25.4023176397,1.09492910438,0.0,34.9369000822,32.3179380704,102.438970074,93.1017235231,8.1725,1.16474655104
 01/30  22:00:00,158.287613754,25.4023176397,0.424946095896,0.0,13.9747600329,18.6919646116,63.3386613784,57.5040987901,4.67,1.16456258825
 01/30  23:00:00,103.396719466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,135.546366254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,107.124352352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925293323,0.0,2.335,1.16425293323
 01/31  02:00:00,96.5707982104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,94.3459056452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,92.6172849307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921231707,0.0,2.335,1.16421231707
 01/31  05:00:00,114.107823695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,112.206420424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,160.690356048,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,195.986816629,190.152606972,4.67,1.16420965732
 01/31  08:00:00,153.392213499,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,198.424230073,193.734230073,4.67,0.02
 01/31  09:00:00,216.551114391,25.4023176397,0.0793413689931,0.0,34.9369000822,32.3179380704,176.222790022,166.885775988,8.1725,1.16451403341
 01/31  10:00:00,245.010518315,25.4023176397,0.744903251311,0.0,62.886420148,41.4019203762,143.595236274,133.067736274,10.5075,0.02
 01/31  11:00:00,236.888822437,25.4023176397,0.995938732853,0.0,62.886420148,41.4019203762,129.387543076,117.715144257,10.5075,1.16489881874
 01/31  12:00:00,268.333763189,25.4023176397,1.45138147328,0.0,62.886420148,41.4019203762,105.135499555,93.4628983017,10.5075,1.16510125334
 01/31  13:00:00,251.592207289,25.4023176397,1.79372666567,0.0,62.886420148,41.4019203762,92.4232364996,80.7504556184,10.5075,1.16528088122
 01/31  14:00:00,248.412305925,25.4023176397,1.86894186866,0.0,62.886420148,41.4019203762,97.3912492174,85.7186126486,10.5075,1.16513656878
 01/31  15:00:00,242.40429056,25.4023176397,1.84136325585,0.0,62.886420148,41.4019203762,103.843778802,92.1712212999,10.5075,1.16505750234
 01/31  16:00:00,239.342686334,25.4023176397,1.95149867546,0.0,62.886420148,41.4019203762,102.376223611,90.7037848562,10.5075,1.16493875525
 01/31  17:00:00,242.33236705,25.4023176397,2.13567155909,0.0,62.886420148,41.4019203762,96.4478963547,84.7755336491,10.5075,1.16486270561
 01/31  18:00:00,247.291115336,25.4023176397,2.15294276393,0.0,62.886420148,41.4019203762,97.399744831,85.7272314854,10.5075,1.16501334559
 01/31  19:00:00,257.215993518,25.4023176397,1.51008010049,0.0,41.9242800987,36.8599292233,103.064755929,92.559919766,9.34,1.16483616341
 01/31  20:00:00,239.755823053,25.4023176397,1.28749899152,0.0,41.9242800987,36.8599292233,109.528597156,99.0239045389,9.34,1.16469261737
 01/31  21:00:00,214.954654543,25.4023176397,0.929909556011,0.0,34.9369000822,32.3179380704,106.620194373,98.4276943731,8.1725,0.02
 01/31  22:00:00,157.879713975,25.4023176397,0.292725811945,0.0,13.9747600329,18.6919646116,65.5464484504,59.7118815584,4.67,1.16456689196
 01/31  23:00:00,111.33415058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,144.856950078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927535183,0.0,2.335,1.16427535183
 02/01  01:00:00,121.330531056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,113.70997198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,114.36348365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922335526,0.0,2.335,1.16422335526
 02/01  04:00:00,115.347815824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,123.366105281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,122.144389644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921229014,0.0,2.335,1.16421229014
 02/01  07:00:00,172.970968415,25.4023176397,0.0348991365142,0.0,13.9747600329,18.6919646116,99.966742209,95.276742209,4.67,0.02
 02/01  08:00:00,181.56537263,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,111.31807652,106.62807652,4.67,0.02
 02/01  09:00:00,256.178365037,25.4023176397,1.04345149152,0.0,34.9369000822,32.3179380704,80.0359152747,70.698897046,8.1725,1.16451822867
 02/01  10:00:00,293.391165685,25.4023176397,3.40831097277,0.0,62.886420148,41.4019203762,35.8315832993,24.1594401536,10.5075,1.16464314573
 02/01  11:00:00,295.596289161,25.4023176397,4.93580240273,0.0,62.886420148,41.4019203762,11.9895318125,1.46203181251,10.5075,0.02
 02/01  12:00:00,316.953383692,25.4023176397,6.82414291812,0.0,62.886420148,41.4019203762,11.6726187237,0.0,10.5075,1.1651187237
 02/01  13:00:00,312.08840611,25.4023176397,7.86203787535,0.0,62.886420148,41.4019203762,12.8179361664,0.0,10.5075,2.31043616643
 02/01  14:00:00,313.8837244,25.4023176397,8.41578928703,0.0,62.886420148,41.4019203762,11.6727643848,0.0,10.5075,1.1652643848
 02/01  15:00:00,304.006420103,25.4023176397,8.82221696726,0.0,62.886420148,41.4019203762,11.6725719087,0.0,10.5075,1.1650719087
 02/01  16:00:00,299.997241772,25.4023176397,9.90402375787,0.0,62.886420148,41.4019203762,11.672401468,0.0,10.5075,1.16490146795
 02/01  17:00:00,298.827317531,25.4023176397,10.1217321063,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/01  18:00:00,297.709646427,25.4023176397,9.08360186556,0.0,62.886420148,41.4019203762,11.9781031216,0.305539583039,10.5075,1.16506353857
 02/01  19:00:00,297.927903994,25.4023176397,6.95892821961,0.0,41.9242800987,36.8599292233,11.106737387,0.60183397095,9.34,1.16490341607
 02/01  20:00:00,286.055016401,25.4023176397,5.94248217822,0.0,41.9242800987,36.8599292233,10.5047873663,0.0,9.34,1.16478736633
 02/01  21:00:00,258.604612967,25.4023176397,4.71948725527,0.0,34.9369000822,32.3179380704,9.3371844707,0.0,8.1725,1.1646844707
 02/01  22:00:00,184.46053248,25.4023176397,2.73129253369,0.0,13.9747600329,18.6919646116,4.79585450322,0.105854503224,4.67,0.02
 02/01  23:00:00,126.404489959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939040734,0.0,2.335,1.16439040734
 02/01  24:00:00,156.734256575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,134.094315146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,123.343427184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927887772,0.0,2.335,1.16427887772
 02/02  03:00:00,121.037142807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,118.670105712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,123.899507967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992123534,0.0,2.335,1.1642123534
 02/02  06:00:00,121.224317879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,170.250744884,25.4023176397,0.228800503568,0.0,13.9747600329,18.6919646116,77.6445053702,72.9545053702,4.67,0.02
 02/02  08:00:00,173.660705976,25.4023176397,0.0647140538223,0.0,13.9747600329,18.6919646116,120.027959866,114.193562742,4.67,1.16439712443
 02/02  09:00:00,242.6571371,25.4023176397,0.776407567958,0.0,34.9369000822,32.3179380704,111.258475345,103.065975345,8.1725,0.02
 02/02  10:00:00,278.648594797,25.4023176397,2.29740143609,0.0,62.886420148,41.4019203762,66.0552375174,54.3829946282,10.5075,1.1647428892
 02/02  11:00:00,277.086093908,25.4023176397,2.99879744899,0.0,62.886420148,41.4019203762,49.1902843853,37.5178935184,10.5075,1.16489086689
