Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  12:00:00,300.353213659,25.4023176397,3.31603032874,0.0,62.886420148,41.4019203762,35.562635458,23.8899334102,10.5075,1.16520204776
 02/02  13:00:00,287.491007053,25.4023176397,3.55030839876,0.0,62.886420148,41.4019203762,25.2059289446,13.5332775718,10.5075,1.16515137287
 02/02  14:00:00,284.401031293,25.4023176397,3.5661663391,0.0,62.886420148,41.4019203762,27.7376067606,16.0648429586,10.5075,1.16526380203
 02/02  15:00:00,276.532450845,25.4023176397,3.49135821646,0.0,62.886420148,41.4019203762,31.582089613,19.9094808383,10.5075,1.16510877473
 02/02  16:00:00,271.742963866,25.4023176397,3.54921239887,0.0,62.886420148,41.4019203762,24.1905846168,12.5181294136,10.5075,1.16495520317
 02/02  17:00:00,269.449859241,25.4023176397,3.4165878964,0.0,62.886420148,41.4019203762,31.2343195773,19.5619338881,10.5075,1.16488568922
 02/02  18:00:00,268.108189623,25.4023176397,3.01829850518,0.0,62.886420148,41.4019203762,51.3010955401,39.6285528521,10.5075,1.16504268802
 02/02  19:00:00,271.884962328,25.4023176397,2.25377436179,0.0,41.9242800987,36.8599292233,65.9326620878,55.42783124,9.34,1.16483084777
 02/02  20:00:00,259.41519509,25.4023176397,2.05244315009,0.0,41.9242800987,36.8599292233,72.2760551798,62.9160551798,9.34,0.02
 02/02  21:00:00,232.919037539,25.4023176397,1.47578890073,0.0,34.9369000822,32.3179380704,77.9178798455,68.580601011,8.1725,1.16477883446
 02/02  22:00:00,170.904836717,25.4023176397,0.572245102612,0.0,13.9747600329,18.6919646116,39.7366474476,33.9020874084,4.67,1.16456003922
 02/02  23:00:00,116.976837297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,148.219525785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,122.359071429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925061913,0.0,2.335,1.16425061913
 02/03  02:00:00,112.314734913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,110.527947815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,109.043131541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920960201,0.0,2.335,1.16420960201
 02/03  05:00:00,132.211727599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  06:00:00,131.232999112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,183.326188173,25.4023176397,0.0249259556701,0.0,13.9747600329,18.6919646116,112.652670254,107.962670254,4.67,0.02
 02/03  08:00:00,178.574587231,25.4023176397,0.0160937941435,0.0,13.9747600329,18.6919646116,146.90251408,141.068065135,4.67,1.16444894465
 02/03  09:00:00,235.261728781,25.4023176397,0.17007580405,0.0,34.9369000822,32.3179380704,142.473031465,134.280531465,8.1725,0.02
 02/03  10:00:00,269.98033373,25.4023176397,1.4318968887,0.0,62.886420148,41.4019203762,88.4006336198,76.7283465697,10.5075,1.16478705007
 02/03  11:00:00,267.59570244,25.4023176397,2.03542753275,0.0,62.886420148,41.4019203762,65.2211886232,53.548924933,10.5075,1.16476369021
 02/03  12:00:00,292.309456311,25.4023176397,2.25742212818,0.0,62.886420148,41.4019203762,49.492572918,37.8198606499,10.5075,1.16521226801
 02/03  13:00:00,277.521378119,25.4023176397,2.52564352191,0.0,62.886420148,41.4019203762,40.2501044998,28.5774602707,10.5075,1.16514422903
 02/03  14:00:00,275.491393455,25.4023176397,2.7857763526,0.0,62.886420148,41.4019203762,34.3321879383,22.6594281865,10.5075,1.16525975178
 02/03  15:00:00,269.647457411,25.4023176397,3.05442791764,0.0,62.886420148,41.4019203762,32.771910216,21.0994908437,10.5075,1.16491937225
 02/03  16:00:00,266.191412494,25.4023176397,3.37753519286,0.0,62.886420148,41.4019203762,26.2613173396,14.5888114474,10.5075,1.16500589223
 02/03  17:00:00,266.12114961,25.4023176397,3.50498009787,0.0,62.886420148,41.4019203762,25.8323733245,14.15994074,10.5075,1.16493258449
 02/03  18:00:00,266.605027132,25.4023176397,3.3718620527,0.0,62.886420148,41.4019203762,38.8983707892,27.2259976612,10.5075,1.16487312807
 02/03  19:00:00,270.25669641,25.4023176397,2.56244801435,0.0,41.9242800987,36.8599292233,56.8221220073,46.3172309237,9.34,1.1648910836
 02/03  20:00:00,250.169337642,25.4023176397,2.26907468748,0.0,41.9242800987,36.8599292233,68.1714359925,57.666716351,9.34,1.16471964159
 02/03  21:00:00,222.812371824,25.4023176397,1.59769892875,0.0,34.9369000822,32.3179380704,75.4693285599,67.2768285599,8.1725,0.02
 02/03  22:00:00,160.993090879,25.4023176397,0.54474302183,0.0,13.9747600329,18.6919646116,48.4513291862,42.6167746513,4.67,1.16455453481
 02/03  23:00:00,112.122334537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,143.709152833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929117523,0.0,2.335,1.16429117523
 02/04  01:00:00,114.083560879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,103.492789361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,100.360958935,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556121258,0.0,1.75125,1.16431121258
 02/04  04:00:00,97.1575684323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,100.976101771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,97.7076299805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549285523,0.0,1.75125,1.16424285523
 02/04  07:00:00,132.575410244,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,178.13789222,174.61539222,3.5025,0.02
 02/04  08:00:00,131.222900211,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,191.891541214,187.224575823,3.5025,1.16446539161
 02/04  09:00:00,188.216134695,25.4023176397,0.0360660244574,0.0,20.9621400493,23.2339557645,178.309909524,172.452409524,5.8375,0.02
 02/04  10:00:00,206.49420002,25.4023176397,0.235866767315,0.0,41.9242800987,36.8599292233,159.962630461,149.458009303,9.34,1.16462115838
 02/04  11:00:00,233.705586965,25.4023176397,0.859798109259,0.0,62.886420148,41.4019203762,131.214606793,119.542250796,10.5075,1.16485599734
 02/04  12:00:00,264.376748976,25.4023176397,1.17649223761,0.0,62.886420148,41.4019203762,109.314910114,97.6423451643,10.5075,1.16506494933
 02/04  13:00:00,247.587565529,25.4023176397,1.8736694112,0.0,62.886420148,41.4019203762,86.9316755305,75.2589390115,10.5075,1.16523651899
 02/04  14:00:00,246.147922656,25.4023176397,2.60122344863,0.0,62.886420148,41.4019203762,70.1120154131,58.4394110239,10.5075,1.16510438921
 02/04  15:00:00,242.221576033,25.4023176397,3.21223267351,0.0,62.886420148,41.4019203762,58.2580634151,46.5856282723,10.5075,1.16493514283
 02/04  16:00:00,238.116535187,25.4023176397,3.55057894089,0.0,62.886420148,41.4019203762,54.2325345198,42.5601653655,10.5075,1.16486915429
 02/04  17:00:00,236.741330949,25.4023176397,3.62278807827,0.0,62.886420148,41.4019203762,58.8773981703,47.2048960857,10.5075,1.1650020846
 02/04  18:00:00,238.350508904,25.4023176397,3.41200641097,0.0,62.886420148,41.4019203762,72.748647249,61.0762420254,10.5075,1.16490522356
 02/04  19:00:00,229.876839087,25.4023176397,1.57370912894,0.0,34.9369000822,32.3179380704,104.317749459,96.1252494587,8.1725,0.02
 02/04  20:00:00,182.48052649,25.4023176397,0.660702286278,0.0,20.9621400493,23.2339557645,128.428026924,121.425705015,5.8375,1.16482190886
 02/04  21:00:00,171.081380852,25.4023176397,0.391430616717,0.0,20.9621400493,23.2339557645,144.249845071,137.24772263,5.8375,1.16462244139
 02/04  22:00:00,126.800214729,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,120.866584534,117.344084534,3.5025,0.02
 02/04  23:00:00,84.2169678787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573532055,0.0,1.75125,1.16448532055
 02/04  24:00:00,118.14784028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,87.636203163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554980517,0.0,1.75125,1.16429980517
 02/05  02:00:00,80.026129917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,79.1550897245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,78.8445492765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155137292,0.0,1.75125,1.1642637292
 02/05  05:00:00,85.2696536218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  06:00:00,84.7147118608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,122.983185875,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,272.406461518,267.739648228,3.5025,1.16431329014
 02/05  08:00:00,122.965115242,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,263.377157884,259.854657884,3.5025,0.02
 02/05  09:00:00,155.554191703,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,227.459338993,223.936838993,3.5025,0.02
 02/05  10:00:00,129.658452732,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,218.717955392,214.051040471,3.5025,1.16441492084
 02/05  11:00:00,165.591090206,25.4023176397,0.0463286858342,0.0,27.9495200658,27.7759469175,191.35327726,184.32827726,7.005,0.02
 02/05  12:00:00,196.979403486,25.4023176397,0.0204786348631,0.0,27.9495200658,27.7759469175,189.445245713,181.275530493,7.005,1.16471522009
 02/05  13:00:00,206.291662511,25.4023176397,0.169852445477,0.0,41.9242800987,36.8599292233,172.560148619,162.055453198,9.34,1.16469542096
 02/05  14:00:00,205.908574951,25.4023176397,0.474648972457,0.0,41.9242800987,36.8599292233,159.586854375,149.082027761,9.34,1.16482661354
 02/05  15:00:00,201.920023574,25.4023176397,0.44333934209,0.0,41.9242800987,36.8599292233,163.237405835,153.877405835,9.34,0.02
 02/05  16:00:00,198.696366986,25.4023176397,0.419301375047,0.0,41.9242800987,36.8599292233,166.772044149,156.267307593,9.34,1.16473655647
 02/05  17:00:00,199.434940869,25.4023176397,0.44031297069,0.0,41.9242800987,36.8599292233,166.123393332,155.618673939,9.34,1.16471939293
 02/05  18:00:00,171.276135325,25.4023176397,0.0,0.0,27.9495200658,27.7759469175,185.094256983,176.924472349,7.005,1.16478463431
 02/05  19:00:00,191.057842367,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,188.270365347,183.580365347,4.67,0.02
 02/05  20:00:00,173.872899775,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,191.396940603,185.562343286,4.67,1.16459731726
 02/05  21:00:00,164.993510069,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,192.079303366,187.389303366,4.67,0.02
 02/05  22:00:00,149.460065236,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,152.118592797,146.284191741,4.67,1.16440105655
 02/05  23:00:00,94.5398669454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,129.489472449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553275616,0.0,1.75125,1.16428275616
 02/06  01:00:00,104.542470153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,97.5682624636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,98.0485000258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,98.668926992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921134328,0.0,2.335,1.16421134328
 02/06  05:00:00,106.852440107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,107.708899395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,159.463456897,25.4023176397,0.0572200396801,0.0,13.9747600329,18.6919646116,149.206096179,143.371887983,4.67,1.16420819637
 02/06  08:00:00,169.372568832,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,136.988546657,132.298546657,4.67,0.02
 02/06  09:00:00,242.647790885,25.4023176397,0.223375721535,0.0,34.9369000822,32.3179380704,120.132876219,110.79579956,8.1725,1.16457665942
 02/06  10:00:00,274.772288157,25.4023176397,1.15046147114,0.0,62.886420148,41.4019203762,85.5082274638,74.9807274638,10.5075,0.02
 02/06  11:00:00,273.630994539,25.4023176397,2.08717023489,0.0,62.886420148,41.4019203762,51.9080435616,40.2357769046,10.5075,1.16476665707
 02/06  12:00:00,299.817541684,25.4023176397,2.79410236349,0.0,62.886420148,41.4019203762,30.762168072,19.0895092044,10.5075,1.16515886759
 02/06  13:00:00,287.882993135,25.4023176397,3.02565620187,0.0,62.886420148,41.4019203762,24.4866618195,12.8138255105,10.5075,1.16533630902
 02/06  14:00:00,287.508376226,25.4023176397,3.48666289984,0.0,62.886420148,41.4019203762,13.7257536392,2.05306342474,10.5075,1.16519021448
 02/06  15:00:00,282.412981632,25.4023176397,3.77760142595,0.0,62.886420148,41.4019203762,12.7164177068,1.04380787046,10.5075,1.16510983632
 02/06  16:00:00,278.151479981,25.4023176397,3.88938874438,0.0,62.886420148,41.4019203762,11.8062186979,0.133729160987,10.5075,1.16498953695
 02/06  17:00:00,276.699398893,25.4023176397,3.75155755502,0.0,62.886420148,41.4019203762,17.1164960283,5.4440841735,10.5075,1.16491185479
 02/06  18:00:00,275.201608033,25.4023176397,3.61417708572,0.0,62.886420148,41.4019203762,26.7066786926,15.0341182069,10.5075,1.1650604857
 02/06  19:00:00,284.055558214,25.4023176397,3.02515652952,0.0,41.9242800987,36.8599292233,33.6263746526,23.1214927493,9.34,1.16488190324
 02/06  20:00:00,273.821837846,25.4023176397,2.87014302041,0.0,41.9242800987,36.8599292233,40.1943636973,29.6896265494,9.34,1.16473714791
 02/06  21:00:00,247.831030357,25.4023176397,2.31220803449,0.0,34.9369000822,32.3179380704,42.7477362822,34.5552362822,8.1725,0.02
 02/06  22:00:00,180.556350879,25.4023176397,1.00472710857,0.0,13.9747600329,18.6919646116,8.24174786662,2.40713836427,4.67,1.16460950236
 02/06  23:00:00,125.063322394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,154.897059256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931821945,0.0,2.335,1.16431821945
 02/07  01:00:00,130.873025855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,120.702113857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,119.539037339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926559902,0.0,2.335,1.16426559902
 02/07  04:00:00,118.520029726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,143.563525048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,142.985495258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925394868,0.0,2.335,1.16425394868
 02/07  07:00:00,194.854833364,25.4023176397,0.163161966728,0.0,13.9747600329,18.6919646116,67.4041038676,62.7141038676,4.67,0.02
 02/07  08:00:00,195.41918758,25.4023176397,0.237177689217,0.0,13.9747600329,18.6919646116,88.9976571113,84.3076571113,4.67,0.02
 02/07  09:00:00,255.391909644,25.4023176397,1.20904268861,0.0,34.9369000822,32.3179380704,82.8069832244,73.4699251999,8.1725,1.16455802451
 02/07  10:00:00,284.532449717,25.4023176397,2.52206780892,0.0,62.886420148,41.4019203762,67.3457879287,55.6736070768,10.5075,1.16468085191
 02/07  11:00:00,279.112354857,25.4023176397,2.66710674106,0.0,62.886420148,41.4019203762,62.2737124197,51.7462124197,10.5075,0.02
 02/07  12:00:00,298.480722242,25.4023176397,2.89662244058,0.0,62.886420148,41.4019203762,56.9448493466,45.2721962461,10.5075,1.16515310044
 02/07  13:00:00,285.427633475,25.4023176397,2.9239839117,0.0,62.886420148,41.4019203762,56.6365248398,43.8185268605,10.5075,2.31049797926
 02/07  14:00:00,284.11241597,25.4023176397,3.003781031,0.0,62.886420148,41.4019203762,52.513653341,40.8408612,10.5075,1.16529214099
 02/07  15:00:00,278.55183433,25.4023176397,3.08977576055,0.0,62.886420148,41.4019203762,49.7647781856,38.0921800644,10.5075,1.16509812115
 02/07  16:00:00,272.334557308,25.4023176397,2.95670274621,0.0,62.886420148,41.4019203762,51.5421722237,39.8697460699,10.5075,1.16492615371
 02/07  17:00:00,267.995789513,25.4023176397,2.60260019531,0.0,62.886420148,41.4019203762,59.420318717,47.7479602261,10.5075,1.16485849086
 02/07  18:00:00,259.357673112,25.4023176397,2.05283921305,0.0,62.886420148,41.4019203762,79.3250870366,68.7975870366,10.5075,0.02
 02/07  19:00:00,260.502530891,25.4023176397,1.07238995798,0.0,41.9242800987,36.8599292233,109.378348745,98.873424224,9.34,1.16492452088
 02/07  20:00:00,232.784221009,25.4023176397,0.691723543246,0.0,41.9242800987,36.8599292233,137.112973344,126.608166413,9.34,1.16480693102
 02/07  21:00:00,203.080508522,25.4023176397,0.291329694939,0.0,34.9369000822,32.3179380704,158.965474621,149.628272148,8.1725,1.16470247266
 02/07  22:00:00,143.194847326,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,133.285454477,128.595454477,4.67,0.02
 02/07  23:00:00,92.670119956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994077506,0.0,2.335,1.1644077506
 02/07  24:00:00,126.27137775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,95.5672003844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,88.282547856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922680408,0.0,2.335,1.16422680408
 02/08  03:00:00,86.967579874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,85.8361909123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,91.4969708022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922866365,0.0,2.335,1.16422866365
 02/08  06:00:00,90.3133449946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,139.87475431,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,310.825704309,306.135704309,4.67,0.02
 02/08  08:00:00,141.150173775,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,292.293218591,286.458806645,4.67,1.16441194691
 02/08  09:00:00,214.391583821,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,248.102185574,239.909685574,8.1725,0.02
 02/08  10:00:00,241.16709705,25.4023176397,0.0649897479605,0.0,62.886420148,41.4019203762,217.768071963,206.095815724,10.5075,1.16475623887
 02/08  11:00:00,233.004368014,25.4023176397,0.0376471459139,0.0,62.886420148,41.4019203762,194.188796325,182.516395923,10.5075,1.16490040295
 02/08  12:00:00,264.895430257,25.4023176397,0.17036074007,0.0,62.886420148,41.4019203762,169.425725436,157.753017027,10.5075,1.1652084098
 02/08  13:00:00,248.673421637,25.4023176397,0.372582749132,0.0,62.886420148,41.4019203762,156.338747866,144.66609236,10.5075,1.16515550598
 02/08  14:00:00,247.498750613,25.4023176397,0.501320966751,0.0,62.886420148,41.4019203762,146.908449154,135.235683756,10.5075,1.16526539769
 02/08  15:00:00,244.389986418,25.4023176397,0.657680600974,0.0,62.886420148,41.4019203762,131.24498937,119.572380743,10.5075,1.16510862647
 02/08  16:00:00,242.23783852,25.4023176397,0.755007524385,0.0,62.886420148,41.4019203762,126.219743601,114.547290275,10.5075,1.16495332631
 02/08  17:00:00,243.468627678,25.4023176397,0.810386885986,0.0,62.886420148,41.4019203762,123.311019259,111.638637428,10.5075,1.1648818308
 02/08  18:00:00,243.498435006,25.4023176397,0.783839932595,0.0,62.886420148,41.4019203762,128.354819773,116.682283487,10.5075,1.16503628671
 02/08  19:00:00,253.844670678,25.4023176397,0.50121538355,0.0,41.9242800987,36.8599292233,140.056262801,129.551439891,9.34,1.16482291032
 02/08  20:00:00,241.128991215,25.4023176397,0.459854853665,0.0,41.9242800987,36.8599292233,143.708930452,134.348930452,9.34,0.02
 02/08  21:00:00,215.37218392,25.4023176397,0.288431401193,0.0,34.9369000822,32.3179380704,144.088607738,134.751338578,8.1725,1.16476916082
 02/08  22:00:00,157.072565219,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,104.679358811,98.8448096714,4.67,1.16454913972
 02/08  23:00:00,104.604669878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,136.818836457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,109.384951886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923961783,0.0,2.335,1.16423961783
 02/09  02:00:00,101.678015799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,101.686294228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,101.94571651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,109.828585315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926333735,0.0,2.335,1.16426333735
 02/09  06:00:00,110.559496614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,162.643564461,25.4023176397,0.0469972021962,0.0,13.9747600329,18.6919646116,157.792863469,153.102863469,4.67,0.02
 02/09  08:00:00,172.422293972,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,150.068495829,144.234060036,4.67,1.16443579231
 02/09  09:00:00,246.885537073,25.4023176397,0.192389813402,0.0,34.9369000822,32.3179380704,115.733618781,107.541118781,8.1725,0.02
 02/09  10:00:00,279.275190268,25.4023176397,1.16712497292,0.0,62.886420148,41.4019203762,80.0967807438,68.4245369726,10.5075,1.16474377123
 02/09  11:00:00,272.815213905,25.4023176397,1.53745612009,0.0,62.886420148,41.4019203762,72.6654457356,60.9930084745,10.5075,1.16493726112
 02/09  12:00:00,295.883433434,25.4023176397,2.00911473636,0.0,62.886420148,41.4019203762,63.3598165124,51.6871264496,10.5075,1.16519006279
 02/09  13:00:00,281.782197618,25.4023176397,2.16857143662,0.0,62.886420148,41.4019203762,61.3189889151,49.6463691587,10.5075,1.16511975641
 02/09  14:00:00,280.511904039,25.4023176397,2.34655060318,0.0,62.886420148,41.4019203762,53.1159249942,41.4431926363,10.5075,1.16523235788
 02/09  15:00:00,278.917177148,25.4023176397,2.94373706517,0.0,62.886420148,41.4019203762,37.9568006324,26.2841877295,10.5075,1.1651129029
 02/09  16:00:00,277.943044902,25.4023176397,3.46074041191,0.0,62.886420148,41.4019203762,21.1910269171,9.51855261861,10.5075,1.1649742985
 02/09  17:00:00,277.107588447,25.4023176397,3.45263453855,0.0,62.886420148,41.4019203762,25.3175754993,13.6451766007,10.5075,1.16489889861
 02/09  18:00:00,274.709723845,25.4023176397,3.2660345168,0.0,62.886420148,41.4019203762,38.3013576795,26.6288083019,10.5075,1.16504937754
 02/09  19:00:00,281.86163224,25.4023176397,2.54312155027,0.0,41.9242800987,36.8599292233,50.3128127576,39.8079600988,9.34,1.16485265879
 02/09  20:00:00,269.322000912,25.4023176397,2.2505585155,0.0,41.9242800987,36.8599292233,60.9375697515,50.4328902083,9.34,1.16467954322
 02/09  21:00:00,243.88462165,25.4023176397,1.60247724126,0.0,34.9369000822,32.3179380704,65.7406636291,57.5481636291,8.1725,0.02
 02/09  22:00:00,177.204301492,25.4023176397,0.603235668908,0.0,13.9747600329,18.6919646116,31.9326317576,26.0981189253,4.67,1.1645128323
 02/09  23:00:00,119.506096148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,146.421125415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932810697,0.0,2.335,1.16432810697
 02/10  01:00:00,118.418332658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,108.143898431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,105.853728148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,104.675397184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922605393,0.0,2.335,1.16422605393
 02/10  05:00:00,128.298130119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,129.234442439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,183.755044895,25.4023176397,0.0315819367426,0.0,13.9747600329,18.6919646116,125.155215075,119.320992672,4.67,1.16422240352
 02/10  08:00:00,188.399978359,25.4023176397,0.0199294303388,0.0,13.9747600329,18.6919646116,120.094572994,115.404572994,4.67,0.02
 02/10  09:00:00,255.269074932,25.4023176397,0.867052675046,0.0,34.9369000822,32.3179380704,84.699036213,75.3619474374,8.1725,1.16458877551
 02/10  10:00:00,290.498556055,25.4023176397,2.68764570499,0.0,62.886420148,41.4019203762,47.8945151972,37.3670151972,10.5075,0.02
 02/10  11:00:00,289.34749511,25.4023176397,3.63177920543,0.0,62.886420148,41.4019203762,29.4877398327,17.8154633651,10.5075,1.1647764676
 02/10  12:00:00,310.164170311,25.4023176397,4.57096938286,0.0,62.886420148,41.4019203762,11.8985272524,0.225861417621,10.5075,1.16516583479
 02/10  13:00:00,302.990038921,25.4023176397,5.19239794389,0.0,62.886420148,41.4019203762,11.6725781245,0.0,10.5075,1.16507812448
 02/10  14:00:00,306.475448309,25.4023176397,6.32492809685,0.0,62.886420148,41.4019203762,11.6726933588,0.0,10.5075,1.16519335881
 02/10  15:00:00,304.050580773,25.4023176397,7.62983777481,0.0,62.886420148,41.4019203762,11.6726112932,0.0,10.5075,1.16511129321
 02/10  16:00:00,298.087292387,25.4023176397,7.6963066063,0.0,62.886420148,41.4019203762,11.6724894,0.0,10.5075,1.16498939996
 02/10  17:00:00,294.41950026,25.4023176397,6.94563855858,0.0,62.886420148,41.4019203762,11.6724100215,0.0,10.5075,1.16491002146
 02/10  18:00:00,288.858034844,25.4023176397,5.86675858151,0.0,62.886420148,41.4019203762,11.672556475,0.0,10.5075,1.16505647503
 02/10  19:00:00,292.03481871,25.4023176397,4.31872199711,0.0,41.9242800987,36.8599292233,12.8078338876,2.30295742137,9.34,1.16487646623
 02/10  20:00:00,270.802965947,25.4023176397,3.65333104106,0.0,41.9242800987,36.8599292233,26.2500122155,15.7452818984,9.34,1.1647303171
 02/10  21:00:00,244.701082424,25.4023176397,2.85974918902,0.0,34.9369000822,32.3179380704,33.5543730579,25.3618730579,8.1725,0.02
 02/10  22:00:00,175.650536513,25.4023176397,1.19031974807,0.0,13.9747600329,18.6919646116,8.18142172822,2.34681963271,4.67,1.1646020955
 02/10  23:00:00,123.932226235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,154.126765616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930953478,0.0,2.335,1.16430953478
 02/11  01:00:00,127.034909102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,116.291916921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560845841,0.0,1.75125,1.16435845841
 02/11  03:00:00,113.957174271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,111.314842867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,115.855440154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552252126,0.0,1.75125,1.16427252126
 02/11  06:00:00,112.817054276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,147.47708241,25.4023176397,0.00430167294852,0.0,6.98738001645,14.1499734587,118.771243149,115.248743149,3.5025,0.02
 02/11  08:00:00,145.867013057,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,142.930970527,138.26395398,3.5025,1.16451654697
 02/11  09:00:00,206.496685691,25.4023176397,0.0570610042098,0.0,20.9621400493,23.2339557645,126.325037093,120.467537093,5.8375,0.02
 02/11  10:00:00,228.216784416,25.4023176397,0.921624712151,0.0,41.9242800987,36.8599292233,102.355684968,91.8510397928,9.34,1.16464517505
 02/11  11:00:00,249.970564399,25.4023176397,1.61727966902,0.0,62.886420148,41.4019203762,90.9284640978,79.2561391907,10.5075,1.16482490713
 02/11  12:00:00,278.538080885,25.4023176397,2.38407637394,0.0,62.886420148,41.4019203762,63.5343567824,51.8618677054,10.5075,1.16498907698
 02/11  13:00:00,260.713695083,25.4023176397,2.97216463513,0.0,62.886420148,41.4019203762,48.2996212436,36.6269816048,10.5075,1.16513963882
 02/11  14:00:00,257.991063276,25.4023176397,3.54010148332,0.0,62.886420148,41.4019203762,36.0716709635,24.3989135998,10.5075,1.16525736367
 02/11  15:00:00,252.102020344,25.4023176397,3.61758952164,0.0,62.886420148,41.4019203762,37.9781177927,26.3055321314,10.5075,1.16508566127
 02/11  16:00:00,250.062476166,25.4023176397,3.6869362495,0.0,62.886420148,41.4019203762,37.7855906259,26.1130740562,10.5075,1.16501656971
 02/11  17:00:00,250.923328768,25.4023176397,3.70088479843,0.0,62.886420148,41.4019203762,40.2332361369,28.5608021745,10.5075,1.16493396234
 02/11  18:00:00,250.446202243,25.4023176397,3.44314358503,0.0,62.886420148,41.4019203762,54.1566920242,42.4843542848,10.5075,1.16483773936
 02/11  19:00:00,242.856979361,25.4023176397,1.76574947722,0.0,34.9369000822,32.3179380704,88.3466862898,79.0092819647,8.1725,1.1649043251
 02/11  20:00:00,196.942254996,25.4023176397,0.802898100287,0.0,20.9621400493,23.2339557645,104.871480054,99.013980054,5.8375,0.02
 02/11  21:00:00,186.281548153,25.4023176397,0.723936768218,0.0,20.9621400493,23.2339557645,107.155690826,100.153582654,5.8375,1.16460817134
 02/11  22:00:00,142.703425515,25.4023176397,0.241656825662,0.0,6.98738001645,14.1499734587,66.6648949612,61.9978524622,3.5025,1.16454249901
 02/11  23:00:00,101.244323384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,133.813431339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,105.286499429,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553218073,0.0,1.75125,1.16428218073
 02/12  02:00:00,95.7789229501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,93.7460405241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,91.9778700153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550184816,0.0,1.75125,1.16425184816
 02/12  05:00:00,97.2960653615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,96.2538566791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,133.952149842,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,226.216495745,221.549702619,3.5025,1.1642931263
 02/12  08:00:00,133.397343469,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,227.153310745,223.630810745,3.5025,0.02
 02/12  09:00:00,168.935908549,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,185.878789274,182.356289274,3.5025,0.02
 02/12  10:00:00,149.692735034,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,148.413556104,143.746611857,3.5025,1.16444424608
 02/12  11:00:00,188.658479544,25.4023176397,0.288750024596,0.0,27.9495200658,27.7759469175,105.213529791,97.0438773546,7.005,1.16465243609
 02/12  12:00:00,224.211899153,25.4023176397,0.953080941933,0.0,27.9495200658,27.7759469175,61.9356486688,54.9106486688,7.005,0.02
 02/12  13:00:00,238.045172031,25.4023176397,1.70787613359,0.0,41.9242800987,36.8599292233,55.5375048313,45.0326877417,9.34,1.16481708961
 02/12  14:00:00,235.552222827,25.4023176397,1.60393731731,0.0,41.9242800987,36.8599292233,62.5497257063,52.0449556916,9.34,1.16477001471
 02/12  15:00:00,233.280922901,25.4023176397,2.16661052883,0.0,41.9242800987,36.8599292233,50.0537994217,39.5491338864,9.34,1.16466553528
 02/12  16:00:00,232.378869942,25.4023176397,2.86340428291,0.0,41.9242800987,36.8599292233,35.9375130495,26.5775130495,9.34,0.02
 02/12  17:00:00,233.171703368,25.4023176397,3.19713386211,0.0,41.9242800987,36.8599292233,32.3284470207,21.823615554,9.34,1.16483146665
 02/12  18:00:00,199.002443535,25.4023176397,1.5463971306,0.0,27.9495200658,27.7759469175,59.4694172072,51.2996916276,7.005,1.16472557961
 02/12  19:00:00,210.530545229,25.4023176397,0.506138375423,0.0,13.9747600329,18.6919646116,96.2573128114,91.5673128114,4.67,0.02
 02/12  20:00:00,192.683252782,25.4023176397,0.268643223444,0.0,13.9747600329,18.6919646116,115.635012953,109.800453061,4.67,1.16455989203
 02/12  21:00:00,182.103872215,25.4023176397,0.0972054282341,0.0,13.9747600329,18.6919646116,126.707388425,120.872913659,4.67,1.16447476638
 02/12  22:00:00,163.140388116,25.4023176397,0.0308440380277,0.0,13.9747600329,18.6919646116,86.1226171799,81.4326171799,4.67,0.02
 02/12  23:00:00,105.324597349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,136.382052107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549203928,0.0,1.75125,1.16424203928
 02/13  01:00:00,109.434730215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,99.0699720792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,95.7242608165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926386044,0.0,2.335,1.16426386044
 02/13  04:00:00,92.4819964746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,96.5754172791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,94.3330234338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,142.632428417,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,218.85519573,213.020951086,4.67,1.16424464419
 02/13  08:00:00,140.821871996,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,215.441184676,210.751184676,4.67,0.02
 02/13  09:00:00,216.115650208,25.4023176397,0.0722770458951,0.0,34.9369000822,32.3179380704,199.037818171,189.700773619,8.1725,1.1645445525
 02/13  10:00:00,242.781174481,25.4023176397,0.473292664616,0.0,62.886420148,41.4019203762,168.160966134,157.633466134,10.5075,0.02
 02/13  11:00:00,234.918926155,25.4023176397,0.755147563861,0.0,62.886420148,41.4019203762,151.647775908,139.975415603,10.5075,1.16486030488
 02/13  12:00:00,265.462113931,25.4023176397,0.918329302287,0.0,62.886420148,41.4019203762,136.18475739,124.512255996,10.5075,1.1650013946
 02/13  13:00:00,247.192597743,25.4023176397,0.975097416728,0.0,62.886420148,41.4019203762,130.177560482,118.504903441,10.5075,1.16515704061
 02/13  14:00:00,245.001482475,25.4023176397,1.0156839959,0.0,62.886420148,41.4019203762,127.856973364,115.039073112,10.5075,2.31040025202
 02/13  15:00:00,241.612557907,25.4023176397,1.08606151584,0.0,62.886420148,41.4019203762,124.663910909,112.991477445,10.5075,1.16493346423
 02/13  16:00:00,240.107334734,25.4023176397,1.32244243287,0.0,62.886420148,41.4019203762,113.49582751,102.96832751,10.5075,0.02
 02/13  17:00:00,241.603636024,25.4023176397,1.45242841078,0.0,62.886420148,41.4019203762,110.504203612,98.831721262,10.5075,1.16498234995
 02/13  18:00:00,242.148986022,25.4023176397,1.44879668734,0.0,62.886420148,41.4019203762,112.606354302,100.933939276,10.5075,1.1649150262
 02/13  19:00:00,252.697438382,25.4023176397,0.916528580924,0.0,41.9242800987,36.8599292233,119.321161163,108.816215623,9.34,1.16494553991
 02/13  20:00:00,240.074699571,25.4023176397,0.8524090613,0.0,41.9242800987,36.8599292233,124.571653538,114.066855508,9.34,1.16479802935
 02/13  21:00:00,213.46003544,25.4023176397,0.617683080474,0.0,34.9369000822,32.3179380704,127.417914702,118.080727078,8.1725,1.16468762386
 02/13  22:00:00,152.565047728,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,97.1744294731,92.4844294731,4.67,0.02
 02/13  23:00:00,98.2924736441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937132972,0.0,2.335,1.16437132972
 02/13  24:00:00,131.598411162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,103.46881146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,95.0624536589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,94.006806575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925266214,0.0,2.335,1.16425266214
 02/14  04:00:00,93.045984559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,114.815506704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,114.262465126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924339277,0.0,2.335,1.16424339277
 02/14  07:00:00,164.47973863,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,216.840884895,212.150884895,4.67,0.02
 02/14  08:00:00,156.069301421,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,217.031871151,212.341871151,4.67,0.02
 02/14  09:00:00,221.794138582,25.4023176397,0.0573569007914,0.0,34.9369000822,32.3179380704,190.315225551,180.978116608,8.1725,1.16460894355
 02/14  10:00:00,253.300854146,25.4023176397,0.477719016698,0.0,62.886420148,41.4019203762,137.413327134,125.7410995,10.5075,1.16472763386
 02/14  11:00:00,249.428867187,25.4023176397,1.11231867561,0.0,62.886420148,41.4019203762,98.5065460295,87.9790460295,10.5075,0.02
 02/14  12:00:00,278.599640827,25.4023176397,1.71783399752,0.0,62.886420148,41.4019203762,79.5890769548,66.7713722717,10.5075,2.31020468308
 02/14  13:00:00,264.26965856,25.4023176397,2.08014614773,0.0,62.886420148,41.4019203762,66.9390228276,55.2663057442,10.5075,1.1652170834
 02/14  14:00:00,264.159759262,25.4023176397,2.40165333875,0.0,62.886420148,41.4019203762,57.0602338884,45.3876728581,10.5075,1.16506103026
 02/14  15:00:00,261.775642429,25.4023176397,2.70307276131,0.0,62.886420148,41.4019203762,50.2594515425,38.5870502937,10.5075,1.16490124874
 02/14  16:00:00,258.879289927,25.4023176397,2.84281525971,0.0,62.886420148,41.4019203762,50.4931162739,38.8206681425,10.5075,1.16494813136
 02/14  17:00:00,258.828628353,25.4023176397,2.89079374501,0.0,62.886420148,41.4019203762,55.0721100069,43.3997331324,10.5075,1.16487687455
 02/14  18:00:00,257.949941879,25.4023176397,2.76373958061,0.0,62.886420148,41.4019203762,63.6727316285,53.1452316285,10.5075,0.02
 02/14  19:00:00,267.587794748,25.4023176397,2.16052852732,0.0,41.9242800987,36.8599292233,74.4964266821,63.9914878261,9.34,1.16493885602
 02/14  20:00:00,247.367092013,25.4023176397,1.9311643747,0.0,41.9242800987,36.8599292233,83.6928937349,73.1880755276,9.34,1.16481820731
 02/14  21:00:00,220.205317312,25.4023176397,1.3712916874,0.0,34.9369000822,32.3179380704,88.1556624913,78.8184518484,8.1725,1.1647106429
 02/14  22:00:00,159.450422644,25.4023176397,0.542079925035,0.0,13.9747600329,18.6919646116,49.7176600007,45.0276600007,4.67,0.02
 02/14  23:00:00,110.049551966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941458587,0.0,2.335,1.16441458587
 02/14  24:00:00,142.161107675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,115.807852749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,106.764205471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923279718,0.0,2.335,1.16423279718
 02/15  03:00:00,105.825573359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,105.017635132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,111.867863785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923348865,0.0,2.335,1.16423348865
 02/15  06:00:00,111.370018538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,161.672158433,25.4023176397,0.00591159828121,0.0,13.9747600329,18.6919646116,125.548609708,120.858609708,4.67,0.02
 02/15  08:00:00,165.905468314,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,137.63581152,131.80139759,4.67,1.16441392986
 02/15  09:00:00,242.790128528,25.4023176397,0.498698388817,0.0,34.9369000822,32.3179380704,112.544424431,104.351924431,8.1725,0.02
 02/15  10:00:00,273.014478476,25.4023176397,1.38609594359,0.0,62.886420148,41.4019203762,84.224200711,72.5519491719,10.5075,1.16475153907
 02/15  11:00:00,269.218939541,25.4023176397,1.96879200139,0.0,62.886420148,41.4019203762,64.5464995357,52.87410733,10.5075,1.16489220568
 02/15  12:00:00,296.07036851,25.4023176397,2.69558088737,0.0,62.886420148,41.4019203762,41.6102140452,29.9375198891,10.5075,1.16519415603
 02/15  13:00:00,283.744797096,25.4023176397,3.16790833952,0.0,62.886420148,41.4019203762,30.6099097492,18.9372726434,10.5075,1.16513710583
 02/15  14:00:00,282.849289311,25.4023176397,3.57612488767,0.0,62.886420148,41.4019203762,22.3329861971,10.6602441368,10.5075,1.16524206029
 02/15  15:00:00,276.236053232,25.4023176397,3.78212899953,0.0,62.886420148,41.4019203762,21.0366572326,9.364075216,10.5075,1.16508201659
 02/15  16:00:00,269.516558971,25.4023176397,3.72111222751,0.0,62.886420148,41.4019203762,29.4156256647,17.743202221,10.5075,1.16492344369
 02/15  17:00:00,267.110131284,25.4023176397,3.55771013137,0.0,62.886420148,41.4019203762,44.228458394,32.5561102261,10.5075,1.16484816785
 02/15  18:00:00,266.033984602,25.4023176397,3.4463837214,0.0,62.886420148,41.4019203762,52.7657675634,41.0932698034,10.5075,1.16499775996
 02/15  19:00:00,273.976158488,25.4023176397,2.74677461712,0.0,41.9242800987,36.8599292233,62.0398237873,51.5350422755,9.34,1.16478151186
 02/15  20:00:00,259.898996989,25.4023176397,2.34426903841,0.0,41.9242800987,36.8599292233,74.9353092966,65.5753092966,9.34,0.02
 02/15  21:00:00,233.163485625,25.4023176397,1.61018147737,0.0,34.9369000822,32.3179380704,84.5877783007,75.2505538644,8.1725,1.16472443632
 02/15  22:00:00,169.000753909,25.4023176397,0.595471215828,0.0,13.9747600329,18.6919646116,51.2347443434,45.4002422862,4.67,1.16450205717
 02/15  23:00:00,114.245386501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,145.319384306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,118.940669921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925785156,0.0,2.335,1.16425785156
 02/16  02:00:00,109.25941958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,107.403542513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,105.706838147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,111.166629628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921482944,0.0,2.335,1.16421482944
 02/16  06:00:00,109.518109184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,157.599100379,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,156.765195679,152.075195679,4.67,0.02
 02/16  08:00:00,157.991577256,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,169.231857604,163.397472812,4.67,1.16438479222
 02/16  09:00:00,234.998892395,25.4023176397,0.302934095039,0.0,34.9369000822,32.3179380704,142.584253966,134.391753966,8.1725,0.02
 02/16  10:00:00,267.769133701,25.4023176397,1.06180440131,0.0,62.886420148,41.4019203762,110.114320177,98.442052261,10.5075,1.1647679163
 02/16  11:00:00,265.198295674,25.4023176397,1.55129596013,0.0,62.886420148,41.4019203762,85.2245166673,73.5521406528,10.5075,1.16487601445
 02/16  12:00:00,292.02916186,25.4023176397,2.08818730797,0.0,62.886420148,41.4019203762,59.8238058825,48.1511829644,10.5075,1.1651229181
 02/16  13:00:00,278.635428458,25.4023176397,2.73809218409,0.0,62.886420148,41.4019203762,34.0883674335,22.4155574808,10.5075,1.16530995266
 02/16  14:00:00,277.493330533,25.4023176397,3.58360179459,0.0,62.886420148,41.4019203762,14.5192418557,2.84658634576,10.5075,1.16515550993
 02/16  15:00:00,270.419009105,25.4023176397,4.39581553258,0.0,62.886420148,41.4019203762,11.6725322732,0.0,10.5075,1.16503227317
 02/16  16:00:00,264.492386335,25.4023176397,4.93510468677,0.0,62.886420148,41.4019203762,11.6723901588,0.0,10.5075,1.16489015879
 02/16  17:00:00,261.224352616,25.4023176397,4.53308221966,0.0,62.886420148,41.4019203762,11.6725185641,0.0,10.5075,1.16501856413
 02/16  18:00:00,259.715953526,25.4023176397,3.99949926382,0.0,62.886420148,41.4019203762,21.3087545169,9.63629850119,10.5075,1.1649560157
 02/16  19:00:00,268.492506433,25.4023176397,2.99481830309,0.0,41.9242800987,36.8599292233,39.7875076512,29.2825571812,9.34,1.16495047001
 02/16  20:00:00,255.445462849,25.4023176397,2.28559444147,0.0,41.9242800987,36.8599292233,61.7195845645,52.3595845645,9.34,0.02
 02/16  21:00:00,227.054532435,25.4023176397,1.49860615503,0.0,34.9369000822,32.3179380704,75.6515347787,66.3143060123,8.1725,1.16472876637
 02/16  22:00:00,164.044266401,25.4023176397,0.598799358863,0.0,13.9747600329,18.6919646116,42.4415314275,36.6069913147,4.67,1.16454011288
 02/16  23:00:00,108.721705027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,139.751980671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,110.808855614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922945072,0.0,2.335,1.16422945072
 02/17  02:00:00,99.6998585683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,96.2739498001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,92.9566843333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925178917,0.0,2.335,1.16425178917
 02/17  05:00:00,112.781184949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,110.883922848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,159.152818786,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,200.060221114,195.370221114,4.67,0.02
 02/17  08:00:00,147.582474234,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,206.60690204,200.772453507,4.67,1.16444853273
 02/17  09:00:00,215.058558405,25.4023176397,0.0997251633898,0.0,34.9369000822,32.3179380704,169.522173333,161.329673333,8.1725,0.02
 02/17  10:00:00,242.887337376,25.4023176397,0.944699469981,0.0,62.886420148,41.4019203762,129.952713163,118.280440816,10.5075,1.16477234795
 02/17  11:00:00,237.013199657,25.4023176397,1.51456691293,0.0,62.886420148,41.4019203762,99.1794801792,87.507131012,10.5075,1.16484916717
 02/17  12:00:00,270.874160626,25.4023176397,2.58776315,0.0,62.886420148,41.4019203762,65.2994906346,53.6269495585,10.5075,1.16504107611
 02/17  13:00:00,254.696733304,25.4023176397,3.27791891779,0.0,62.886420148,41.4019203762,49.1123500611,37.4396399138,10.5075,1.16521014735
 02/17  14:00:00,252.359722873,25.4023176397,3.93843899488,0.0,62.886420148,41.4019203762,36.4138583522,24.7412994866,10.5075,1.16505886558
 02/17  15:00:00,250.309083895,25.4023176397,4.66808593643,0.0,62.886420148,41.4019203762,22.0990793735,10.4266073899,10.5075,1.16497198359
 02/17  16:00:00,247.851323796,25.4023176397,5.20865672234,0.0,62.886420148,41.4019203762,14.6092011702,2.93685482394,10.5075,1.16484634623
 02/17  17:00:00,246.250460961,25.4023176397,5.22399802862,0.0,62.886420148,41.4019203762,21.1504237824,9.47795328256,10.5075,1.16497049982
 02/17  18:00:00,243.781790422,25.4023176397,4.96008738809,0.0,62.886420148,41.4019203762,34.6762808272,23.0038768606,10.5075,1.16490396656
 02/17  19:00:00,252.322126497,25.4023176397,3.69213230856,0.0,41.9242800987,36.8599292233,56.4535350251,45.9486204172,9.34,1.16491460796
 02/17  20:00:00,226.106651959,25.4023176397,2.71256013999,0.0,41.9242800987,36.8599292233,86.0530183092,75.5482804612,9.34,1.16473784797
 02/17  21:00:00,197.635509997,25.4023176397,1.57142269832,0.0,34.9369000822,32.3179380704,104.405581959,96.2130819592,8.1725,0.02
 02/17  22:00:00,138.881834642,25.4023176397,0.516411472519,0.0,13.9747600329,18.6919646116,80.0764764274,74.2419084657,4.67,1.16456796169
 02/17  23:00:00,87.7137724668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,121.346055986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930249012,0.0,2.335,1.16430249012
 02/18  01:00:00,90.4774714502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,82.4716432644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,82.0250678024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556833513,0.0,1.75125,1.16431833513
 02/18  04:00:00,81.7812931004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,88.5099409527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,88.2799022066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549734332,0.0,1.75125,1.16424734332
 02/18  07:00:00,126.163363271,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,201.267725443,197.745225443,3.5025,0.02
 02/18  08:00:00,123.031904407,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,207.771259899,203.104297161,3.5025,1.16446273738
 02/18  09:00:00,186.29518195,25.4023176397,0.0357408360891,0.0,20.9621400493,23.2339557645,185.088805192,179.231305192,5.8375,0.02
 02/18  10:00:00,206.941547495,25.4023176397,0.330993766212,0.0,41.9242800987,36.8599292233,157.323627962,146.819017652,9.34,1.16461030999
 02/18  11:00:00,234.892375712,25.4023176397,0.920464391424,0.0,62.886420148,41.4019203762,128.848565725,117.17623082,10.5075,1.1648349056
 02/18  12:00:00,265.731948713,25.4023176397,1.15975298087,0.0,62.886420148,41.4019203762,108.073948669,96.40141535,10.5075,1.16503331942
 02/18  13:00:00,248.163030777,25.4023176397,1.37250056605,0.0,62.886420148,41.4019203762,100.570636111,88.8979413709,10.5075,1.16519473998
