Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  14:00:00,245.790517173,25.4023176397,1.67770634343,0.0,62.886420148,41.4019203762,91.7501989852,80.0776434044,10.5075,1.16505558082
 02/18  15:00:00,242.500626796,25.4023176397,1.96520463771,0.0,62.886420148,41.4019203762,84.1622192873,72.4898393409,10.5075,1.1648799464
 02/18  16:00:00,238.667016865,25.4023176397,2.17858758365,0.0,62.886420148,41.4019203762,80.4898281152,68.8173074043,10.5075,1.16502071092
 02/18  17:00:00,238.464779245,25.4023176397,2.22790285823,0.0,62.886420148,41.4019203762,83.7617542255,72.0893238907,10.5075,1.16493033484
 02/18  18:00:00,237.144818222,25.4023176397,2.04213037298,0.0,62.886420148,41.4019203762,96.3204714235,85.7929714235,10.5075,0.02
 02/18  19:00:00,233.919503446,25.4023176397,0.957773365665,0.0,34.9369000822,32.3179380704,121.523750802,112.186253525,8.1725,1.16499727666
 02/18  20:00:00,189.431851389,25.4023176397,0.391587014962,0.0,20.9621400493,23.2339557645,131.796674577,124.794351572,5.8375,1.16482300467
 02/18  21:00:00,178.649483104,25.4023176397,0.274716270371,0.0,20.9621400493,23.2339557645,137.357134608,130.354953109,5.8375,1.16468149895
 02/18  22:00:00,136.012547292,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,101.019644547,97.4971445469,3.5025,0.02
 02/18  23:00:00,95.3240145187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568465966,0.0,1.75125,1.16443465966
 02/18  24:00:00,129.465942112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,102.067055156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552652139,0.0,1.75125,1.16427652139
 02/19  02:00:00,93.8275076681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,93.3569225662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,93.0181149109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548380638,0.0,1.75125,1.16423380638
 02/19  05:00:00,99.9915006763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,99.8247902606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,138.868214665,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,176.694036674,173.171536674,3.5025,0.02
 02/19  08:00:00,141.193879239,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,172.155111265,167.488273173,3.5025,1.1643380922
 02/19  09:00:00,180.829017011,25.4023176397,0.0492483024111,0.0,6.98738001645,14.1499734587,125.35252865,121.83002865,3.5025,0.02
 02/19  10:00:00,160.370406937,25.4023176397,0.0446236295652,0.0,6.98738001645,14.1499734587,98.9076912946,94.2407889642,3.5025,1.16440233036
 02/19  11:00:00,192.65352493,25.4023176397,0.545307710154,0.0,27.9495200658,27.7759469175,78.0395965908,71.0145965908,7.005,0.02
 02/19  12:00:00,222.367802464,25.4023176397,0.971064230103,0.0,27.9495200658,27.7759469175,62.398493297,54.2287437742,7.005,1.16474952287
 02/19  13:00:00,239.249290287,25.4023176397,2.20117756892,0.0,41.9242800987,36.8599292233,41.8547367298,31.3499978701,9.34,1.16473885971
 02/19  14:00:00,239.792257429,25.4023176397,2.78675013565,0.0,41.9242800987,36.8599292233,28.0290719429,17.5243846206,9.34,1.16468732233
 02/19  15:00:00,235.179214807,25.4023176397,3.08534870387,0.0,41.9242800987,36.8599292233,25.1333463593,15.7733463593,9.34,0.02
 02/19  16:00:00,235.28167419,25.4023176397,3.26564708816,0.0,41.9242800987,36.8599292233,19.3742775391,8.8695167731,9.34,1.16476076597
 02/19  17:00:00,230.754171581,25.4023176397,3.36847691958,0.0,41.9242800987,36.8599292233,25.9308192517,15.4260767199,9.34,1.16474253186
 02/19  18:00:00,196.713102351,25.4023176397,1.96708747463,0.0,27.9495200658,27.7759469175,46.7491995091,39.7241995091,7.005,0.02
 02/19  19:00:00,211.768027437,25.4023176397,0.88078612161,0.0,13.9747600329,18.6919646116,72.1912235911,66.3565988739,4.67,1.16462471717
 02/19  20:00:00,195.74890363,25.4023176397,0.701685706485,0.0,13.9747600329,18.6919646116,81.7852220873,75.950648567,4.67,1.16457352022
 02/19  21:00:00,186.455741643,25.4023176397,0.623373934567,0.0,13.9747600329,18.6919646116,83.2086135991,78.5186135991,4.67,0.02
 02/19  22:00:00,168.249149488,25.4023176397,0.473929299089,0.0,13.9747600329,18.6919646116,49.1623874268,43.3279458485,4.67,1.16444157831
 02/19  23:00:00,111.029568656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,141.486415668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,114.50264914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552430281,0.0,1.75125,1.16427430281
 02/20  02:00:00,104.419361613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,102.294748087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,100.262910356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548806052,0.0,1.75125,1.16423806052
 02/20  05:00:00,105.464112763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,103.518946804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,141.48332437,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,160.45007448,155.78329427,3.5025,1.16428021002
 02/20  08:00:00,146.209800384,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,143.602612076,140.080112076,3.5025,0.02
 02/20  09:00:00,185.696296265,25.4023176397,0.0519024103399,0.0,6.98738001645,14.1499734587,108.849214716,105.326714716,3.5025,0.02
 02/20  10:00:00,168.272800341,25.4023176397,0.0840394899223,0.0,6.98738001645,14.1499734587,78.4179373302,73.7510859756,3.5025,1.16435135461
 02/20  11:00:00,207.159891303,25.4023176397,1.29115715212,0.0,27.9495200658,27.7759469175,41.11244456,34.08744456,7.005,0.02
 02/20  12:00:00,236.522787074,25.4023176397,1.83889605825,0.0,27.9495200658,27.7759469175,29.8819098832,21.7121703363,7.005,1.16473954691
 02/20  13:00:00,251.785620341,25.4023176397,3.30814490544,0.0,41.9242800987,36.8599292233,19.6882758898,9.18356477691,9.34,1.16471111293
 02/20  14:00:00,250.2795172,25.4023176397,3.68081410966,0.0,41.9242800987,36.8599292233,12.212003614,1.70717127447,9.34,1.1648323395
 02/20  15:00:00,245.947735462,25.4023176397,4.33194258902,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/20  16:00:00,241.821885057,25.4023176397,4.65673777388,0.0,41.9242800987,36.8599292233,10.5047346087,0.0,9.34,1.16473460872
 02/20  17:00:00,242.08423957,25.4023176397,4.74500564763,0.0,41.9242800987,36.8599292233,10.5047088205,0.0,9.34,1.16470882046
 02/20  18:00:00,210.546613353,25.4023176397,3.3326483805,0.0,27.9495200658,27.7759469175,11.4101687478,3.24040377484,7.005,1.164764973
 02/20  19:00:00,224.730180317,25.4023176397,1.4040015765,0.0,13.9747600329,18.6919646116,33.707769867,29.017769867,4.67,0.02
 02/20  20:00:00,210.62076,25.4023176397,0.992021442763,0.0,13.9747600329,18.6919646116,51.8935697677,46.0589977601,4.67,1.16457200765
 02/20  21:00:00,200.040020783,25.4023176397,0.925661136101,0.0,13.9747600329,18.6919646116,55.010143705,50.320143705,4.67,0.02
 02/20  22:00:00,179.582283362,25.4023176397,1.02738632533,0.0,13.9747600329,18.6919646116,12.6967700538,6.86229313419,4.67,1.16447691966
 02/20  23:00:00,120.243318047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,149.9888939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549936404,0.0,1.75125,1.16424936404
 02/21  01:00:00,127.715811037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,117.974973785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,116.918178671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,115.900306878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924083263,0.0,2.335,1.16424083263
 02/21  05:00:00,141.607455372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,141.5018363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,194.344305727,25.4023176397,0.444820293707,0.0,13.9747600329,18.6919646116,59.7490619341,53.914826972,4.67,1.16423496208
 02/21  08:00:00,192.429980004,25.4023176397,0.490910541392,0.0,13.9747600329,18.6919646116,80.0399664285,75.3499664285,4.67,0.02
 02/21  09:00:00,257.973455016,25.4023176397,1.51160776087,0.0,34.9369000822,32.3179380704,68.8439803266,59.5069541839,8.1725,1.16452614265
 02/21  10:00:00,289.332845642,25.4023176397,3.29376556551,0.0,62.886420148,41.4019203762,46.7685880121,36.2410880121,10.5075,0.02
 02/21  11:00:00,286.439050711,25.4023176397,3.76789466805,0.0,62.886420148,41.4019203762,29.6016412324,17.929246854,10.5075,1.16489437842
 02/21  12:00:00,307.22739203,25.4023176397,4.4031957059,0.0,62.886420148,41.4019203762,11.672581668,0.0,10.5075,1.16508166802
 02/21  13:00:00,294.181830499,25.4023176397,4.35254937439,0.0,62.886420148,41.4019203762,16.7694891726,5.09674271342,10.5075,1.16524645913
 02/21  14:00:00,291.06947565,25.4023176397,4.33404753241,0.0,62.886420148,41.4019203762,20.4773676805,8.80477565749,10.5075,1.16509202297
 02/21  15:00:00,286.241673204,25.4023176397,4.77237808182,0.0,62.886420148,41.4019203762,11.6725022459,0.0,10.5075,1.16500224586
 02/21  16:00:00,281.656902364,25.4023176397,4.95939306319,0.0,62.886420148,41.4019203762,11.6723736831,0.0,10.5075,1.16487368309
 02/21  17:00:00,279.104960012,25.4023176397,4.64891799746,0.0,62.886420148,41.4019203762,15.1113806214,3.43888668102,10.5075,1.16499394043
 02/21  18:00:00,278.008160484,25.4023176397,4.52141413385,0.0,62.886420148,41.4019203762,21.3793248975,9.70690071761,10.5075,1.1649241799
 02/21  19:00:00,286.168173728,25.4023176397,3.79613712873,0.0,41.9242800987,36.8599292233,29.1105917722,18.6056602368,9.34,1.16493153539
 02/21  20:00:00,267.788646322,25.4023176397,3.56500368541,0.0,41.9242800987,36.8599292233,36.2347706308,25.7300182505,9.34,1.1647523803
 02/21  21:00:00,243.172172221,25.4023176397,2.85650029596,0.0,34.9369000822,32.3179380704,39.4042646858,31.2117646858,8.1725,0.02
 02/21  22:00:00,174.817256525,25.4023176397,1.16331129312,0.0,13.9747600329,18.6919646116,12.05281062,6.21823025931,4.67,1.16458036069
 02/21  23:00:00,123.091568428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,153.332090121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993139409,0.0,2.335,1.1643139409
 02/22  01:00:00,129.046344344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,119.648275344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,118.755561939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923833985,0.0,2.335,1.16423833985
 02/22  04:00:00,117.427886108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,123.635067492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,121.798748466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,171.077739074,25.4023176397,0.131568148728,0.0,13.9747600329,18.6919646116,78.0655898146,72.2313724564,4.67,1.16421735814
 02/22  08:00:00,174.611933514,25.4023176397,0.16803889732,0.0,13.9747600329,18.6919646116,98.7941118844,94.1041118844,4.67,0.02
 02/22  09:00:00,249.176214832,25.4023176397,0.998220102066,0.0,34.9369000822,32.3179380704,88.4698151161,79.1328057562,8.1725,1.16450935994
 02/22  10:00:00,276.661462576,25.4023176397,2.21782524955,0.0,62.886420148,41.4019203762,67.5996148744,57.0721148744,10.5075,0.02
 02/22  11:00:00,266.501911566,25.4023176397,2.39608234121,0.0,62.886420148,41.4019203762,64.6522624227,52.9799467169,10.5075,1.16481570583
 02/22  12:00:00,289.989629143,25.4023176397,2.50427360303,0.0,62.886420148,41.4019203762,60.1896616338,48.516970188,10.5075,1.16519144578
 02/22  13:00:00,275.176451219,25.4023176397,2.5875065841,0.0,62.886420148,41.4019203762,58.4695776381,46.7969827245,10.5075,1.16509491352
 02/22  14:00:00,269.761736888,25.4023176397,2.69398988616,0.0,62.886420148,41.4019203762,60.7004107117,47.8826583497,10.5075,2.31025236201
 02/22  15:00:00,261.307834447,25.4023176397,2.77401893843,0.0,62.886420148,41.4019203762,59.6457495683,49.1182495683,10.5075,0.02
 02/22  16:00:00,257.516706,25.4023176397,2.82745186579,0.0,62.886420148,41.4019203762,58.6779836868,47.0055037245,10.5075,1.16497996225
 02/22  17:00:00,259.267673832,25.4023176397,2.83991755935,0.0,62.886420148,41.4019203762,58.1297029852,46.457310499,10.5075,1.16489248619
 02/22  18:00:00,258.849286949,25.4023176397,2.65364406124,0.0,62.886420148,41.4019203762,65.8671748913,54.1946463509,10.5075,1.16502854046
 02/22  19:00:00,269.473245736,25.4023176397,1.99622489046,0.0,41.9242800987,36.8599292233,73.2434565096,62.7386147776,9.34,1.16484173192
 02/22  20:00:00,258.15244398,25.4023176397,1.82126311712,0.0,41.9242800987,36.8599292233,79.6385483949,69.1338594893,9.34,1.16468890562
 02/22  21:00:00,230.896909876,25.4023176397,1.28158983022,0.0,34.9369000822,32.3179380704,81.953836645,73.761336645,8.1725,0.02
 02/22  22:00:00,167.535424442,25.4023176397,0.421626326032,0.0,13.9747600329,18.6919646116,46.7248729345,40.8903192878,4.67,1.16455364666
 02/22  23:00:00,112.140967294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,143.111656482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933772459,0.0,2.335,1.16433772459
 02/23  01:00:00,115.256897967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,105.46349645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,103.619072105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927188751,0.0,2.335,1.16427188751
 02/23  04:00:00,101.665659364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,106.838677801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,104.862737269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,153.312230905,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,179.343815186,173.509561221,4.67,1.16425396498
 02/23  08:00:00,154.31726816,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,184.647656386,179.957656386,4.67,0.02
 02/23  09:00:00,230.570023803,25.4023176397,0.0914122893479,0.0,34.9369000822,32.3179380704,163.175616289,153.838505699,8.1725,1.16461059064
 02/23  10:00:00,260.666679094,25.4023176397,0.650435855004,0.0,62.886420148,41.4019203762,123.501389505,112.973889505,10.5075,0.02
 02/23  11:00:00,255.119398007,25.4023176397,0.865614158388,0.0,62.886420148,41.4019203762,106.203154754,94.5307394913,10.5075,1.16491526282
 02/23  12:00:00,282.390263319,25.4023176397,1.02304406543,0.0,62.886420148,41.4019203762,94.3461682589,82.6736221903,10.5075,1.16504606854
 02/23  13:00:00,267.366345633,25.4023176397,1.3639633789,0.0,62.886420148,41.4019203762,84.6721353018,72.9994435954,10.5075,1.16519170642
 02/23  14:00:00,264.763368795,25.4023176397,1.64960117536,0.0,62.886420148,41.4019203762,78.7902317715,65.9722891771,10.5075,2.31044259433
 02/23  15:00:00,257.764065447,25.4023176397,1.87221200412,0.0,62.886420148,41.4019203762,74.7355076251,63.0630626452,10.5075,1.16494497991
 02/23  16:00:00,253.805717095,25.4023176397,2.11480967619,0.0,62.886420148,41.4019203762,69.8438941088,59.3163941088,10.5075,0.02
 02/23  17:00:00,252.304261387,25.4023176397,2.16176531318,0.0,62.886420148,41.4019203762,76.9837600279,65.3112745278,10.5075,1.1649855001
 02/23  18:00:00,250.688357512,25.4023176397,2.1497403435,0.0,62.886420148,41.4019203762,85.3685901455,73.696179532,10.5075,1.1649106135
 02/23  19:00:00,258.387032564,25.4023176397,1.73930870327,0.0,41.9242800987,36.8599292233,88.0856111508,77.5806781505,9.34,1.16493300035
 02/23  20:00:00,249.975860394,25.4023176397,1.5779116832,0.0,41.9242800987,36.8599292233,93.070882772,82.5661033092,9.34,1.16477946288
 02/23  21:00:00,222.539676572,25.4023176397,0.957800667109,0.0,34.9369000822,32.3179380704,105.308679124,95.9715165058,8.1725,1.16466261773
 02/23  22:00:00,160.454173719,25.4023176397,0.213943750787,0.0,13.9747600329,18.6919646116,74.2582336844,69.5682336844,4.67,0.02
 02/23  23:00:00,105.579067973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934403771,0.0,2.335,1.16434403771
 02/23  24:00:00,136.72375409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,107.498260867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,97.8956347535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,95.3891836796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922396423,0.0,2.335,1.16422396423
 02/24  04:00:00,93.0842801363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,113.312479748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,111.635951034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921251182,0.0,2.335,1.16421251182
 02/24  07:00:00,160.628172859,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,239.294308374,234.604308374,4.67,0.02
 02/24  08:00:00,151.253530695,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,234.383694945,229.693694945,4.67,0.02
 02/24  09:00:00,218.358391497,25.4023176397,0.0635103977703,0.0,34.9369000822,32.3179380704,200.096202848,190.759132669,8.1725,1.16457017925
 02/24  10:00:00,247.23004286,25.4023176397,0.417865856649,0.0,62.886420148,41.4019203762,155.005686189,143.333506875,10.5075,1.16467931417
 02/24  11:00:00,241.786654475,25.4023176397,0.879600489386,0.0,62.886420148,41.4019203762,123.738050822,113.210550822,10.5075,0.02
 02/24  12:00:00,272.516223544,25.4023176397,1.0941508014,0.0,62.886420148,41.4019203762,108.425925071,96.7532935695,10.5075,1.16513150136
 02/24  13:00:00,255.962459903,25.4023176397,1.5542001196,0.0,62.886420148,41.4019203762,95.7668904799,82.9489777162,10.5075,2.31041276365
 02/24  14:00:00,254.475279475,25.4023176397,2.02205971192,0.0,62.886420148,41.4019203762,83.1401069665,71.4673776182,10.5075,1.16522934834
 02/24  15:00:00,248.350709553,25.4023176397,2.3560414842,0.0,62.886420148,41.4019203762,78.2991786115,66.6266523454,10.5075,1.16502626614
 02/24  16:00:00,244.757196592,25.4023176397,2.82253785285,0.0,62.886420148,41.4019203762,67.7465197676,56.0741749589,10.5075,1.16484480866
 02/24  17:00:00,245.487062781,25.4023176397,3.06998376617,0.0,62.886420148,41.4019203762,64.7203616639,54.1928616639,10.5075,0.02
 02/24  18:00:00,243.940401546,25.4023176397,2.94490083516,0.0,62.886420148,41.4019203762,76.5909916017,64.9185016,10.5075,1.16499000173
 02/24  19:00:00,249.443550126,25.4023176397,2.125871968,0.0,41.9242800987,36.8599292233,92.8415640493,82.3367454008,9.34,1.16481864853
 02/24  20:00:00,230.079044411,25.4023176397,1.77748649307,0.0,41.9242800987,36.8599292233,106.597517504,96.092826221,9.34,1.16469128323
 02/24  21:00:00,202.357350889,25.4023176397,1.15800141946,0.0,34.9369000822,32.3179380704,115.260909649,105.92366978,8.1725,1.16473986827
 02/24  22:00:00,143.902907952,25.4023176397,0.353141497977,0.0,13.9747600329,18.6919646116,82.8539259943,78.1639259943,4.67,0.02
 02/24  23:00:00,94.2674253488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942098162,0.0,2.335,1.16442098162
 02/24  24:00:00,127.493328363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,95.9263350114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,87.2223811245,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155469553,0.0,1.75125,1.1642969553
 02/25  03:00:00,85.880081595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,85.1785116432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,91.2684368173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548444651,0.0,1.75125,1.16423444651
 02/25  06:00:00,90.5380385462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,129.034768149,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,244.888504921,241.366004921,3.5025,0.02
 02/25  08:00:00,128.600088393,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,223.329144451,218.662151176,3.5025,1.16449327475
 02/25  09:00:00,194.950025994,25.4023176397,0.0676451173027,0.0,20.9621400493,23.2339557645,173.421005849,167.563505849,5.8375,0.02
 02/25  10:00:00,221.242766077,25.4023176397,0.51993524277,0.0,41.9242800987,36.8599292233,125.817649649,115.312966156,9.34,1.16468349324
 02/25  11:00:00,249.214946038,25.4023176397,1.20265417854,0.0,62.886420148,41.4019203762,98.2485678267,86.5761721604,10.5075,1.16489566635
 02/25  12:00:00,281.356223303,25.4023176397,1.84539864686,0.0,62.886420148,41.4019203762,74.5360400548,62.8634946465,10.5075,1.16504540837
 02/25  13:00:00,270.581696608,25.4023176397,2.48639111593,0.0,62.886420148,41.4019203762,51.1385392292,39.4658573838,10.5075,1.16518184542
 02/25  14:00:00,270.71195816,25.4023176397,2.98428859645,0.0,62.886420148,41.4019203762,38.3909726455,26.7184391218,10.5075,1.16503352368
 02/25  15:00:00,268.5095417,25.4023176397,3.49319644819,0.0,62.886420148,41.4019203762,25.7963581418,14.1239685691,10.5075,1.16488957262
 02/25  16:00:00,266.247323381,25.4023176397,3.75695124784,0.0,62.886420148,41.4019203762,20.7170803734,9.04455422821,10.5075,1.16502614523
 02/25  17:00:00,266.052356345,25.4023176397,3.86505359439,0.0,62.886420148,41.4019203762,21.9607360269,10.2883027953,10.5075,1.16493323163
 02/25  18:00:00,266.149273486,25.4023176397,3.90413700147,0.0,62.886420148,41.4019203762,27.318005332,15.6456783509,10.5075,1.16482698112
 02/25  19:00:00,254.901431772,25.4023176397,2.29767414963,0.0,34.9369000822,32.3179380704,60.0534174263,50.716035795,8.1725,1.16488163139
 02/25  20:00:00,216.123156047,25.4023176397,1.08296313584,0.0,20.9621400493,23.2339557645,74.858750822,69.001250822,5.8375,0.02
 02/25  21:00:00,204.502533847,25.4023176397,0.998797961552,0.0,20.9621400493,23.2339557645,77.9738281492,70.971748717,5.8375,1.16457943213
 02/25  22:00:00,157.063421435,25.4023176397,0.487488292076,0.0,6.98738001645,14.1499734587,40.2924333539,35.6254276835,3.5025,1.16450567036
 02/25  23:00:00,113.550401072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,142.686109828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,114.656998761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556744,0.0,1.75125,1.16431744
 02/26  02:00:00,103.915282938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,101.541295236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,99.7624700386,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155291527,0.0,1.75125,1.1642791527
 02/26  05:00:00,105.49020917,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,104.249551226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,140.88172917,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,183.392264736,178.725445906,3.5025,1.16431883019
 02/26  08:00:00,141.290116401,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,184.79414839,181.27164839,3.5025,0.02
 02/26  09:00:00,175.695885066,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,155.741555434,152.219055434,3.5025,0.02
 02/26  10:00:00,155.577614875,25.4023176397,0.0363437350209,0.0,6.98738001645,14.1499734587,122.040400281,117.373514197,3.5025,1.16438608421
 02/26  11:00:00,191.962888563,25.4023176397,0.761345479401,0.0,27.9495200658,27.7759469175,79.1605032248,70.9909219518,7.005,1.16458127302
 02/26  12:00:00,220.306235989,25.4023176397,1.34416844393,0.0,27.9495200658,27.7759469175,54.8836418089,47.8586418089,7.005,0.02
 02/26  13:00:00,233.814570804,25.4023176397,3.23405786557,0.0,41.9242800987,36.8599292233,30.7950728038,20.2903398959,9.34,1.16473290783
 02/26  14:00:00,234.546846529,25.4023176397,4.16716399684,0.0,41.9242800987,36.8599292233,13.4385794604,2.93390404606,9.34,1.16467541433
 02/26  15:00:00,232.348759546,25.4023176397,4.78284201119,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/26  16:00:00,230.31684155,25.4023176397,5.29021714365,0.0,41.9242800987,36.8599292233,10.5047454484,0.0,9.34,1.1647454484
 02/26  17:00:00,234.744230386,25.4023176397,5.56187094758,0.0,41.9242800987,36.8599292233,10.5047142548,0.0,9.34,1.16471425476
 02/26  18:00:00,207.653453091,25.4023176397,3.75713105323,0.0,27.9495200658,27.7759469175,10.2001047033,2.03033999883,7.005,1.16476470445
 02/26  19:00:00,215.371117108,25.4023176397,1.58487565332,0.0,13.9747600329,18.6919646116,36.8652826911,32.1752826911,4.67,0.02
 02/26  20:00:00,203.107444357,25.4023176397,1.2195177176,0.0,13.9747600329,18.6919646116,51.292242747,45.4576745719,4.67,1.16456817507
 02/26  21:00:00,185.230493171,25.4023176397,1.22420459464,0.0,13.9747600329,18.6919646116,55.3517406977,50.6617406977,4.67,0.02
 02/26  22:00:00,159.528015414,25.4023176397,1.32816967533,0.0,13.9747600329,18.6919646116,27.0048528185,21.1703832673,4.67,1.16446955124
 02/26  23:00:00,96.1577706163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,128.954343232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154904903,0.0,1.75125,1.1642404903
 02/27  01:00:00,102.970088142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,92.2095893397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,89.2122268921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,86.3521263035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923034993,0.0,2.335,1.16423034993
 02/27  05:00:00,90.5232791243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,88.5619249951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,133.98225714,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,206.802662694,200.968439869,4.67,1.16422282489
 02/27  08:00:00,132.423851061,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,222.214289694,217.524289694,4.67,0.02
 02/27  09:00:00,208.157616399,25.4023176397,0.0596734590828,0.0,34.9369000822,32.3179380704,211.433924053,202.096917166,8.1725,1.16450688704
 02/27  10:00:00,232.422611622,25.4023176397,0.347785959887,0.0,62.886420148,41.4019203762,189.333733349,178.806233349,10.5075,0.02
 02/27  11:00:00,222.933480486,25.4023176397,0.489479270381,0.0,62.886420148,41.4019203762,182.950322276,171.277955707,10.5075,1.16486656919
 02/27  12:00:00,253.725199386,25.4023176397,0.841188039028,0.0,62.886420148,41.4019203762,160.618377808,148.945831725,10.5075,1.16504608339
 02/27  13:00:00,234.161361254,25.4023176397,1.11720641276,0.0,62.886420148,41.4019203762,145.102613303,133.429910188,10.5075,1.16520311568
 02/27  14:00:00,231.395548348,25.4023176397,1.3959365044,0.0,62.886420148,41.4019203762,139.634915154,127.962371642,10.5075,1.16504351237
 02/27  15:00:00,227.804196411,25.4023176397,1.63725442918,0.0,62.886420148,41.4019203762,136.135254156,124.462806145,10.5075,1.16494801052
 02/27  16:00:00,224.836116269,25.4023176397,1.99148403478,0.0,62.886420148,41.4019203762,125.898559732,114.226245379,10.5075,1.16481435244
 02/27  17:00:00,224.760026096,25.4023176397,1.99220003507,0.0,62.886420148,41.4019203762,129.980530484,118.308102723,10.5075,1.16492776068
 02/27  18:00:00,224.150829303,25.4023176397,1.69828265709,0.0,62.886420148,41.4019203762,145.296316681,133.623964173,10.5075,1.16485250821
 02/27  19:00:00,232.715749621,25.4023176397,0.956038726765,0.0,41.9242800987,36.8599292233,167.189771525,156.684917629,9.34,1.16485389607
 02/27  20:00:00,219.363190058,25.4023176397,0.695224783472,0.0,41.9242800987,36.8599292233,184.913705406,174.409034872,9.34,1.16467053442
 02/27  21:00:00,193.91155996,25.4023176397,0.233091232773,0.0,34.9369000822,32.3179380704,199.460995219,191.268495219,8.1725,0.02
 02/27  22:00:00,136.571893283,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,180.708358392,174.873863944,4.67,1.1644944485
 02/27  23:00:00,80.8505725005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,116.138449803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930513248,0.0,2.335,1.16430513248
 02/28  01:00:00,86.4642816151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,78.9121356457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,78.4858200456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,78.093490362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926506918,0.0,2.335,1.16426506918
 02/28  05:00:00,100.250392431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,100.079103387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,147.768014696,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,390.856714583,385.022457335,4.67,1.16425724776
 02/28  08:00:00,139.252221782,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,360.645379916,355.955379916,4.67,0.02
 02/28  09:00:00,206.676808228,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,311.854297897,302.517257519,8.1725,1.16454037805
 02/28  10:00:00,231.21924919,25.4023176397,0.0423209534539,0.0,62.886420148,41.4019203762,262.669435255,252.141935255,10.5075,0.02
 02/28  11:00:00,221.63861991,25.4023176397,0.0399703577729,0.0,62.886420148,41.4019203762,239.119608835,227.447210473,10.5075,1.16489836177
 02/28  12:00:00,252.34655304,25.4023176397,0.0269069148777,0.0,62.886420148,41.4019203762,215.78486558,204.112289217,10.5075,1.16507636321
 02/28  13:00:00,232.986026052,25.4023176397,0.226960835548,0.0,62.886420148,41.4019203762,193.321987474,181.649255597,10.5075,1.1652318772
 02/28  14:00:00,230.589969234,25.4023176397,0.598942261792,0.0,62.886420148,41.4019203762,170.323067504,158.65049635,10.5075,1.16507115399
 02/28  15:00:00,227.189618366,25.4023176397,0.794203073624,0.0,62.886420148,41.4019203762,157.085985844,145.413511056,10.5075,1.16497478796
 02/28  16:00:00,223.950626875,25.4023176397,0.929045402189,0.0,62.886420148,41.4019203762,150.338107145,138.665766998,10.5075,1.16484014639
 02/28  17:00:00,224.166637731,25.4023176397,1.0347889208,0.0,62.886420148,41.4019203762,149.486177555,137.813725304,10.5075,1.16495225185
 02/28  18:00:00,224.537775248,25.4023176397,1.07877135692,0.0,62.886420148,41.4019203762,152.426918694,140.754542803,10.5075,1.16487589149
 02/28  19:00:00,233.597466542,25.4023176397,0.732019769151,0.0,41.9242800987,36.8599292233,166.697161036,156.192284826,9.34,1.16487621049
 02/28  20:00:00,214.029550898,25.4023176397,0.511947143182,0.0,41.9242800987,36.8599292233,184.197743801,173.693051754,9.34,1.16469204725
 02/28  21:00:00,188.962273337,25.4023176397,0.233775193293,0.0,34.9369000822,32.3179380704,187.363483678,179.170983678,8.1725,0.02
 02/28  22:00:00,133.569234668,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,149.560318216,143.725802919,4.67,1.16451529646
 02/28  23:00:00,84.6716466955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,120.264555919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932553618,0.0,2.335,1.16432553618
 03/01  01:00:00,94.0350930331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,89.9919722829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,93.3508015774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,97.0145895744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922008413,0.0,2.335,1.16422008413
 03/01  05:00:00,107.214053696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,109.210964043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,159.93920435,25.4023176397,0.0432189323187,0.0,13.9747600329,18.6919646116,145.018573405,139.184361436,4.67,1.16421196857
 03/01  08:00:00,172.221811123,25.4023176397,0.0194968033153,0.0,13.9747600329,18.6919646116,134.665037074,129.975037074,4.67,0.02
 03/01  09:00:00,252.554532027,25.4023176397,0.650879294189,0.0,34.9369000822,32.3179380704,101.623713885,92.2866548176,8.1725,1.16455906729
 03/01  10:00:00,286.87254828,25.4023176397,2.08559051741,0.0,62.886420148,41.4019203762,65.160392552,54.632892552,10.5075,0.02
 03/01  11:00:00,282.524600019,25.4023176397,2.45416135544,0.0,62.886420148,41.4019203762,62.8876116294,51.2151962732,10.5075,1.16491535624
 03/01  12:00:00,300.009507773,25.4023176397,2.6145126455,0.0,62.886420148,41.4019203762,57.4592609517,45.7866692904,10.5075,1.16509166135
 03/01  13:00:00,289.984371188,25.4023176397,2.93088635754,0.0,62.886420148,41.4019203762,49.6028908715,37.9301450256,10.5075,1.16524584594
 03/01  14:00:00,288.538131424,25.4023176397,3.00010888692,0.0,62.886420148,41.4019203762,48.0739873391,36.4014032842,10.5075,1.16508405493
 03/01  15:00:00,283.062525921,25.4023176397,3.18322357011,0.0,62.886420148,41.4019203762,42.3120864283,30.6395997064,10.5075,1.16498672188
 03/01  16:00:00,280.194226221,25.4023176397,3.47269897124,0.0,62.886420148,41.4019203762,35.5380143291,23.8656632406,10.5075,1.16485108843
 03/01  17:00:00,279.164541427,25.4023176397,3.39979826338,0.0,62.886420148,41.4019203762,40.2838237892,28.6113619176,10.5075,1.16496187162
 03/01  18:00:00,278.57434527,25.4023176397,3.33416598314,0.0,62.886420148,41.4019203762,45.3948578909,33.7224734781,10.5075,1.16488441274
 03/01  19:00:00,283.987485976,25.4023176397,2.75196972295,0.0,41.9242800987,36.8599292233,48.2337628911,37.7288792715,9.34,1.16488361954
 03/01  20:00:00,276.739367704,25.4023176397,2.60119185973,0.0,41.9242800987,36.8599292233,54.9569121234,44.4522134803,9.34,1.1646986431
 03/01  21:00:00,252.339575304,25.4023176397,1.9912827266,0.0,34.9369000822,32.3179380704,55.5733810639,47.3808810639,8.1725,0.02
 03/01  22:00:00,181.658996269,25.4023176397,0.765262583573,0.0,13.9747600329,18.6919646116,18.0674712726,12.2329500987,4.67,1.16452117399
 03/01  23:00:00,125.650961433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,155.863164683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933102944,0.0,2.335,1.16433102944
 03/02  01:00:00,133.837978062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,125.063534929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,125.223291071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,125.449184291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922532554,0.0,2.335,1.16422532554
 03/02  05:00:00,133.821903108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,133.795697148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,180.952176862,25.4023176397,0.676767731588,0.0,13.9747600329,18.6919646116,27.4368597733,21.6026428912,4.67,1.16421688214
 03/02  08:00:00,192.839352412,25.4023176397,0.9534582854,0.0,13.9747600329,18.6919646116,47.6128030668,42.9228030668,4.67,0.02
 03/02  09:00:00,269.00677691,25.4023176397,2.72394093612,0.0,34.9369000822,32.3179380704,35.8392523004,26.502189679,8.1725,1.16456262137
 03/02  10:00:00,300.456077257,25.4023176397,4.87429842881,0.0,62.886420148,41.4019203762,19.0340852022,8.50658520224,10.5075,0.02
 03/02  11:00:00,296.277193616,25.4023176397,5.09204703296,0.0,62.886420148,41.4019203762,12.0775696449,0.405152421293,10.5075,1.16491722356
 03/02  12:00:00,308.976375472,25.4023176397,5.05451389335,0.0,62.886420148,41.4019203762,11.6725919808,0.0,10.5075,1.16509198083
 03/02  13:00:00,297.760735787,25.4023176397,4.80611180263,0.0,62.886420148,41.4019203762,11.6727446624,0.0,10.5075,1.16524466238
 03/02  14:00:00,295.30820348,25.4023176397,4.87368183597,0.0,62.886420148,41.4019203762,11.6725818342,0.0,10.5075,1.16508183417
 03/02  15:00:00,286.720307485,25.4023176397,4.79560316485,0.0,62.886420148,41.4019203762,11.6724834248,0.0,10.5075,1.16498342475
 03/02  16:00:00,278.915657967,25.4023176397,4.64226610746,0.0,62.886420148,41.4019203762,11.6723467903,0.0,10.5075,1.16484679025
 03/02  17:00:00,276.434749418,25.4023176397,4.51386233748,0.0,62.886420148,41.4019203762,11.6724562314,0.0,10.5075,1.16495623138
 03/02  18:00:00,273.014786639,25.4023176397,4.16921645439,0.0,62.886420148,41.4019203762,17.5459449901,5.87356730626,10.5075,1.16487768379
 03/02  19:00:00,277.207164692,25.4023176397,3.36744665029,0.0,41.9242800987,36.8599292233,30.2320030488,19.7271273153,9.34,1.16487573349
 03/02  20:00:00,268.267096611,25.4023176397,2.99400395282,0.0,41.9242800987,36.8599292233,42.8772826437,32.3725927126,9.34,1.1646899311
 03/02  21:00:00,239.414732306,25.4023176397,2.18712425289,0.0,34.9369000822,32.3179380704,52.1661356227,43.9736356227,8.1725,0.02
 03/02  22:00:00,173.373682135,25.4023176397,0.782955228583,0.0,13.9747600329,18.6919646116,23.1580215935,17.3235099092,4.67,1.16451168432
 03/02  23:00:00,117.423170464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,147.534536801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932119862,0.0,2.335,1.16432119862
 03/03  01:00:00,120.717258219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,109.844053857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,107.252353503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,104.815678619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921525173,0.0,2.335,1.16421525173
 03/03  05:00:00,126.112913175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,124.084918738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,168.586504041,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,135.784576925,129.950370443,4.67,1.16420648245
 03/03  08:00:00,162.538488441,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,156.188105023,151.498105023,4.67,0.02
 03/03  09:00:00,225.002793728,25.4023176397,0.224204950581,0.0,34.9369000822,32.3179380704,150.750169859,141.413119124,8.1725,1.16455073479
 03/03  10:00:00,252.656271061,25.4023176397,0.962566002581,0.0,62.886420148,41.4019203762,125.149625656,114.622125656,10.5075,0.02
 03/03  11:00:00,244.565067642,25.4023176397,1.23627479238,0.0,62.886420148,41.4019203762,109.374130225,97.7017265747,10.5075,1.1649036501
 03/03  12:00:00,273.572873398,25.4023176397,1.57701111085,0.0,62.886420148,41.4019203762,96.5666045129,84.8940276258,10.5075,1.16507688708
 03/03  13:00:00,255.087337416,25.4023176397,1.64798077337,0.0,62.886420148,41.4019203762,98.9510691821,87.2783411728,10.5075,1.16522800938
 03/03  14:00:00,251.875376697,25.4023176397,1.724414193,0.0,62.886420148,41.4019203762,100.365684954,88.6931207714,10.5075,1.16506418308
 03/03  15:00:00,247.574324518,25.4023176397,1.84814022535,0.0,62.886420148,41.4019203762,97.6901429416,86.0176783562,10.5075,1.16496458542
 03/03  16:00:00,244.228002803,25.4023176397,1.93512169777,0.0,62.886420148,41.4019203762,96.6621932364,84.9898662962,10.5075,1.16482694023
 03/03  17:00:00,245.483020663,25.4023176397,1.95759650407,0.0,62.886420148,41.4019203762,96.5963157794,84.9238807602,10.5075,1.16493501923
 03/03  18:00:00,246.265638666,25.4023176397,1.90884984404,0.0,62.886420148,41.4019203762,100.148572071,88.4762166775,10.5075,1.16485539324
 03/03  19:00:00,261.587112057,25.4023176397,2.16573934004,0.0,41.9242800987,36.8599292233,76.2296950372,65.7248427976,9.34,1.16485223956
 03/03  20:00:00,244.033272839,25.4023176397,1.60393945347,0.0,41.9242800987,36.8599292233,94.6404621612,84.1357965637,9.34,1.16466559746
 03/03  21:00:00,214.860866092,25.4023176397,0.725929212618,0.0,34.9369000822,32.3179380704,115.001474726,106.808974726,8.1725,0.02
 03/03  22:00:00,157.383106304,25.4023176397,0.0862394669959,0.0,13.9747600329,18.6919646116,77.3332495708,71.4987630596,4.67,1.16448651122
 03/03  23:00:00,109.76332497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,142.306668573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929573552,0.0,2.335,1.16429573552
 03/04  01:00:00,113.606032085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,104.573923251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,103.501159212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555363654,0.0,1.75125,1.16430363654
 03/04  04:00:00,102.558358096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,108.793438571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,107.972292394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554294617,0.0,1.75125,1.16429294617
 03/04  07:00:00,142.976197397,25.4023176397,0.0049329816611,0.0,6.98738001645,14.1499734587,146.117746159,142.595246159,3.5025,0.02
 03/04  08:00:00,151.3731383,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,145.373911122,141.851411122,3.5025,0.02
 03/04  09:00:00,215.310934342,25.4023176397,0.0719724008626,0.0,20.9621400493,23.2339557645,125.998706602,118.996598155,5.8375,1.16460844706
 03/04  10:00:00,242.170891734,25.4023176397,0.709262093042,0.0,41.9242800987,36.8599292233,99.2900484589,88.7854225189,9.34,1.16462594004
 03/04  11:00:00,269.165739748,25.4023176397,1.53507516397,0.0,62.886420148,41.4019203762,77.7271143271,67.1996143271,10.5075,0.02
 03/04  12:00:00,296.574933418,25.4023176397,2.09651581339,0.0,62.886420148,41.4019203762,64.1108584153,52.4382623019,10.5075,1.16509611335
 03/04  13:00:00,281.802776748,25.4023176397,2.03038106936,0.0,62.886420148,41.4019203762,72.2350341793,59.4173320573,10.5075,2.31020212196
 03/04  14:00:00,277.926656189,25.4023176397,1.93759876482,0.0,62.886420148,41.4019203762,72.7584426236,61.0858323417,10.5075,1.16511028189
 03/04  15:00:00,271.332557158,25.4023176397,1.98875697038,0.0,62.886420148,41.4019203762,71.2867871149,59.6143997277,10.5075,1.16488738715
 03/04  16:00:00,266.593579565,25.4023176397,1.9685105738,0.0,62.886420148,41.4019203762,71.4823050482,60.9548050482,10.5075,0.02
 03/04  17:00:00,265.883353185,25.4023176397,1.94104492508,0.0,62.886420148,41.4019203762,75.4017115053,63.7292216437,10.5075,1.16498986163
 03/04  18:00:00,265.188562612,25.4023176397,1.87711996604,0.0,62.886420148,41.4019203762,79.8564381882,68.1840551175,10.5075,1.16488307074
 03/04  19:00:00,256.853042247,25.4023176397,0.812603562062,0.0,34.9369000822,32.3179380704,94.5066284766,85.1691859216,8.1725,1.16494255498
 03/04  20:00:00,219.331515604,25.4023176397,0.28009580544,0.0,20.9621400493,23.2339557645,103.155780776,96.1534660187,5.8375,1.16481475749
 03/04  21:00:00,207.329317536,25.4023176397,0.274825838672,0.0,20.9621400493,23.2339557645,100.347394257,94.4898942573,5.8375,0.02
 03/04  22:00:00,158.644787664,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,63.8503495998,59.1832716208,3.5025,1.16457797904
 03/04  23:00:00,116.027124053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,147.445098484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566462245,0.0,1.75125,1.16441462245
 03/05  01:00:00,122.724304056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,114.416341717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554080736,0.0,1.75125,1.16429080736
 03/05  03:00:00,114.778079741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,115.541287541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,124.480124185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547920943,0.0,1.75125,1.16422920943
 03/05  06:00:00,125.626047606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,163.552517974,25.4023176397,0.200378066369,0.0,6.98738001645,14.1499734587,52.6502036542,49.1277036542,3.5025,0.02
 03/05  08:00:00,175.646737931,25.4023176397,0.026328127816,0.0,6.98738001645,14.1499734587,66.7931391478,62.1263449633,3.5025,1.16429418451
 03/05  09:00:00,209.907649233,25.4023176397,0.0859131650227,0.0,6.98738001645,14.1499734587,53.9288717686,50.4063717686,3.5025,0.02
 03/05  10:00:00,192.153143001,25.4023176397,0.337606275409,0.0,6.98738001645,14.1499734587,48.054528588,44.532028588,3.5025,0.02
 03/05  11:00:00,225.635828703,25.4023176397,2.01633165869,0.0,27.9495200658,27.7759469175,33.6877763464,25.5180694059,7.005,1.16470694054
 03/05  12:00:00,249.891549974,25.4023176397,2.85054521319,0.0,27.9495200658,27.7759469175,12.9893921726,4.81966230451,7.005,1.16472986811
 03/05  13:00:00,276.237296097,25.4023176397,5.98468228535,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/05  14:00:00,278.978969921,25.4023176397,6.54481636257,0.0,41.9242800987,36.8599292233,10.5047381393,0.0,9.34,1.16473813928
 03/05  15:00:00,271.90006953,25.4023176397,7.06260062858,0.0,41.9242800987,36.8599292233,10.5047951884,0.0,9.34,1.16479518843
 03/05  16:00:00,265.705947439,25.4023176397,7.61243699188,0.0,41.9242800987,36.8599292233,10.5047251073,0.0,9.34,1.16472510732
 03/05  17:00:00,262.996268153,25.4023176397,7.62020242491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/05  18:00:00,228.325159323,25.4023176397,5.10696553143,0.0,27.9495200658,27.7759469175,8.55979861204,0.390146273601,7.005,1.16465233844
 03/05  19:00:00,233.156406719,25.4023176397,2.0484839564,0.0,13.9747600329,18.6919646116,11.5982084544,5.76357625789,4.67,1.16463219646
 03/05  20:00:00,222.623921988,25.4023176397,1.63802626148,0.0,13.9747600329,18.6919646116,17.8879392962,13.1979392962,4.67,0.02
 03/05  21:00:00,208.742246083,25.4023176397,1.36564661483,0.0,13.9747600329,18.6919646116,30.2095810665,24.3751200037,4.67,1.1644610628
 03/05  22:00:00,183.558153151,25.4023176397,1.44958623782,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/05  23:00:00,124.61790296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554628061,0.0,1.75125,1.16429628061
 03/05  24:00:00,154.79764229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,135.180249226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,125.618324812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,124.78157503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927627831,0.0,2.335,1.16427627831
 03/06  04:00:00,123.880623093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,130.97148577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,129.844670191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926160704,0.0,2.335,1.16426160704
 03/06  07:00:00,177.76056599,25.4023176397,0.932857024762,0.0,13.9747600329,18.6919646116,30.2007477627,25.5107477627,4.67,0.02
 03/06  08:00:00,188.660558375,25.4023176397,1.04204509134,0.0,13.9747600329,18.6919646116,50.4756634814,45.7856634814,4.67,0.02
 03/06  09:00:00,266.021765032,25.4023176397,2.88864295237,0.0,34.9369000822,32.3179380704,31.5199877651,22.1830092685,8.1725,1.16447849658
 03/06  10:00:00,301.841677273,25.4023176397,5.71786453414,0.0,62.886420148,41.4019203762,11.6722041917,0.0,10.5075,1.16470419169
 03/06  11:00:00,302.548975405,25.4023176397,7.80436615767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/06  12:00:00,322.600773807,25.4023176397,10.1193231371,0.0,62.886420148,41.4019203762,11.672637366,0.0,10.5075,1.16513736598
 03/06  13:00:00,318.242564481,25.4023176397,11.9779801292,0.0,62.886420148,41.4019203762,12.8178847451,0.0,10.5075,2.31038474514
 03/06  14:00:00,325.219717259,25.4023176397,14.0942358271,0.0,62.886420148,41.4019203762,11.6726963678,0.0,10.5075,1.16519636779
 03/06  15:00:00,321.190043332,25.4023176397,17.9304810064,0.0,62.886420148,41.4019203762,11.6724846678,0.0,10.5075,1.16498466785
 03/06  16:00:00,315.812116523,25.4023176397,19.2121034173,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/06  17:00:00,313.466341702,25.4023176397,18.745413565,0.0,62.886420148,41.4019203762,11.6725121754,0.0,10.5075,1.16501217538
