Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  18:00:00,309.466924576,25.4023176397,16.3705723879,0.0,62.886420148,41.4019203762,11.6724254893,0.0,10.5075,1.16492548929
 03/06  19:00:00,295.284826285,25.4023176397,8.96217040878,0.0,41.9242800987,36.8599292233,12.2028145705,1.69787727803,9.34,1.16493729248
 03/06  20:00:00,276.343879978,25.4023176397,5.60692193415,0.0,41.9242800987,36.8599292233,11.7873512262,1.28257877415,9.34,1.16477245208
 03/06  21:00:00,249.03335285,25.4023176397,4.2729590872,0.0,34.9369000822,32.3179380704,19.4951120623,10.1579664829,8.1725,1.16464557936
 03/06  22:00:00,180.537365982,25.4023176397,2.56502883115,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/06  23:00:00,122.61713793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,153.315342909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993289341,0.0,2.335,1.1643289341
 03/07  01:00:00,129.675379059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,119.087130183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,117.606400378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926934137,0.0,2.335,1.16426934137
 03/07  04:00:00,116.01090506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,140.223738116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,139.292343402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925107104,0.0,2.335,1.16425107104
 03/07  07:00:00,187.439282344,25.4023176397,0.600920008084,0.0,13.9747600329,18.6919646116,49.7307510696,45.0407510696,4.67,0.02
 03/07  08:00:00,187.683062042,25.4023176397,0.542252393488,0.0,13.9747600329,18.6919646116,78.7456885496,74.0556885496,4.67,0.02
 03/07  09:00:00,249.924454812,25.4023176397,1.21564205924,0.0,34.9369000822,32.3179380704,79.2405406119,69.9035109908,8.1725,1.16452962111
 03/07  10:00:00,276.708031513,25.4023176397,2.30771537824,0.0,62.886420148,41.4019203762,71.822585624,60.1504597243,10.5075,1.16462589972
 03/07  11:00:00,270.635974467,25.4023176397,2.54955914156,0.0,62.886420148,41.4019203762,64.3805161279,53.8530161279,10.5075,0.02
 03/07  12:00:00,291.404520624,25.4023176397,2.51250951822,0.0,62.886420148,41.4019203762,66.1458947828,54.4733374954,10.5075,1.16505728744
 03/07  13:00:00,275.338776883,25.4023176397,2.42828914122,0.0,62.886420148,41.4019203762,72.6384711856,60.9657856859,10.5075,1.16518549963
 03/07  14:00:00,274.852719512,25.4023176397,2.57214095908,0.0,62.886420148,41.4019203762,68.6233640973,55.8054797211,10.5075,2.31038437613
 03/07  15:00:00,269.504418333,25.4023176397,2.49284510463,0.0,62.886420148,41.4019203762,68.7232294465,57.0508301531,10.5075,1.16489929337
 03/07  16:00:00,266.570612233,25.4023176397,2.57055931213,0.0,62.886420148,41.4019203762,61.6448768953,51.1173768953,10.5075,0.02
 03/07  17:00:00,267.231216427,25.4023176397,2.60406819971,0.0,62.886420148,41.4019203762,59.1883393793,47.5159138872,10.5075,1.16492549204
 03/07  18:00:00,267.108186078,25.4023176397,2.51781744294,0.0,62.886420148,41.4019203762,65.2754052857,53.6030674979,10.5075,1.16483778784
 03/07  19:00:00,273.598108779,25.4023176397,1.99291210738,0.0,41.9242800987,36.8599292233,68.4210586263,57.9162125005,9.34,1.16484612576
 03/07  20:00:00,258.477759532,25.4023176397,1.90717038553,0.0,41.9242800987,36.8599292233,70.0802342151,59.5755519681,9.34,1.16468224706
 03/07  21:00:00,229.676891391,25.4023176397,1.08191991991,0.0,34.9369000822,32.3179380704,82.486526841,74.294026841,8.1725,0.02
 03/07  22:00:00,164.888963257,25.4023176397,0.191475844911,0.0,13.9747600329,18.6919646116,56.2318196389,50.3972184823,4.67,1.1646011566
 03/07  23:00:00,115.266277381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,146.056190111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931542979,0.0,2.335,1.16431542979
 03/08  01:00:00,119.527964899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,109.543862411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,107.741055947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924561378,0.0,2.335,1.16424561378
 03/08  04:00:00,106.340730547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,112.159927518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,110.985506465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,157.29823425,25.4023176397,0.0220481914436,0.0,13.9747600329,18.6919646116,137.414785036,131.580528807,4.67,1.16425622917
 03/08  08:00:00,162.872500501,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,145.507034545,140.817034545,4.67,0.02
 03/08  09:00:00,237.573793674,25.4023176397,0.121668553482,0.0,34.9369000822,32.3179380704,133.9480772,124.611013785,8.1725,1.16456341551
 03/08  10:00:00,265.717222976,25.4023176397,0.825893388056,0.0,62.886420148,41.4019203762,111.93257779,101.40507779,10.5075,0.02
 03/08  11:00:00,258.241400008,25.4023176397,1.01239802342,0.0,62.886420148,41.4019203762,102.463123735,90.7907758571,10.5075,1.16484787794
 03/08  12:00:00,284.319768372,25.4023176397,1.31542596057,0.0,62.886420148,41.4019203762,90.4937471707,78.8210483078,10.5075,1.16519886287
 03/08  13:00:00,269.877256418,25.4023176397,1.55557379244,0.0,62.886420148,41.4019203762,83.9364632055,72.2638766809,10.5075,1.1650865246
 03/08  14:00:00,268.16076207,25.4023176397,1.69466044232,0.0,62.886420148,41.4019203762,81.36037274,69.6877007865,10.5075,1.16517195355
 03/08  15:00:00,263.167082833,25.4023176397,1.79416422916,0.0,62.886420148,41.4019203762,79.922726215,68.2501593518,10.5075,1.16506686323
 03/08  16:00:00,259.614420543,25.4023176397,1.93013211534,0.0,62.886420148,41.4019203762,74.812392709,63.1399691083,10.5075,1.16492360068
 03/08  17:00:00,259.51077514,25.4023176397,1.99068643839,0.0,62.886420148,41.4019203762,74.4372219811,62.7649005334,10.5075,1.1648214477
 03/08  18:00:00,259.52237888,25.4023176397,1.99888940205,0.0,62.886420148,41.4019203762,78.1978170975,66.5253785523,10.5075,1.16493854518
 03/08  19:00:00,265.769498783,25.4023176397,1.47269978542,0.0,41.9242800987,36.8599292233,84.4583867163,73.9534575745,9.34,1.16492914187
 03/08  20:00:00,257.424310137,25.4023176397,1.34964421436,0.0,41.9242800987,36.8599292233,90.0029419394,79.4982040281,9.34,1.16473791128
 03/08  21:00:00,232.666324882,25.4023176397,0.893766423603,0.0,34.9369000822,32.3179380704,91.131501764,82.939001764,8.1725,0.02
 03/08  22:00:00,170.096174429,25.4023176397,0.223017936304,0.0,13.9747600329,18.6919646116,54.801138422,48.9665835501,4.67,1.1645548718
 03/08  23:00:00,115.853045989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,147.094107504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928368799,0.0,2.335,1.16428368799
 03/09  01:00:00,121.780705085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,112.794707957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,112.397554934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,112.520127189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925419915,0.0,2.335,1.16425419915
 03/09  05:00:00,120.669299067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,121.518943372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  07:00:00,170.963012395,25.4023176397,0.0342747006898,0.0,13.9747600329,18.6919646116,82.210049329,76.3758060743,4.67,1.16424325472
 03/09  08:00:00,181.76116809,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,90.6288400313,85.9388400313,4.67,0.02
 03/09  09:00:00,255.606314414,25.4023176397,1.02695136381,0.0,34.9369000822,32.3179380704,83.0987177915,73.7616393222,8.1725,1.16457846928
 03/09  10:00:00,285.191346242,25.4023176397,2.38485587322,0.0,62.886420148,41.4019203762,66.5367603152,56.0092603152,10.5075,0.02
 03/09  11:00:00,279.695975784,25.4023176397,2.46103958177,0.0,62.886420148,41.4019203762,65.1369701649,53.4645500534,10.5075,1.16492011148
 03/09  12:00:00,296.895665455,25.4023176397,2.44320118388,0.0,62.886420148,41.4019203762,66.0854678598,54.4128848625,10.5075,1.16508299735
 03/09  13:00:00,282.751429686,25.4023176397,2.32173020461,0.0,62.886420148,41.4019203762,69.3505003018,57.6777761947,10.5075,1.16522410712
 03/09  14:00:00,281.239996628,25.4023176397,2.36462174411,0.0,62.886420148,41.4019203762,65.7214046313,54.0488512774,10.5075,1.16505335393
 03/09  15:00:00,277.389711231,25.4023176397,2.61851949313,0.0,62.886420148,41.4019203762,56.3087319667,44.6362853642,10.5075,1.16494660247
 03/09  16:00:00,274.717642153,25.4023176397,2.8526229475,0.0,62.886420148,41.4019203762,48.0940056578,36.42170338,10.5075,1.16480227783
 03/09  17:00:00,276.114839443,25.4023176397,3.06764881486,0.0,62.886420148,41.4019203762,43.7657903573,32.0933889535,10.5075,1.16490140378
 03/09  18:00:00,275.78467795,25.4023176397,3.00702670003,0.0,62.886420148,41.4019203762,48.1604703535,36.487950162,10.5075,1.16502019151
 03/09  19:00:00,278.759017337,25.4023176397,2.12555711796,0.0,41.9242800987,36.8599292233,61.3256620015,50.8208585427,9.34,1.16480345885
 03/09  20:00:00,268.231414238,25.4023176397,1.70578109214,0.0,41.9242800987,36.8599292233,74.2484417004,64.8884417004,9.34,0.02
 03/09  21:00:00,241.514039624,25.4023176397,1.00000288529,0.0,34.9369000822,32.3179380704,83.2626114798,73.9253544699,8.1725,1.16475700998
 03/09  22:00:00,174.174452301,25.4023176397,0.195335409937,0.0,13.9747600329,18.6919646116,50.8100476494,44.9754931536,4.67,1.1645544958
 03/09  23:00:00,118.593216488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,148.73857982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,122.655061102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924064763,0.0,2.335,1.16424064763
 03/10  02:00:00,113.216132124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,111.5291192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,109.718830513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925569687,0.0,2.335,1.16425569687
 03/10  05:00:00,131.952416658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,130.954040652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,177.815714646,25.4023176397,0.0248395591296,0.0,13.9747600329,18.6919646116,138.660476713,133.970476713,4.67,0.02
 03/10  08:00:00,176.705256259,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,148.010975201,142.176535949,4.67,1.16443925287
 03/10  09:00:00,243.307713925,25.4023176397,0.242185064084,0.0,34.9369000822,32.3179380704,117.616616692,109.424116692,8.1725,0.02
 03/10  10:00:00,278.134500922,25.4023176397,1.53560501007,0.0,62.886420148,41.4019203762,69.0540049616,57.3817693019,10.5075,1.16473565971
 03/10  11:00:00,275.997914126,25.4023176397,2.62644435684,0.0,62.886420148,41.4019203762,34.1772592338,22.5049721546,10.5075,1.16478707914
 03/10  12:00:00,295.266145778,25.4023176397,2.9770920718,0.0,62.886420148,41.4019203762,23.4069928565,11.7343064322,10.5075,1.16518642432
 03/10  13:00:00,280.460355083,25.4023176397,3.2208891741,0.0,62.886420148,41.4019203762,18.6085277536,6.93593995582,10.5075,1.16508779781
 03/10  14:00:00,280.730561214,25.4023176397,3.69149917885,0.0,62.886420148,41.4019203762,14.4480024894,2.77533590317,10.5075,1.16516658619
 03/10  15:00:00,275.143130462,25.4023176397,3.96216674482,0.0,62.886420148,41.4019203762,13.8240549898,2.15153225455,10.5075,1.16502273524
 03/10  16:00:00,271.255620193,25.4023176397,4.2326124594,0.0,62.886420148,41.4019203762,12.1718877688,0.499527040657,10.5075,1.16486072817
 03/10  17:00:00,272.088725933,25.4023176397,4.48381048571,0.0,62.886420148,41.4019203762,11.6724615233,0.0,10.5075,1.16496152328
 03/10  18:00:00,269.497076875,25.4023176397,4.17360851487,0.0,62.886420148,41.4019203762,20.0741473808,8.40177093585,10.5075,1.16487644493
 03/10  19:00:00,271.710429426,25.4023176397,3.09100045758,0.0,41.9242800987,36.8599292233,43.7509680715,33.2461201351,9.34,1.16484793643
 03/10  20:00:00,254.383424243,25.4023176397,2.66002800622,0.0,41.9242800987,36.8599292233,58.1416535953,48.7816535953,9.34,0.02
 03/10  21:00:00,228.830080136,25.4023176397,1.96084501216,0.0,34.9369000822,32.3179380704,67.3575532953,58.0202824456,8.1725,1.16477084969
 03/10  22:00:00,167.013316654,25.4023176397,0.764465026516,0.0,13.9747600329,18.6919646116,32.9796511018,27.1451165468,4.67,1.16453455499
 03/10  23:00:00,116.92434843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,147.226802692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,118.965726664,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555562717,0.0,1.75125,1.16430562717
 03/11  02:00:00,108.532497398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,106.523688617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,104.802386864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155315695,0.0,1.75125,1.1642815695
 03/11  05:00:00,110.495306676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,109.131978561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,142.671772076,25.4023176397,0.00431916881376,0.0,6.98738001645,14.1499734587,136.349841783,131.68302752,3.5025,1.16431426237
 03/11  08:00:00,150.487529677,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,139.30536031,135.78286031,3.5025,0.02
 03/11  09:00:00,220.536242923,25.4023176397,0.331103080828,0.0,20.9621400493,23.2339557645,95.6893994881,88.6873243946,5.8375,1.1645750935
 03/11  10:00:00,251.909801237,25.4023176397,1.7353765389,0.0,41.9242800987,36.8599292233,55.3915883803,46.0315883803,9.34,0.02
 03/11  11:00:00,282.1301837,25.4023176397,3.61336562499,0.0,62.886420148,41.4019203762,20.6436076194,8.97131256847,10.5075,1.16479505091
 03/11  12:00:00,307.689551876,25.4023176397,4.70752633968,0.0,62.886420148,41.4019203762,11.6725725133,0.0,10.5075,1.16507251331
 03/11  13:00:00,297.795832507,25.4023176397,5.29762471503,0.0,62.886420148,41.4019203762,11.6726708695,0.0,10.5075,1.1651708695
 03/11  14:00:00,297.579516707,25.4023176397,6.03722845237,0.0,62.886420148,41.4019203762,11.6727506283,0.0,10.5075,1.16525062826
 03/11  15:00:00,290.897159351,25.4023176397,6.53612596119,0.0,62.886420148,41.4019203762,11.6723808942,0.0,10.5075,1.16488089419
 03/11  16:00:00,285.538757614,25.4023176397,6.67710567244,0.0,62.886420148,41.4019203762,11.6725001654,0.0,10.5075,1.16500016539
 03/11  17:00:00,283.807064457,25.4023176397,6.66669745745,0.0,62.886420148,41.4019203762,11.6723946996,0.0,10.5075,1.1648946996
 03/11  18:00:00,283.110239185,25.4023176397,6.70807971828,0.0,62.886420148,41.4019203762,11.672478027,0.0,10.5075,1.16497802701
 03/11  19:00:00,272.79009192,25.4023176397,4.71191937529,0.0,34.9369000822,32.3179380704,9.56588387788,0.228564978368,8.1725,1.16481889951
 03/11  20:00:00,234.151017833,25.4023176397,2.827136161,0.0,20.9621400493,23.2339557645,21.9851613264,16.1276613264,5.8375,0.02
 03/11  21:00:00,218.961196417,25.4023176397,2.35724655062,0.0,20.9621400493,23.2339557645,32.632722137,25.6305189251,5.8375,1.16470321191
 03/11  22:00:00,164.948137542,25.4023176397,1.07293079409,0.0,6.98738001645,14.1499734587,13.4923671221,8.8253740422,3.5025,1.16449307993
 03/11  23:00:00,120.244283346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,150.360014421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561035545,0.0,1.75125,1.16436035545
 03/12  01:00:00,126.094614728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,116.076545562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,114.718453918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,120.839334553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554336587,0.0,1.75125,1.16429336587
 03/12  05:00:00,119.140650407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,156.358484313,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,88.2263147634,84.7038147634,3.5025,0.02
 03/12  07:00:00,167.900217559,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,111.820184194,107.153370433,3.5025,1.16431376118
 03/12  08:00:00,195.876486758,25.4023176397,0.0314167206417,0.0,6.98738001645,14.1499734587,92.5766786954,89.0541786954,3.5025,0.02
 03/12  09:00:00,177.29263165,25.4023176397,0.173558056461,0.0,6.98738001645,14.1499734587,80.8812889604,76.2144276323,3.5025,1.16436132815
 03/12  10:00:00,213.557998209,25.4023176397,1.37317836736,0.0,27.9495200658,27.7759469175,54.215130213,47.190130213,7.005,0.02
 03/12  11:00:00,240.568728781,25.4023176397,1.80339506581,0.0,27.9495200658,27.7759469175,36.1394518316,27.9697756494,7.005,1.16467618218
 03/12  12:00:00,259.108465898,25.4023176397,3.50500652582,0.0,41.9242800987,36.8599292233,16.3598707454,5.8550591733,9.34,1.16481157213
 03/12  13:00:00,259.657722618,25.4023176397,4.11463690365,0.0,41.9242800987,36.8599292233,9.88059179059,0.520591790585,9.34,0.02
 03/12  14:00:00,254.070952735,25.4023176397,4.78316468444,0.0,41.9242800987,36.8599292233,10.5047028879,0.0,9.34,1.16470288791
 03/12  15:00:00,249.922034485,25.4023176397,5.2603850944,0.0,41.9242800987,36.8599292233,10.504783824,0.0,9.34,1.16478382402
 03/12  16:00:00,249.69217765,25.4023176397,5.55160211266,0.0,41.9242800987,36.8599292233,10.5047490851,0.0,9.34,1.16474908508
 03/12  17:00:00,218.584637101,25.4023176397,4.0838322583,0.0,27.9495200658,27.7759469175,7.47321526867,0.448215268666,7.005,0.02
 03/12  18:00:00,219.045591903,25.4023176397,2.44432296526,0.0,13.9747600329,18.6919646116,18.9832730133,13.1486988965,4.67,1.16457411682
 03/12  19:00:00,215.159488075,25.4023176397,2.018288251,0.0,13.9747600329,18.6919646116,29.4703737371,24.7803737371,4.67,0.02
 03/12  20:00:00,206.797760086,25.4023176397,1.92167511038,0.0,13.9747600329,18.6919646116,32.7845804998,26.9500368322,4.67,1.16454366761
 03/12  21:00:00,183.316652631,25.4023176397,2.15156476057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/12  22:00:00,123.647529208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561875515,0.0,1.75125,1.16436875515
 03/12  23:00:00,153.884798715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,131.333407521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,123.377659571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923951556,0.0,2.335,1.16423951556
 03/13  02:00:00,122.229776735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,121.23854709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,127.980008187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923540085,0.0,2.335,1.16423540085
 03/13  05:00:00,126.635133786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,177.016274335,25.4023176397,0.672725388572,0.0,13.9747600329,18.6919646116,52.0326958263,47.3426958263,4.67,0.02
 03/13  07:00:00,189.140122072,25.4023176397,0.671509776323,0.0,13.9747600329,18.6919646116,78.9780137445,73.1436539909,4.67,1.16435975354
 03/13  08:00:00,259.894742459,25.4023176397,2.08915431377,0.0,34.9369000822,32.3179380704,56.2583216857,48.0658216857,8.1725,0.02
 03/13  09:00:00,295.137359364,25.4023176397,4.49349612667,0.0,62.886420148,41.4019203762,21.1859247122,9.5138202614,10.5075,1.16460445082
 03/13  10:00:00,294.969117975,25.4023176397,5.77000739124,0.0,62.886420148,41.4019203762,11.6723673651,0.0,10.5075,1.16486736512
 03/13  11:00:00,317.497167804,25.4023176397,7.79908574482,0.0,62.886420148,41.4019203762,11.6726265096,0.0,10.5075,1.16512650961
 03/13  12:00:00,303.429617186,25.4023176397,7.01828621574,0.0,62.886420148,41.4019203762,12.6928002605,1.02026023062,10.5075,1.16504002986
 03/13  13:00:00,296.089874328,25.4023176397,6.0144569901,0.0,62.886420148,41.4019203762,12.9836581221,1.31104794009,10.5075,1.16511018203
 03/13  14:00:00,285.517211342,25.4023176397,5.65646634018,0.0,62.886420148,41.4019203762,17.569668098,5.89724123397,10.5075,1.16492686402
 03/13  15:00:00,284.482097003,25.4023176397,6.30222850211,0.0,62.886420148,41.4019203762,12.077039599,0.404596628496,10.5075,1.16494297048
 03/13  16:00:00,287.392969431,25.4023176397,6.71310336082,0.0,62.886420148,41.4019203762,11.6723439865,0.0,10.5075,1.16484398653
 03/13  17:00:00,287.885218919,25.4023176397,6.55137707492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/13  18:00:00,282.845484102,25.4023176397,5.6649250882,0.0,41.9242800987,36.8599292233,10.5048745817,0.0,9.34,1.16487458168
 03/13  19:00:00,278.904843223,25.4023176397,4.58185905333,0.0,41.9242800987,36.8599292233,19.1435792649,8.63884877021,9.34,1.16473049469
 03/13  20:00:00,252.726234394,25.4023176397,3.17067628754,0.0,34.9369000822,32.3179380704,36.5951247063,27.2578664305,8.1725,1.16475827586
 03/13  21:00:00,181.103312188,25.4023176397,1.29856654732,0.0,13.9747600329,18.6919646116,7.9969523043,3.3069523043,4.67,0.02
 03/13  22:00:00,124.583515589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933917613,0.0,2.335,1.16433917613
 03/13  23:00:00,154.955019803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,132.01046505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,122.156662708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924075872,0.0,2.335,1.16424075872
 03/14  02:00:00,120.787129488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,119.737703923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,144.476524092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,143.78601179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922632615,0.0,2.335,1.16422632615
 03/14  06:00:00,194.968481241,25.4023176397,0.175136379001,0.0,13.9747600329,18.6919646116,65.137507434,60.447507434,4.67,0.02
 03/14  07:00:00,199.041899728,25.4023176397,0.265975527594,0.0,13.9747600329,18.6919646116,88.3341216011,83.6441216011,4.67,0.02
 03/14  08:00:00,256.629985352,25.4023176397,1.30295074805,0.0,34.9369000822,32.3179380704,76.2523746567,66.9153130285,8.1725,1.16456162816
 03/14  09:00:00,290.74913776,25.4023176397,3.41901741402,0.0,62.886420148,41.4019203762,39.1536847691,27.4814748431,10.5075,1.164709926
 03/14  10:00:00,287.495535186,25.4023176397,3.8727229518,0.0,62.886420148,41.4019203762,18.3012094044,7.77370940443,10.5075,0.02
 03/14  11:00:00,305.936412443,25.4023176397,4.19684753542,0.0,62.886420148,41.4019203762,12.0283363237,0.355711730998,10.5075,1.16512459271
 03/14  12:00:00,295.168999041,25.4023176397,4.52102393929,0.0,62.886420148,41.4019203762,12.8178205403,0.0,10.5075,2.31032054028
 03/14  13:00:00,293.372499107,25.4023176397,4.93173746058,0.0,62.886420148,41.4019203762,11.6726457177,0.0,10.5075,1.16514571767
 03/14  14:00:00,286.577176815,25.4023176397,5.27892539977,0.0,62.886420148,41.4019203762,11.6724256367,0.0,10.5075,1.16492563672
 03/14  15:00:00,281.785654545,25.4023176397,5.57636003357,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/14  16:00:00,279.23074703,25.4023176397,5.32123532298,0.0,62.886420148,41.4019203762,12.0500926363,0.377651130694,10.5075,1.16494150561
 03/14  17:00:00,277.030508187,25.4023176397,4.98033919317,0.0,62.886420148,41.4019203762,18.618625724,6.94628128615,10.5075,1.16484443784
 03/14  18:00:00,270.168110549,25.4023176397,4.00823242958,0.0,41.9242800987,36.8599292233,32.4395886839,21.9347459293,9.34,1.16484275455
 03/14  19:00:00,259.200887708,25.4023176397,3.4737238237,0.0,41.9242800987,36.8599292233,47.5750659861,37.0703945765,9.34,1.16467140952
 03/14  20:00:00,237.127106786,25.4023176397,2.72652766478,0.0,34.9369000822,32.3179380704,52.6621348529,44.4696348529,8.1725,0.02
 03/14  21:00:00,170.821360699,25.4023176397,1.01624459821,0.0,13.9747600329,18.6919646116,23.7883542087,17.9538354749,4.67,1.16451873381
 03/14  22:00:00,120.140321257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,151.124571118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929403934,0.0,2.335,1.16429403934
 03/14  24:00:00,127.022488474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,117.482760837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,116.246064572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922164763,0.0,2.335,1.16422164763
 03/15  03:00:00,115.268311948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,122.001517787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,121.191602711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,172.398175435,25.4023176397,0.18297074159,0.0,13.9747600329,18.6919646116,75.5874895889,69.7532276731,4.67,1.16426191582
 03/15  07:00:00,184.164998405,25.4023176397,0.21046517577,0.0,13.9747600329,18.6919646116,97.9805637546,93.2905637546,4.67,0.02
 03/15  08:00:00,251.756743995,25.4023176397,1.08736946547,0.0,34.9369000822,32.3179380704,90.2947247417,80.9576992752,8.1725,1.16452546652
 03/15  09:00:00,282.660911818,25.4023176397,2.54191421075,0.0,62.886420148,41.4019203762,67.1893952929,56.6618952929,10.5075,0.02
 03/15  10:00:00,278.158170877,25.4023176397,2.79715732735,0.0,62.886420148,41.4019203762,58.1005923629,46.4282959014,10.5075,1.16479646153
 03/15  11:00:00,298.20465946,25.4023176397,3.03530876133,0.0,62.886420148,41.4019203762,51.7334220969,40.0607899272,10.5075,1.1651321697
 03/15  12:00:00,283.98621286,25.4023176397,2.97271739511,0.0,62.886420148,41.4019203762,54.0788502816,42.4060884349,10.5075,1.16526184668
 03/15  13:00:00,280.43025489,25.4023176397,2.8983411324,0.0,62.886420148,41.4019203762,54.4781373798,42.8055542506,10.5075,1.16508312922
 03/15  14:00:00,273.351940366,25.4023176397,2.89887976899,0.0,62.886420148,41.4019203762,52.2356483227,40.5631797235,10.5075,1.16496859919
 03/15  15:00:00,268.321833954,25.4023176397,2.96935073392,0.0,62.886420148,41.4019203762,48.4434810671,36.771164328,10.5075,1.16481673904
 03/15  16:00:00,268.331212137,25.4023176397,2.95488776114,0.0,62.886420148,41.4019203762,50.3493900997,38.6769843267,10.5075,1.164905773
 03/15  17:00:00,267.471231509,25.4023176397,2.93154080459,0.0,62.886420148,41.4019203762,52.9913110697,41.3187968891,10.5075,1.16501418065
 03/15  18:00:00,262.629858599,25.4023176397,2.38596107584,0.0,41.9242800987,36.8599292233,57.2173221569,46.7125312378,9.34,1.1647909191
 03/15  19:00:00,258.019071109,25.4023176397,1.94451616711,0.0,41.9242800987,36.8599292233,74.5898479566,65.2298479566,9.34,0.02
 03/15  20:00:00,233.519215292,25.4023176397,1.24287901198,0.0,34.9369000822,32.3179380704,85.5186591738,76.1814221864,8.1725,1.16473698739
 03/15  21:00:00,168.948780712,25.4023176397,0.310058963053,0.0,13.9747600329,18.6919646116,54.3606797679,48.5261507306,4.67,1.16452903734
 03/15  22:00:00,113.709887939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,145.669641402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,120.04368221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921405533,0.0,2.335,1.16421405533
 03/16  01:00:00,110.951095799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,109.967336579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,109.383093069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922632819,0.0,2.335,1.16422632819
 03/16  04:00:00,116.218815406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,115.652842738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,166.327422335,25.4023176397,0.00481391306344,0.0,13.9747600329,18.6919646116,103.844569592,99.1545695918,4.67,0.02
 03/16  07:00:00,177.290543331,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,123.826004303,117.991599326,4.67,1.16440497656
 03/16  08:00:00,243.510523803,25.4023176397,0.463915991023,0.0,34.9369000822,32.3179380704,114.320081926,106.127581926,8.1725,0.02
 03/16  09:00:00,270.929787889,25.4023176397,1.20271552766,0.0,62.886420148,41.4019203762,98.5676592145,86.8954688166,10.5075,1.16469039791
 03/16  10:00:00,264.289419926,25.4023176397,1.42887917153,0.0,62.886420148,41.4019203762,93.0189710353,81.3467383604,10.5075,1.16473267489
 03/16  11:00:00,288.28513131,25.4023176397,1.66878068642,0.0,62.886420148,41.4019203762,84.8102123466,73.1375945474,10.5075,1.16511779912
 03/16  12:00:00,273.170646414,25.4023176397,1.79752625721,0.0,62.886420148,41.4019203762,82.2847973359,70.6120356768,10.5075,1.1652616591
 03/16  13:00:00,273.107664887,25.4023176397,2.0536534969,0.0,62.886420148,41.4019203762,73.7246763786,62.0520980505,10.5075,1.16507832816
 03/16  14:00:00,268.814171129,25.4023176397,2.24264114265,0.0,62.886420148,41.4019203762,67.5719928551,55.899566138,10.5075,1.16492671711
 03/16  15:00:00,263.770940186,25.4023176397,2.2483499381,0.0,62.886420148,41.4019203762,68.5050554097,56.8326012145,10.5075,1.1649541952
 03/16  16:00:00,264.231249841,25.4023176397,2.36256768281,0.0,62.886420148,41.4019203762,64.0885965247,52.4162487576,10.5075,1.16484776715
 03/16  17:00:00,263.417181221,25.4023176397,2.30284777231,0.0,62.886420148,41.4019203762,68.2043163311,56.5318587078,10.5075,1.16495762335
 03/16  18:00:00,258.516566688,25.4023176397,1.69390916586,0.0,41.9242800987,36.8599292233,76.1412474648,66.7812474648,9.34,0.02
 03/16  19:00:00,256.257783701,25.4023176397,1.56193028518,0.0,41.9242800987,36.8599292233,84.2629376366,73.7581728448,9.34,1.16476479173
 03/16  20:00:00,233.553171258,25.4023176397,1.02661113948,0.0,34.9369000822,32.3179380704,87.2210049161,77.8838720661,8.1725,1.16463285004
 03/16  21:00:00,170.497512431,25.4023176397,0.321362785897,0.0,13.9747600329,18.6919646116,47.6771815111,42.9871815111,4.67,0.02
 03/16  22:00:00,116.843782709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994133284,0.0,2.335,1.1644133284
 03/16  23:00:00,148.745504347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,124.33161666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,115.6116742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922662363,0.0,2.335,1.16422662363
 03/17  02:00:00,115.459488239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,115.727666835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,142.129158971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922060098,0.0,2.335,1.16422060098
 03/17  05:00:00,143.417305184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,197.191535995,25.4023176397,0.203672345316,0.0,13.9747600329,18.6919646116,55.9280670465,51.2380670465,4.67,0.02
 03/17  07:00:00,202.237521077,25.4023176397,0.277342202625,0.0,13.9747600329,18.6919646116,78.9887734973,73.1543322633,4.67,1.16444123392
 03/17  08:00:00,258.117407809,25.4023176397,1.3066792904,0.0,34.9369000822,32.3179380704,72.8289941704,64.6364941704,8.1725,0.02
 03/17  09:00:00,287.390044596,25.4023176397,2.81444153384,0.0,62.886420148,41.4019203762,58.7293556653,47.0571226532,10.5075,1.16473301204
 03/17  10:00:00,282.069927453,25.4023176397,2.90879377397,0.0,62.886420148,41.4019203762,54.2241360166,42.5518033305,10.5075,1.16483268608
 03/17  11:00:00,300.406933443,25.4023176397,3.16587513038,0.0,62.886420148,41.4019203762,44.3596753684,32.6870925625,10.5075,1.16508280589
 03/17  12:00:00,293.320853981,25.4023176397,3.99329384043,0.0,62.886420148,41.4019203762,20.4268799657,8.75413931038,10.5075,1.16524065533
 03/17  13:00:00,295.015281426,25.4023176397,4.56907314161,0.0,62.886420148,41.4019203762,11.7761422313,0.103589388884,10.5075,1.16505284245
 03/17  14:00:00,286.596185121,25.4023176397,4.38399384415,0.0,62.886420148,41.4019203762,14.5786152871,2.90625088068,10.5075,1.16486440641
 03/17  15:00:00,282.950145934,25.4023176397,4.71637439323,0.0,62.886420148,41.4019203762,11.6723741325,0.0,10.5075,1.1648741325
 03/17  16:00:00,285.1379299,25.4023176397,5.33917484573,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/17  17:00:00,283.797951925,25.4023176397,5.22558182316,0.0,62.886420148,41.4019203762,11.6724866689,0.0,10.5075,1.16498666888
 03/17  18:00:00,275.373647945,25.4023176397,4.04292181014,0.0,41.9242800987,36.8599292233,18.9431766015,8.43838314076,9.34,1.16479346078
 03/17  19:00:00,262.198915385,25.4023176397,3.68355193472,0.0,41.9242800987,36.8599292233,29.9282994297,19.4236550045,9.34,1.16464442523
 03/17  20:00:00,244.768477535,25.4023176397,3.04830090198,0.0,34.9369000822,32.3179380704,33.4747360646,24.1375697224,8.1725,1.16466634216
 03/17  21:00:00,176.999166422,25.4023176397,1.67156284007,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/17  22:00:00,125.110213134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933972231,0.0,2.335,1.16433972231
 03/17  23:00:00,154.114340386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,131.291124447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,119.82883408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,118.955493504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558156336,0.0,1.75125,1.16433156336
 03/18  03:00:00,118.194128904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,125.356392683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,124.695867803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550559963,0.0,1.75125,1.16425559963
 03/18  06:00:00,163.504349301,25.4023176397,0.107139589616,0.0,6.98738001645,14.1499734587,48.8634923674,45.3409923674,3.5025,0.02
 03/18  07:00:00,175.271131363,25.4023176397,0.0789218254144,0.0,6.98738001645,14.1499734587,80.336767473,75.6697563381,3.5025,1.1645111349
 03/18  08:00:00,230.198409761,25.4023176397,0.872099912989,0.0,20.9621400493,23.2339557645,68.6179464539,62.7604464539,5.8375,0.02
 03/18  09:00:00,258.54172009,25.4023176397,2.71152698563,0.0,41.9242800987,36.8599292233,38.881815254,28.3771921799,9.34,1.16462307407
 03/18  10:00:00,285.465305426,25.4023176397,4.06933492959,0.0,62.886420148,41.4019203762,14.47110972,2.79880661311,10.5075,1.16480310685
 03/18  11:00:00,309.425564044,25.4023176397,5.02773903593,0.0,62.886420148,41.4019203762,11.6724557615,0.0,10.5075,1.16495576148
 03/18  12:00:00,302.39870142,25.4023176397,6.07836184045,0.0,62.886420148,41.4019203762,11.6725731209,0.0,10.5075,1.16507312092
 03/18  13:00:00,304.226527926,25.4023176397,7.31016744656,0.0,62.886420148,41.4019203762,11.672646604,0.0,10.5075,1.16514660397
 03/18  14:00:00,301.613939457,25.4023176397,9.36912994491,0.0,62.886420148,41.4019203762,11.672408934,0.0,10.5075,1.16490893401
 03/18  15:00:00,301.748044006,25.4023176397,11.4579908694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/18  16:00:00,303.540008984,25.4023176397,12.587087327,0.0,62.886420148,41.4019203762,11.6724884497,0.0,10.5075,1.16498844975
 03/18  17:00:00,295.319993831,25.4023176397,10.6772390943,0.0,62.886420148,41.4019203762,12.7588403239,1.08647679119,10.5075,1.16486353275
 03/18  18:00:00,266.575626075,25.4023176397,6.51408737056,0.0,34.9369000822,32.3179380704,10.3670958291,1.02969198076,8.1725,1.16490384836
 03/18  19:00:00,230.144159771,25.4023176397,3.86162882645,0.0,20.9621400493,23.2339557645,8.15155710218,1.14929948434,5.8375,1.16475761784
 03/18  20:00:00,221.799539253,25.4023176397,3.2698976538,0.0,20.9621400493,23.2339557645,15.7647156258,9.90721562579,5.8375,0.02
 03/18  21:00:00,167.533546953,25.4023176397,2.01340522069,0.0,6.98738001645,14.1499734587,4.66707147261,0.0,3.5025,1.16457147261
 03/18  22:00:00,122.466270113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,152.779359758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155857362,0.0,1.75125,1.1643357362
 03/18  24:00:00,130.764098214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,120.985508981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550690734,0.0,1.75125,1.16425690734
 03/19  02:00:00,120.236530504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,119.80643555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,127.494843688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,127.043486791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550926548,0.0,1.75125,1.16425926548
 03/19  06:00:00,166.752116778,25.4023176397,0.747216496964,0.0,6.98738001645,14.1499734587,25.0526996114,21.5301996114,3.5025,0.02
 03/19  07:00:00,179.990771279,25.4023176397,0.721522313183,0.0,6.98738001645,14.1499734587,51.9033618514,48.3808618514,3.5025,0.02
 03/19  08:00:00,207.079269605,25.4023176397,0.870689637997,0.0,6.98738001645,14.1499734587,47.0614248493,42.3945640655,3.5025,1.1643607838
 03/19  09:00:00,187.421131757,25.4023176397,0.913236606138,0.0,6.98738001645,14.1499734587,41.9178773383,38.3953773383,3.5025,0.02
 03/19  10:00:00,221.881048843,25.4023176397,2.45292917891,0.0,27.9495200658,27.7759469175,27.6730603269,19.5034301514,7.005,1.16463017541
 03/19  11:00:00,246.992989994,25.4023176397,3.23828279179,0.0,27.9495200658,27.7759469175,16.1103895662,7.94075576394,7.005,1.16463380222
 03/19  12:00:00,270.095555559,25.4023176397,5.69592250988,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/19  13:00:00,271.255606032,25.4023176397,6.31874107158,0.0,41.9242800987,36.8599292233,10.5047888859,0.0,9.34,1.16478888587
 03/19  14:00:00,266.961964084,25.4023176397,7.73549440894,0.0,41.9242800987,36.8599292233,10.504658226,0.0,9.34,1.16465822601
 03/19  15:00:00,264.415846297,25.4023176397,8.94414922563,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/19  16:00:00,263.252029036,25.4023176397,9.05928251094,0.0,41.9242800987,36.8599292233,10.504768954,0.0,9.34,1.16476895397
 03/19  17:00:00,229.876893959,25.4023176397,6.44048698441,0.0,27.9495200658,27.7759469175,8.50796413679,0.338323939876,7.005,1.16464019692
 03/19  18:00:00,227.903119448,25.4023176397,3.66195593559,0.0,13.9747600329,18.6919646116,6.13956431676,1.44956431676,4.67,0.02
 03/19  19:00:00,221.493670343,25.4023176397,3.10044749921,0.0,13.9747600329,18.6919646116,13.4118834711,7.57727412447,4.67,1.16460934658
 03/19  20:00:00,215.608817274,25.4023176397,2.96798314697,0.0,13.9747600329,18.6919646116,16.9928378377,11.1583414407,4.67,1.16449639704
 03/19  21:00:00,189.242724409,25.4023176397,3.57269853174,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/19  22:00:00,127.228780641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,155.666058003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550345657,0.0,1.75125,1.16425345657
 03/19  24:00:00,134.455434923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,126.900985845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,126.827611676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923295792,0.0,2.335,1.16423295792
 03/20  03:00:00,126.92755774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,135.303458391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,135.095450798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,186.753677952,25.4023176397,1.81224464024,0.0,13.9747600329,18.6919646116,12.3880776748,6.55382284011,4.67,1.16425483467
 03/20  07:00:00,201.344223776,25.4023176397,1.54239552918,0.0,13.9747600329,18.6919646116,34.3574594949,29.6674594949,4.67,0.02
 03/20  08:00:00,271.748734643,25.4023176397,3.96926437236,0.0,34.9369000822,32.3179380704,23.4573302358,14.1203044248,8.1725,1.16452581098
 03/20  09:00:00,310.629438824,25.4023176397,8.29649222134,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/20  10:00:00,314.040309994,25.4023176397,11.5305048973,0.0,62.886420148,41.4019203762,11.6722860888,0.0,10.5075,1.16478608875
 03/20  11:00:00,329.903305366,25.4023176397,14.0542911092,0.0,62.886420148,41.4019203762,11.6726096595,0.0,10.5075,1.16510965953
 03/20  12:00:00,329.865748241,25.4023176397,16.2782649923,0.0,62.886420148,41.4019203762,11.6727290872,0.0,10.5075,1.16522908716
 03/20  13:00:00,340.337519893,25.4023176397,22.4210887897,0.0,62.886420148,41.4019203762,11.6725434181,0.0,10.5075,1.16504341811
 03/20  14:00:00,338.192705974,25.4023176397,27.0387000051,0.0,62.886420148,41.4019203762,11.6724214111,0.0,10.5075,1.16492141106
 03/20  15:00:00,333.896115969,25.4023176397,30.7598837471,0.0,62.886420148,41.4019203762,11.6724580845,0.0,10.5075,1.16495808445
 03/20  16:00:00,315.619700752,25.4023176397,19.7899088843,0.0,62.886420148,41.4019203762,11.6723424868,0.0,10.5075,1.16484248677
 03/20  17:00:00,309.585445415,25.4023176397,16.367685449,0.0,62.886420148,41.4019203762,12.1207355548,0.448293996884,10.5075,1.16494155795
 03/20  18:00:00,301.018210523,25.4023176397,14.4999774266,0.0,41.9242800987,36.8599292233,10.5048983171,0.0,9.34,1.16489831714
 03/20  19:00:00,294.844266182,25.4023176397,12.7940278393,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/20  20:00:00,276.530937373,25.4023176397,11.7612983702,0.0,34.9369000822,32.3179380704,9.33715144964,0.0,8.1725,1.16465144964
 03/20  21:00:00,200.904898912,25.4023176397,11.3822122827,0.0,13.9747600329,18.6919646116,5.83456400362,0.0,4.67,1.16456400362
 03/20  22:00:00,133.636695438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,161.668057628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,142.315206471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925160665,0.0,2.335,1.16425160665
 03/21  01:00:00,130.768331813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,130.196750026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,129.794991823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,157.413531287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926108113,0.0,2.335,1.16426108113
 03/21  05:00:00,157.058797149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,210.656135741,25.4023176397,3.78631729053,0.0,13.9747600329,18.6919646116,7.32917044541,2.63917044541,4.67,0.02
 03/21  07:00:00,215.017830321,25.4023176397,2.48558816645,0.0,13.9747600329,18.6919646116,24.7746954074,18.9402892231,4.67,1.16440618432
 03/21  08:00:00,268.009117015,25.4023176397,4.05354619208,0.0,34.9369000822,32.3179380704,27.3750662949,19.1825662949,8.1725,0.02
 03/21  09:00:00,297.301363992,25.4023176397,5.91473669294,0.0,62.886420148,41.4019203762,13.3762705308,1.7040356119,10.5075,1.16473491893
 03/21  10:00:00,292.992546149,25.4023176397,6.70009223319,0.0,62.886420148,41.4019203762,11.6722983676,0.0,10.5075,1.16479836763
 03/21  11:00:00,313.490338399,25.4023176397,8.30352977683,0.0,62.886420148,41.4019203762,11.6724883287,0.0,10.5075,1.16498832869
 03/21  12:00:00,301.897074851,25.4023176397,8.99420208274,0.0,62.886420148,41.4019203762,11.6726215785,0.0,10.5075,1.16512157848
 03/21  13:00:00,303.589048809,25.4023176397,10.0032584404,0.0,62.886420148,41.4019203762,11.6726768324,0.0,10.5075,1.16517683239
 03/21  14:00:00,299.564563794,25.4023176397,11.2224049975,0.0,62.886420148,41.4019203762,11.6724832039,0.0,10.5075,1.16498320387
 03/21  15:00:00,298.369959034,25.4023176397,12.4700539571,0.0,62.886420148,41.4019203762,11.6722911789,0.0,10.5075,1.1647911789
 03/21  16:00:00,298.86349384,25.4023176397,12.8331386771,0.0,62.886420148,41.4019203762,11.6723755428,0.0,10.5075,1.1648755428
 03/21  17:00:00,294.371335285,25.4023176397,11.9939171713,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/21  18:00:00,287.515769828,25.4023176397,10.8629159311,0.0,41.9242800987,36.8599292233,10.5048928264,0.0,9.34,1.16489282639
 03/21  19:00:00,275.144384946,25.4023176397,9.7949489135,0.0,41.9242800987,36.8599292233,11.1129976728,0.608258917774,9.34,1.16473875498
 03/21  20:00:00,252.077008826,25.4023176397,7.44819019639,0.0,34.9369000822,32.3179380704,9.69176602244,0.354511812497,8.1725,1.16475420994
 03/21  21:00:00,180.059644851,25.4023176397,4.69480829614,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/21  22:00:00,125.588208582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933239327,0.0,2.335,1.16433239327
 03/21  23:00:00,155.512135763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,133.576357183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,122.831270862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923109495,0.0,2.335,1.16423109495
 03/22  02:00:00,121.495483399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,120.489240383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,127.269323081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,126.062694682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921314007,0.0,2.335,1.16421314007
 03/22  06:00:00,176.955498875,25.4023176397,0.980253721681,0.0,13.9747600329,18.6919646116,38.0109472146,33.3209472146,4.67,0.02
 03/22  07:00:00,188.81754606,25.4023176397,0.835027081783,0.0,13.9747600329,18.6919646116,66.960270122,62.270270122,4.67,0.02
 03/22  08:00:00,255.401573695,25.4023176397,1.7263955394,0.0,34.9369000822,32.3179380704,64.8679935354,55.5309579149,8.1725,1.16453562053
 03/22  09:00:00,283.942577036,25.4023176397,3.2923387022,0.0,62.886420148,41.4019203762,44.0628672448,32.3906976716,10.5075,1.16466957315
 03/22  10:00:00,279.9582413,25.4023176397,4.03072801934,0.0,62.886420148,41.4019203762,22.2084776226,11.6809776226,10.5075,0.02
 03/22  11:00:00,307.108821991,25.4023176397,5.70178055827,0.0,62.886420148,41.4019203762,11.672563397,0.0,10.5075,1.16506339699
 03/22  12:00:00,298.985530099,25.4023176397,7.34708007266,0.0,62.886420148,41.4019203762,11.6726627834,0.0,10.5075,1.16516278335
 03/22  13:00:00,296.057706508,25.4023176397,8.20587801563,0.0,62.886420148,41.4019203762,12.8177636626,0.0,10.5075,2.31026366264
 03/22  14:00:00,294.232876938,25.4023176397,9.37348637276,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/22  15:00:00,293.806041733,25.4023176397,10.7297067291,0.0,62.886420148,41.4019203762,11.6724359786,0.0,10.5075,1.16493597856
 03/22  16:00:00,295.254482797,25.4023176397,11.3736794158,0.0,62.886420148,41.4019203762,11.6723141313,0.0,10.5075,1.16481413135
 03/22  17:00:00,295.615941934,25.4023176397,11.5870944455,0.0,62.886420148,41.4019203762,11.6724060635,0.0,10.5075,1.16490606352
 03/22  18:00:00,295.200998702,25.4023176397,12.0573239232,0.0,41.9242800987,36.8599292233,10.5048755382,0.0,9.34,1.16487553821
 03/22  19:00:00,279.085291198,25.4023176397,8.97906033131,0.0,41.9242800987,36.8599292233,11.6601484625,1.15539789506,9.34,1.16475056749
 03/22  20:00:00,257.35889501,25.4023176397,6.69029801819,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 03/22  21:00:00,187.129493935,25.4023176397,4.71654041731,0.0,13.9747600329,18.6919646116,5.83447200331,0.0,4.67,1.16447200331
 03/22  22:00:00,126.412728984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,156.097134085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927227538,0.0,2.335,1.16427227538
 03/22  24:00:00,133.938092054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,122.339719142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
