Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  02:00:00,120.622259526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,119.066043465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922479673,0.0,2.335,1.16422479673
 03/23  04:00:00,124.936246278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,122.840288946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,172.422414389,25.4023176397,0.852473387815,0.0,13.9747600329,18.6919646116,45.7268118457,39.892604015,4.67,1.16420783069
 03/23  07:00:00,183.056458494,25.4023176397,0.692610192087,0.0,13.9747600329,18.6919646116,75.3370369889,70.6470369889,4.67,0.02
 03/23  08:00:00,251.981827997,25.4023176397,1.60140704029,0.0,34.9369000822,32.3179380704,67.8708206354,59.6783206354,8.1725,0.02
 03/23  09:00:00,280.84446924,25.4023176397,3.01848395951,0.0,62.886420148,41.4019203762,53.0535906156,41.3813593493,10.5075,1.16473126631
 03/23  10:00:00,275.262391765,25.4023176397,3.32485741832,0.0,62.886420148,41.4019203762,42.7774791623,31.105216731,10.5075,1.16476243128
 03/23  11:00:00,297.540340392,25.4023176397,3.59333972961,0.0,62.886420148,41.4019203762,33.6978442905,22.0252152278,10.5075,1.16512906273
 03/23  12:00:00,284.344103663,25.4023176397,3.67337015702,0.0,62.886420148,41.4019203762,32.1925256917,20.5197679368,10.5075,1.16525775487
 03/23  13:00:00,283.664540476,25.4023176397,3.8135711995,0.0,62.886420148,41.4019203762,29.3958732613,17.7233089745,10.5075,1.16506428681
 03/23  14:00:00,279.785549973,25.4023176397,4.09016574101,0.0,62.886420148,41.4019203762,23.6199736847,11.9475708417,10.5075,1.16490284307
 03/23  15:00:00,278.304202516,25.4023176397,4.4953541655,0.0,62.886420148,41.4019203762,13.0144664446,1.3420482901,10.5075,1.16491815446
 03/23  16:00:00,279.072332989,25.4023176397,4.73467384782,0.0,62.886420148,41.4019203762,11.6723011767,0.0,10.5075,1.1648011767
 03/23  17:00:00,278.342862785,25.4023176397,4.71500787522,0.0,62.886420148,41.4019203762,11.6723974253,0.0,10.5075,1.16489742527
 03/23  18:00:00,273.787161816,25.4023176397,4.23998466336,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/23  19:00:00,261.326708191,25.4023176397,3.42609729091,0.0,41.9242800987,36.8599292233,31.1122427384,20.6075464841,9.34,1.16469625436
 03/23  20:00:00,240.002895546,25.4023176397,2.51897541713,0.0,34.9369000822,32.3179380704,41.7639151456,32.4267035575,8.1725,1.16471158812
 03/23  21:00:00,175.706444563,25.4023176397,1.12455239348,0.0,13.9747600329,18.6919646116,11.3725328206,6.68253282064,4.67,0.02
 03/23  22:00:00,118.777771752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939954537,0.0,2.335,1.16439954537
 03/23  23:00:00,148.781220608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,123.078347369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,112.521666739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992757826,0.0,2.335,1.1642757826
 03/24  02:00:00,110.990606089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,109.438045252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,132.175537342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,130.556893168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925996621,0.0,2.335,1.16425996621
 03/24  06:00:00,179.183055348,25.4023176397,0.0061323891365,0.0,13.9747600329,18.6919646116,106.948466786,102.258466786,4.67,0.02
 03/24  07:00:00,175.664736872,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,128.413466395,123.723466395,4.67,0.02
 03/24  08:00:00,237.865109137,25.4023176397,0.743150980827,0.0,34.9369000822,32.3179380704,107.021547542,97.684466667,8.1725,1.16458087472
 03/24  09:00:00,268.220563181,25.4023176397,2.0844532883,0.0,62.886420148,41.4019203762,73.9975925809,62.3254725806,10.5075,1.16462000028
 03/24  10:00:00,261.335062752,25.4023176397,3.07154044056,0.0,62.886420148,41.4019203762,45.2923457448,34.7648457448,10.5075,0.02
 03/24  11:00:00,289.851179408,25.4023176397,4.07054955527,0.0,62.886420148,41.4019203762,19.5562344418,7.0790358671,10.5075,1.96969857467
 03/24  12:00:00,274.9593393,25.4023176397,4.46935170215,0.0,62.886420148,41.4019203762,12.0128795111,0.0,10.5075,1.50537951108
 03/24  13:00:00,275.219624815,25.4023176397,5.12234250334,0.0,62.886420148,41.4019203762,11.6726273563,0.0,10.5075,1.1651273563
 03/24  14:00:00,271.258219689,25.4023176397,5.76129027069,0.0,62.886420148,41.4019203762,11.6723950615,0.0,10.5075,1.16489506154
 03/24  15:00:00,267.506193691,25.4023176397,6.2234988708,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  16:00:00,271.361636654,25.4023176397,6.26383359114,0.0,62.886420148,41.4019203762,11.6723940828,0.0,10.5075,1.16489408279
 03/24  17:00:00,271.776610291,25.4023176397,5.86971813786,0.0,62.886420148,41.4019203762,11.6724819064,0.0,10.5075,1.16498190637
 03/24  18:00:00,265.880629583,25.4023176397,4.83160096348,0.0,41.9242800987,36.8599292233,11.6186858001,1.11392227627,9.34,1.16476352382
 03/24  19:00:00,250.544614859,25.4023176397,4.20007496956,0.0,41.9242800987,36.8599292233,27.711444389,17.2067050624,9.34,1.16473932655
 03/24  20:00:00,230.170116181,25.4023176397,3.42847637745,0.0,34.9369000822,32.3179380704,34.5443971151,26.3518971151,8.1725,0.02
 03/24  21:00:00,166.897376413,25.4023176397,1.86957335528,0.0,13.9747600329,18.6919646116,10.3399899835,4.50544975466,4.67,1.16454022888
 03/24  22:00:00,114.197948666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,144.387087182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926207209,0.0,2.335,1.16426207209
 03/24  24:00:00,118.637251225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,106.922730361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,106.531278508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556945024,0.0,1.75125,1.16431945024
 03/25  03:00:00,105.97013876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,112.021907199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,110.44631673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,147.026228106,25.4023176397,0.00161884550083,0.0,6.98738001645,14.1499734587,118.171553243,113.504744723,3.5025,1.1643085201
 03/25  07:00:00,153.628392132,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,131.805008882,128.282508882,3.5025,0.02
 03/25  08:00:00,216.584127829,25.4023176397,0.369779057691,0.0,20.9621400493,23.2339557645,101.312517697,94.3104537988,5.8375,1.16456389771
 03/25  09:00:00,245.372034984,25.4023176397,1.66688548108,0.0,41.9242800987,36.8599292233,64.948400637,55.588400637,9.34,0.02
 03/25  10:00:00,270.989951805,25.4023176397,2.9589381236,0.0,62.886420148,41.4019203762,38.8994324616,27.2270497753,10.5075,1.1648826863
 03/25  11:00:00,299.417548695,25.4023176397,3.71934047432,0.0,62.886420148,41.4019203762,15.5097082415,3.83730175106,10.5075,1.1649064904
 03/25  12:00:00,288.196038823,25.4023176397,4.38013556467,0.0,62.886420148,41.4019203762,11.6726988119,0.0,10.5075,1.16519881191
 03/25  13:00:00,287.960667376,25.4023176397,5.15818836218,0.0,62.886420148,41.4019203762,11.6725113454,0.0,10.5075,1.1650113454
 03/25  14:00:00,283.962725753,25.4023176397,5.92639502135,0.0,62.886420148,41.4019203762,11.6723689947,0.0,10.5075,1.16486899467
 03/25  15:00:00,279.84228438,25.4023176397,6.29371536506,0.0,62.886420148,41.4019203762,11.6724615839,0.0,10.5075,1.16496158388
 03/25  16:00:00,278.911603155,25.4023176397,6.42929503573,0.0,62.886420148,41.4019203762,11.6723355787,0.0,10.5075,1.16483557867
 03/25  17:00:00,275.045646839,25.4023176397,6.16448892711,0.0,62.886420148,41.4019203762,11.6723935236,0.0,10.5075,1.16489352357
 03/25  18:00:00,254.906556568,25.4023176397,4.45698054596,0.0,34.9369000822,32.3179380704,11.011388076,1.67398203789,8.1725,1.16490603806
 03/25  19:00:00,218.798331943,25.4023176397,2.91955402823,0.0,20.9621400493,23.2339557645,24.2232636091,18.3657636091,5.8375,0.02
 03/25  20:00:00,214.024871862,25.4023176397,2.63212445586,0.0,20.9621400493,23.2339557645,31.6053358984,24.6032531985,5.8375,1.16458269994
 03/25  21:00:00,164.982309237,25.4023176397,1.54808399916,0.0,6.98738001645,14.1499734587,5.78572845592,1.11874817007,3.5025,1.16448028585
 03/25  22:00:00,119.31840064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,150.783148178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,126.699829805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561059294,0.0,1.75125,1.16436059294
 03/26  01:00:00,116.209611796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,114.441946815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,113.42082167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155259416,0.0,1.75125,1.1642759416
 03/26  04:00:00,120.60886684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,119.814533438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,158.031784053,25.4023176397,0.19579446468,0.0,6.98738001645,14.1499734587,58.288501923,53.6217034997,3.5025,1.16429842337
 03/26  07:00:00,165.679252078,25.4023176397,0.104440459779,0.0,6.98738001645,14.1499734587,89.4417835023,85.9192835023,3.5025,0.02
 03/26  08:00:00,197.288562249,25.4023176397,0.261578612608,0.0,6.98738001645,14.1499734587,80.9688940889,77.4463940889,3.5025,0.02
 03/26  09:00:00,181.541338676,25.4023176397,0.575507007491,0.0,6.98738001645,14.1499734587,59.4293342706,54.762496799,3.5025,1.1643374716
 03/26  10:00:00,217.974765493,25.4023176397,2.00145287041,0.0,27.9495200658,27.7759469175,30.9482667264,23.9232667264,7.005,0.02
 03/26  11:00:00,245.417340556,25.4023176397,2.87471122779,0.0,27.9495200658,27.7759469175,11.9359666507,3.76630166865,7.005,1.16466498209
 03/26  12:00:00,264.872064534,25.4023176397,5.07317343771,0.0,41.9242800987,36.8599292233,10.5047588259,0.0,9.34,1.16475882586
 03/26  13:00:00,264.936024339,25.4023176397,5.75405531362,0.0,41.9242800987,36.8599292233,10.5046651765,0.0,9.34,1.1646651765
 03/26  14:00:00,259.264708768,25.4023176397,6.49080926528,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/26  15:00:00,255.771950476,25.4023176397,7.38888281961,0.0,41.9242800987,36.8599292233,10.5046912839,0.0,9.34,1.16469128392
 03/26  16:00:00,256.740884842,25.4023176397,8.07863814249,0.0,41.9242800987,36.8599292233,10.5047968439,0.0,9.34,1.16479684394
 03/26  17:00:00,224.967416845,25.4023176397,6.14949786428,0.0,27.9495200658,27.7759469175,7.32773527277,0.302735272773,7.005,0.02
 03/26  18:00:00,224.752042364,25.4023176397,4.00327553418,0.0,13.9747600329,18.6919646116,6.16686620052,0.332259350018,4.67,1.1646068505
 03/26  19:00:00,217.822819455,25.4023176397,3.40557805502,0.0,13.9747600329,18.6919646116,11.9521142152,6.11759077875,4.67,1.16452343641
 03/26  20:00:00,210.180234206,25.4023176397,2.96025602369,0.0,13.9747600329,18.6919646116,19.4331985128,14.7431985128,4.67,0.02
 03/26  21:00:00,185.64474008,25.4023176397,3.13314777582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/26  22:00:00,124.608122236,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559766224,0.0,1.75125,1.16434766224
 03/26  23:00:00,154.057550976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,132.27418045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,125.031191844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992366083,0.0,2.335,1.1642366083
 03/27  02:00:00,124.097088719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,123.58534221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,131.299862993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922581,0.0,2.335,1.16422581
 03/27  05:00:00,130.634908166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,182.370575382,25.4023176397,1.44169244586,0.0,13.9747600329,18.6919646116,23.1352654379,18.4452654379,4.67,0.02
 03/27  07:00:00,189.184601826,25.4023176397,1.05460207133,0.0,13.9747600329,18.6919646116,60.3136409427,54.4792065163,4.67,1.1644344264
 03/27  08:00:00,257.691212845,25.4023176397,2.06667015564,0.0,34.9369000822,32.3179380704,60.4303475336,52.2378475336,8.1725,0.02
 03/27  09:00:00,286.070063448,25.4023176397,3.47074993541,0.0,62.886420148,41.4019203762,46.7929655809,35.1207614206,10.5075,1.16470416032
 03/27  10:00:00,284.547570403,25.4023176397,4.2129545208,0.0,62.886420148,41.4019203762,22.8834873091,11.2112031899,10.5075,1.16478411919
 03/27  11:00:00,303.4712111,25.4023176397,4.36235564156,0.0,62.886420148,41.4019203762,19.3354559102,7.66294658424,10.5075,1.16500932593
 03/27  12:00:00,290.383464934,25.4023176397,4.23728744295,0.0,62.886420148,41.4019203762,18.0270794003,6.35443484489,10.5075,1.16514455542
 03/27  13:00:00,289.320449621,25.4023176397,4.42099440905,0.0,62.886420148,41.4019203762,21.1344462343,9.46176199043,10.5075,1.16518424384
 03/27  14:00:00,283.654716525,25.4023176397,4.6177805897,0.0,62.886420148,41.4019203762,19.557127699,7.88467982492,10.5075,1.16494787406
 03/27  15:00:00,280.28622701,25.4023176397,4.77535775556,0.0,62.886420148,41.4019203762,14.5658459022,4.03834590216,10.5075,0.02
 03/27  16:00:00,279.793971314,25.4023176397,4.59623289499,0.0,62.886420148,41.4019203762,17.7386220945,6.06618066701,10.5075,1.16494142745
 03/27  17:00:00,279.443178749,25.4023176397,4.45383780519,0.0,62.886420148,41.4019203762,21.8666396759,10.1943154991,10.5075,1.16482417679
 03/27  18:00:00,274.928514639,25.4023176397,3.78889569729,0.0,41.9242800987,36.8599292233,28.6471616241,18.1423608859,9.34,1.16480073825
 03/27  19:00:00,271.567040166,25.4023176397,3.58418852514,0.0,41.9242800987,36.8599292233,36.9722139577,26.4676345743,9.34,1.16457938336
 03/27  20:00:00,253.981591275,25.4023176397,2.92391604595,0.0,34.9369000822,32.3179380704,38.942884415,30.750384415,8.1725,0.02
 03/27  21:00:00,182.713507828,25.4023176397,1.26636176412,0.0,13.9747600329,18.6919646116,7.11641170743,1.28184246784,4.67,1.16456923959
 03/27  22:00:00,126.200101988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,156.212215265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992896351,0.0,2.335,1.1642896351
 03/27  24:00:00,133.440877778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,124.150570152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,123.09761985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,121.570903828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925254004,0.0,2.335,1.16425254004
 03/28  04:00:00,146.208187761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,145.06537856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,195.591104656,25.4023176397,0.143355808441,0.0,13.9747600329,18.6919646116,65.3143896119,59.4801564882,4.67,1.16423312369
 03/28  07:00:00,196.527576278,25.4023176397,0.28503636407,0.0,13.9747600329,18.6919646116,85.0295975588,80.3395975588,4.67,0.02
 03/28  08:00:00,257.278786631,25.4023176397,1.33661193068,0.0,34.9369000822,32.3179380704,74.7639323759,65.4269004937,8.1725,1.16453188217
 03/28  09:00:00,286.631992628,25.4023176397,2.81952421419,0.0,62.886420148,41.4019203762,56.454434095,45.926934095,10.5075,0.02
 03/28  10:00:00,283.828692856,25.4023176397,3.35045551155,0.0,62.886420148,41.4019203762,41.2136670187,29.541337275,10.5075,1.16482974371
 03/28  11:00:00,307.445257406,25.4023176397,4.38833779627,0.0,62.886420148,41.4019203762,15.1470707592,3.47461796847,10.5075,1.16495279068
 03/28  12:00:00,299.210548861,25.4023176397,4.88998470262,0.0,62.886420148,41.4019203762,11.672554443,0.0,10.5075,1.165054443
 03/28  13:00:00,295.771396052,25.4023176397,4.83721851937,0.0,62.886420148,41.4019203762,11.8141163714,0.141518130911,10.5075,1.16509824045
 03/28  14:00:00,288.921518485,25.4023176397,5.02844722301,0.0,62.886420148,41.4019203762,11.6724291888,0.0,10.5075,1.16492918876
 03/28  15:00:00,286.471634504,25.4023176397,5.75412065661,0.0,62.886420148,41.4019203762,11.6724351209,0.0,10.5075,1.16493512094
 03/28  16:00:00,287.473573536,25.4023176397,6.23890707888,0.0,62.886420148,41.4019203762,11.6723099326,0.0,10.5075,1.16480993264
 03/28  17:00:00,287.718271315,25.4023176397,6.66472978118,0.0,62.886420148,41.4019203762,11.672395765,0.0,10.5075,1.16489576504
 03/28  18:00:00,279.197104589,25.4023176397,5.28007129455,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/28  19:00:00,264.811640261,25.4023176397,4.48653955788,0.0,41.9242800987,36.8599292233,14.1732624483,3.66857421877,9.34,1.16468822956
 03/28  20:00:00,245.666980382,25.4023176397,3.5087690659,0.0,34.9369000822,32.3179380704,23.4299865527,14.0927916095,8.1725,1.16469494318
 03/28  21:00:00,175.736596567,25.4023176397,1.7063710829,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/28  22:00:00,123.977631654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933322699,0.0,2.335,1.16433322699
 03/28  23:00:00,154.054065228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,131.162370059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,121.268946196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925403659,0.0,2.335,1.16425403659
 03/29  02:00:00,119.776508773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,118.614486452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,125.076248256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,123.740274155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923575181,0.0,2.335,1.16423575181
 03/29  06:00:00,173.534821264,25.4023176397,0.186427351258,0.0,13.9747600329,18.6919646116,64.5596027426,59.8696027426,4.67,0.02
 03/29  07:00:00,181.025679338,25.4023176397,0.195973312171,0.0,13.9747600329,18.6919646116,93.8498764607,89.1598764607,4.67,0.02
 03/29  08:00:00,252.824753212,25.4023176397,1.14372055234,0.0,34.9369000822,32.3179380704,82.6196569125,73.2826089771,8.1725,1.16454793535
 03/29  09:00:00,285.156661401,25.4023176397,2.8360994684,0.0,62.886420148,41.4019203762,54.793539728,43.1213098625,10.5075,1.16472986547
 03/29  10:00:00,287.03442383,25.4023176397,4.16706887133,0.0,62.886420148,41.4019203762,21.0060503131,10.4785503131,10.5075,0.02
 03/29  11:00:00,312.365008865,25.4023176397,6.13833248537,0.0,62.886420148,41.4019203762,11.6726030954,0.0,10.5075,1.16510309539
 03/29  12:00:00,305.294149037,25.4023176397,7.13612091074,0.0,62.886420148,41.4019203762,12.8176911797,0.0,10.5075,2.31019117968
 03/29  13:00:00,305.953821688,25.4023176397,8.21169335729,0.0,62.886420148,41.4019203762,11.6725396153,0.0,10.5075,1.16503961532
 03/29  14:00:00,299.795979019,25.4023176397,9.43355931494,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/29  15:00:00,296.848567054,25.4023176397,10.647185534,0.0,62.886420148,41.4019203762,11.6724235888,0.0,10.5075,1.16492358878
 03/29  16:00:00,296.43569855,25.4023176397,10.964986535,0.0,62.886420148,41.4019203762,11.6722904583,0.0,10.5075,1.1647904583
 03/29  17:00:00,294.246323549,25.4023176397,10.5627898909,0.0,62.886420148,41.4019203762,11.6723679046,0.0,10.5075,1.16486790463
 03/29  18:00:00,287.166909652,25.4023176397,9.32150791409,0.0,41.9242800987,36.8599292233,10.5048252474,0.0,9.34,1.1648252474
 03/29  19:00:00,280.85324408,25.4023176397,8.19248346684,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/29  20:00:00,260.304467367,25.4023176397,6.67469623314,0.0,34.9369000822,32.3179380704,9.33725102313,0.0,8.1725,1.16475102313
 03/29  21:00:00,187.712128559,25.4023176397,4.55967379753,0.0,13.9747600329,18.6919646116,5.83452852085,0.0,4.67,1.16452852085
 03/29  22:00:00,126.721497404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,156.225908654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,134.752852805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921025916,0.0,2.335,1.16421025916
 03/30  01:00:00,125.103202014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,124.085004158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,123.04958468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921493789,0.0,2.335,1.16421493789
 03/30  04:00:00,130.166734764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,129.024962492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,180.196294234,25.4023176397,1.23582821667,0.0,13.9747600329,18.6919646116,25.8562699179,21.1662699179,4.67,0.02
 03/30  07:00:00,187.764055394,25.4023176397,0.996118229204,0.0,13.9747600329,18.6919646116,58.9292443095,53.0948147648,4.67,1.16442954471
 03/30  08:00:00,253.257798241,25.4023176397,1.52376009447,0.0,34.9369000822,32.3179380704,71.0461021055,62.8536021055,8.1725,0.02
 03/30  09:00:00,271.928735395,25.4023176397,2.18639071026,0.0,62.886420148,41.4019203762,81.0770373747,69.404902217,10.5075,1.16463515771
 03/30  10:00:00,255.112234725,25.4023176397,1.83160697926,0.0,62.886420148,41.4019203762,98.152383466,86.4800512874,10.5075,1.16483217864
 03/30  11:00:00,276.714535554,25.4023176397,1.81151158166,0.0,62.886420148,41.4019203762,103.520723033,91.8482231541,10.5075,1.16499987901
 03/30  12:00:00,258.276482557,25.4023176397,1.80775347802,0.0,62.886420148,41.4019203762,105.87522403,94.2026117033,10.5075,1.165112327
 03/30  13:00:00,257.912570137,25.4023176397,1.83966223347,0.0,62.886420148,41.4019203762,98.1646055611,86.4919569461,10.5075,1.16514861499
 03/30  14:00:00,254.551019572,25.4023176397,1.84430950143,0.0,62.886420148,41.4019203762,95.1970832972,83.5246410709,10.5075,1.16494222626
 03/30  15:00:00,251.940206441,25.4023176397,1.99547401314,0.0,62.886420148,41.4019203762,87.1825533306,75.510124556,10.5075,1.16492877462
 03/30  16:00:00,251.352707241,25.4023176397,2.16469213067,0.0,62.886420148,41.4019203762,80.711755996,69.039452689,10.5075,1.16480330698
 03/30  17:00:00,250.169272884,25.4023176397,2.20078614144,0.0,62.886420148,41.4019203762,81.1669795573,70.6394795573,10.5075,0.02
 03/30  18:00:00,244.689359399,25.4023176397,1.66637452574,0.0,41.9242800987,36.8599292233,89.9920286841,79.4872249222,9.34,1.16480376182
 03/30  19:00:00,237.557929466,25.4023176397,1.54069255206,0.0,41.9242800987,36.8599292233,96.5569517888,86.0523146835,9.34,1.16463710533
 03/30  20:00:00,214.027022374,25.4023176397,0.914238911518,0.0,34.9369000822,32.3179380704,106.298817992,96.9616807648,8.1725,1.16463722756
 03/30  21:00:00,151.091269447,25.4023176397,0.100069456732,0.0,13.9747600329,18.6919646116,78.8329338473,74.1429338473,4.67,0.02
 03/30  22:00:00,95.1396224843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,127.750430138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931234651,0.0,2.335,1.16431234651
 03/30  24:00:00,98.4376590491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,89.5178455161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,87.2292106976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924199861,0.0,2.335,1.16424199861
 03/31  03:00:00,85.3769235328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,106.058527399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,104.579336947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921347598,0.0,2.335,1.16421347598
 03/31  06:00:00,153.389908467,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,262.544309837,257.854309837,4.67,0.02
 03/31  07:00:00,144.542476901,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,271.38237427,266.69237427,4.67,0.02
 03/31  08:00:00,208.164927817,25.4023176397,0.0256254661449,0.0,34.9369000822,32.3179380704,246.813013255,237.47593762,8.1725,1.1645756347
 03/31  09:00:00,232.619332376,25.4023176397,0.0943624640575,0.0,62.886420148,41.4019203762,209.062530256,198.535030256,10.5075,0.02
 03/31  10:00:00,223.731155104,25.4023176397,0.0721204179021,0.0,62.886420148,41.4019203762,187.84562901,176.173319351,10.5075,1.1648096589
 03/31  11:00:00,255.466356181,25.4023176397,0.49553972037,0.0,62.886420148,41.4019203762,156.717506647,145.044903087,10.5075,1.1651035599
 03/31  12:00:00,237.47420662,25.4023176397,0.851028985177,0.0,62.886420148,41.4019203762,133.953940381,122.281242381,10.5075,1.1651979995
 03/31  13:00:00,236.251712186,25.4023176397,1.19430215897,0.0,62.886420148,41.4019203762,119.291048201,107.618552945,10.5075,1.16499525561
 03/31  14:00:00,232.805477622,25.4023176397,1.7708238379,0.0,62.886420148,41.4019203762,104.643916711,92.9715613327,10.5075,1.16485537802
 03/31  15:00:00,230.059237816,25.4023176397,2.26034338772,0.0,62.886420148,41.4019203762,91.4555467059,79.7831756781,10.5075,1.16487102776
 03/31  16:00:00,231.223344333,25.4023176397,2.6705612209,0.0,62.886420148,41.4019203762,82.6835614495,71.0111297144,10.5075,1.16493173512
 03/31  17:00:00,231.989019893,25.4023176397,2.91415977863,0.0,62.886420148,41.4019203762,80.7515441059,69.079230232,10.5075,1.16481387398
 03/31  18:00:00,229.828934275,25.4023176397,2.21605795167,0.0,41.9242800987,36.8599292233,91.0383541233,80.5336020563,9.34,1.164752067
 03/31  19:00:00,212.336503962,25.4023176397,1.80688165465,0.0,41.9242800987,36.8599292233,104.987142858,95.6271428579,9.34,0.02
 03/31  20:00:00,192.206729971,25.4023176397,1.01234793139,0.0,34.9369000822,32.3179380704,120.392002295,111.054855353,8.1725,1.16464694227
 03/31  21:00:00,134.723112353,25.4023176397,0.0728643750454,0.0,13.9747600329,18.6919646116,98.1633630828,93.4733630828,4.67,0.02
 03/31  22:00:00,86.146431043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940776423,0.0,2.335,1.16440776423
 03/31  23:00:00,123.040366813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,97.3104370575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,90.8334831496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555655354,0.0,1.75125,1.16430655354
 04/01  02:00:00,93.4611466791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,96.2239115108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,105.561167417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548790142,0.0,1.75125,1.16423790142
 04/01  05:00:00,104.333563906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,139.863959276,25.4023176397,0.00465857319645,0.0,6.98738001645,14.1499734587,137.035383741,133.512883741,3.5025,0.02
 04/01  07:00:00,143.709906885,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,144.895128996,140.228105599,3.5025,1.16452339697
 04/01  08:00:00,204.903065311,25.4023176397,0.0696649669037,0.0,20.9621400493,23.2339557645,120.541989763,114.684489763,5.8375,0.02
 04/01  09:00:00,230.640633279,25.4023176397,1.11941080054,0.0,41.9242800987,36.8599292233,86.2496045738,75.7449913867,9.34,1.16461318715
 04/01  10:00:00,256.635342306,25.4023176397,2.55105692264,0.0,62.886420148,41.4019203762,52.7801213762,41.1078172164,10.5075,1.16480415974
 04/01  11:00:00,287.664058342,25.4023176397,3.6824007215,0.0,62.886420148,41.4019203762,20.6319955946,8.95960808854,10.5075,1.16488750608
 04/01  12:00:00,276.314420234,25.4023176397,4.93768520753,0.0,62.886420148,41.4019203762,11.6724582116,0.0,10.5075,1.16495821159
 04/01  13:00:00,275.833521894,25.4023176397,5.96168202227,0.0,62.886420148,41.4019203762,11.6724989541,0.0,10.5075,1.16499895411
 04/01  14:00:00,271.50791881,25.4023176397,7.0346112488,0.0,62.886420148,41.4019203762,11.672479922,0.0,10.5075,1.16497992203
 04/01  15:00:00,268.533977857,25.4023176397,8.0750248894,0.0,62.886420148,41.4019203762,11.6723484287,0.0,10.5075,1.1648484287
 04/01  16:00:00,268.432982728,25.4023176397,8.60897172793,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  17:00:00,268.574470501,25.4023176397,8.77961302585,0.0,62.886420148,41.4019203762,11.6723845422,0.0,10.5075,1.16488454216
 04/01  18:00:00,247.778423164,25.4023176397,6.719328867,0.0,34.9369000822,32.3179380704,9.5096763101,0.172280353699,8.1725,1.1648959564
 04/01  19:00:00,205.145068373,25.4023176397,3.90930446751,0.0,20.9621400493,23.2339557645,12.5578051849,5.5555726431,5.8375,1.16473254179
 04/01  20:00:00,193.433839042,25.4023176397,2.98261824207,0.0,20.9621400493,23.2339557645,28.3668037958,22.5093037958,5.8375,0.02
 04/01  21:00:00,140.781345346,25.4023176397,1.55560451508,0.0,6.98738001645,14.1499734587,15.3935817027,10.7265504238,3.5025,1.16453127889
 04/01  22:00:00,93.083228961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,124.970023864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562635814,0.0,1.75125,1.16437635814
 04/01  24:00:00,97.203059001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,88.6563304217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,87.799319897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551841334,0.0,1.75125,1.16426841334
 04/02  03:00:00,86.813191952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,93.2719428873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,92.5630689055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550809664,0.0,1.75125,1.16425809664
 04/02  06:00:00,130.616932116,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,151.863703282,148.341203282,3.5025,0.02
 04/02  07:00:00,133.140409917,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,177.035309346,173.512809346,3.5025,0.02
 04/02  08:00:00,168.999277622,25.4023176397,0.0546566854053,0.0,6.98738001645,14.1499734587,134.600673193,129.933810322,3.5025,1.16436287157
 04/02  09:00:00,143.941998341,25.4023176397,0.0195061109873,0.0,6.98738001645,14.1499734587,111.17376354,107.65126354,3.5025,0.02
 04/02  10:00:00,176.349362985,25.4023176397,0.792557939113,0.0,27.9495200658,27.7759469175,97.7050946403,89.5354373325,7.005,1.16465730778
 04/02  11:00:00,205.75178021,25.4023176397,0.922950370705,0.0,27.9495200658,27.7759469175,88.5689404291,81.5439404291,7.005,0.02
 04/02  12:00:00,218.199350815,25.4023176397,2.35595134661,0.0,41.9242800987,36.8599292233,67.2677608866,56.7630339001,9.34,1.1647269865
 04/02  13:00:00,217.715989566,25.4023176397,2.99963173004,0.0,41.9242800987,36.8599292233,53.650962152,43.1461775625,9.34,1.16478458952
 04/02  14:00:00,212.734366483,25.4023176397,3.50936802131,0.0,41.9242800987,36.8599292233,45.9701917733,35.4655642795,9.34,1.16462749383
 04/02  15:00:00,209.439291081,25.4023176397,3.95254389028,0.0,41.9242800987,36.8599292233,38.5431047042,29.1831047042,9.34,0.02
 04/02  16:00:00,210.691216229,25.4023176397,4.25840368673,0.0,41.9242800987,36.8599292233,35.4344159577,24.9296960257,9.34,1.16471993201
 04/02  17:00:00,181.666081546,25.4023176397,2.84328378718,0.0,27.9495200658,27.7759469175,45.1583582765,36.9886401837,7.005,1.16471809282
 04/02  18:00:00,185.582855464,25.4023176397,1.36282856837,0.0,13.9747600329,18.6919646116,57.5416568597,52.8516568597,4.67,0.02
 04/02  19:00:00,173.563111821,25.4023176397,1.06126342597,0.0,13.9747600329,18.6919646116,71.0202177234,65.1855936541,4.67,1.16462406937
 04/02  20:00:00,170.415505514,25.4023176397,0.918276044025,0.0,13.9747600329,18.6919646116,75.7466023621,71.0566023621,4.67,0.02
 04/02  21:00:00,154.45469212,25.4023176397,0.849220414223,0.0,13.9747600329,18.6919646116,41.0692686516,35.234809732,4.67,1.16445891953
 04/02  22:00:00,97.3039552311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,131.769844712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,106.074107271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552541089,0.0,1.75125,1.16427541089
 04/03  01:00:00,99.157171775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,97.9148901587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,97.5987853052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925500259,0.0,2.335,1.16425500259
 04/03  04:00:00,104.464606674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,103.848081535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,154.332557306,25.4023176397,0.000720660097141,0.0,13.9747600329,18.6919646116,104.250932315,99.560932315,4.67,0.02
 04/03  07:00:00,163.527210974,25.4023176397,0.150200756983,0.0,13.9747600329,18.6919646116,109.156013247,103.321661665,4.67,1.16435158241
 04/03  08:00:00,242.380133458,25.4023176397,1.21952168423,0.0,34.9369000822,32.3179380704,75.6604611586,67.4679611586,8.1725,0.02
 04/03  09:00:00,279.714174534,25.4023176397,3.22399116232,0.0,62.886420148,41.4019203762,34.643735212,22.9716373908,10.5075,1.16459782123
 04/03  10:00:00,278.301237265,25.4023176397,4.19484889868,0.0,62.886420148,41.4019203762,12.7350173809,1.06273208075,10.5075,1.16478530015
 04/03  11:00:00,304.681050229,25.4023176397,5.79297725025,0.0,62.886420148,41.4019203762,11.6724426984,0.0,10.5075,1.16494269837
 04/03  12:00:00,292.998602807,25.4023176397,7.16349377767,0.0,62.886420148,41.4019203762,11.6725452945,0.0,10.5075,1.16504529454
 04/03  13:00:00,291.111797123,25.4023176397,7.80857409087,0.0,62.886420148,41.4019203762,11.6725726868,0.0,10.5075,1.16507268685
 04/03  14:00:00,290.001469776,25.4023176397,8.26487960812,0.0,62.886420148,41.4019203762,11.6723602914,0.0,10.5075,1.1648602914
 04/03  15:00:00,286.557373254,25.4023176397,8.47728269627,0.0,62.886420148,41.4019203762,11.6723390739,0.0,10.5075,1.16483907393
 04/03  16:00:00,288.004751239,25.4023176397,8.87443245574,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/03  17:00:00,287.722283973,25.4023176397,8.8058428574,0.0,62.886420148,41.4019203762,11.6724160102,0.0,10.5075,1.1649160102
 04/03  18:00:00,279.681309691,25.4023176397,7.23961692172,0.0,41.9242800987,36.8599292233,10.5048795278,0.0,9.34,1.16487952782
 04/03  19:00:00,274.92819992,25.4023176397,6.57311564272,0.0,41.9242800987,36.8599292233,10.5046823648,0.0,9.34,1.16468236478
 04/03  20:00:00,254.932959243,25.4023176397,5.18704997981,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/03  21:00:00,184.152084963,25.4023176397,3.62204766523,0.0,13.9747600329,18.6919646116,5.83456749322,0.0,4.67,1.16456749322
 04/03  22:00:00,125.007632334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,155.81339961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926852422,0.0,2.335,1.16426852422
 04/03  24:00:00,134.015510789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,122.75744914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,121.323379417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925403189,0.0,2.335,1.16425403189
 04/04  03:00:00,120.027582799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,144.08112317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,141.969361227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,191.788515217,25.4023176397,0.87849338796,0.0,13.9747600329,18.6919646116,33.8080482889,27.9738308983,4.67,1.16421739052
 04/04  07:00:00,189.313670718,25.4023176397,0.710184922364,0.0,13.9747600329,18.6919646116,66.8518638208,62.1618638208,4.67,0.02
 04/04  08:00:00,252.065058666,25.4023176397,1.87056145565,0.0,34.9369000822,32.3179380704,53.4508578727,44.1137930248,8.1725,1.16456484788
 04/04  09:00:00,284.251622893,25.4023176397,3.67003357195,0.0,62.886420148,41.4019203762,26.1766963148,15.6491963148,10.5075,0.02
 04/04  10:00:00,280.531289852,25.4023176397,4.38340503812,0.0,62.886420148,41.4019203762,12.8605076431,1.18816380931,10.5075,1.16484383383
 04/04  11:00:00,303.935635627,25.4023176397,5.06865886193,0.0,62.886420148,41.4019203762,11.6724495947,0.0,10.5075,1.16494959471
 04/04  12:00:00,292.867736629,25.4023176397,5.79560900255,0.0,62.886420148,41.4019203762,11.6725344864,0.0,10.5075,1.16503448635
 04/04  13:00:00,293.188073549,25.4023176397,6.93731308575,0.0,62.886420148,41.4019203762,11.6725626094,0.0,10.5075,1.16506260942
 04/04  14:00:00,284.957195503,25.4023176397,7.42004773551,0.0,62.886420148,41.4019203762,11.6723822801,0.0,10.5075,1.16488228009
 04/04  15:00:00,276.801853451,25.4023176397,7.78242753025,0.0,62.886420148,41.4019203762,11.6723743683,0.0,10.5075,1.1648743683
 04/04  16:00:00,275.193491281,25.4023176397,8.07612710224,0.0,62.886420148,41.4019203762,11.6724293674,0.0,10.5075,1.1649293674
 04/04  17:00:00,277.772758155,25.4023176397,8.06348143511,0.0,62.886420148,41.4019203762,11.6723074042,0.0,10.5075,1.16480740417
 04/04  18:00:00,273.393852591,25.4023176397,6.76704528759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/04  19:00:00,261.442091095,25.4023176397,5.63059808476,0.0,41.9242800987,36.8599292233,10.5047460584,0.0,9.34,1.16474605844
 04/04  20:00:00,242.612574602,25.4023176397,4.36358919795,0.0,34.9369000822,32.3179380704,13.8066162897,4.46937938801,8.1725,1.16473690164
 04/04  21:00:00,175.443978647,25.4023176397,2.70870979015,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/04  22:00:00,123.069496971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940141524,0.0,2.335,1.16440141524
 04/04  23:00:00,153.677377536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,130.722693714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,119.946589006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,118.415246587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926961081,0.0,2.335,1.16426961081
 04/05  03:00:00,116.843919009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,123.243180037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,122.042661408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924153582,0.0,2.335,1.16424153582
 04/05  06:00:00,173.444071097,25.4023176397,0.731560986895,0.0,13.9747600329,18.6919646116,34.4577370891,29.7677370891,4.67,0.02
 04/05  07:00:00,182.704954052,25.4023176397,0.720473003299,0.0,13.9747600329,18.6919646116,61.8948100645,57.2048100645,4.67,0.02
 04/05  08:00:00,255.173980788,25.4023176397,1.85915585561,0.0,34.9369000822,32.3179380704,50.6573075877,41.3202728548,8.1725,1.1645347329
 04/05  09:00:00,285.565344055,25.4023176397,3.45467406157,0.0,62.886420148,41.4019203762,32.896954965,21.2248751569,10.5075,1.16457980815
 04/05  10:00:00,279.208729585,25.4023176397,3.65835147145,0.0,62.886420148,41.4019203762,26.9865316488,16.4590316488,10.5075,0.02
 04/05  11:00:00,300.031922334,25.4023176397,3.9185320266,0.0,62.886420148,41.4019203762,20.4862251225,8.81379281658,10.5075,1.16493230592
 04/05  12:00:00,288.808855138,25.4023176397,4.2326035044,0.0,62.886420148,41.4019203762,13.8175747752,2.1450751248,10.5075,1.16499965035
 04/05  13:00:00,288.663264015,25.4023176397,4.54571750632,0.0,62.886420148,41.4019203762,11.6725285201,0.0,10.5075,1.16502852009
 04/05  14:00:00,285.32232564,25.4023176397,5.03307357925,0.0,62.886420148,41.4019203762,11.6723801828,0.0,10.5075,1.16488018282
 04/05  15:00:00,281.636334609,25.4023176397,5.50454814411,0.0,62.886420148,41.4019203762,11.6723854941,0.0,10.5075,1.16488549409
 04/05  16:00:00,281.255320591,25.4023176397,5.69660307607,0.0,62.886420148,41.4019203762,11.6724351811,0.0,10.5075,1.16493518114
 04/05  17:00:00,281.201319554,25.4023176397,5.84076222666,0.0,62.886420148,41.4019203762,11.672308342,0.0,10.5075,1.16480834202
 04/05  18:00:00,273.807233078,25.4023176397,4.70816875624,0.0,41.9242800987,36.8599292233,10.5047374557,0.0,9.34,1.16473745575
 04/05  19:00:00,266.701692331,25.4023176397,3.85849702168,0.0,41.9242800987,36.8599292233,16.1677107049,6.80771070487,9.34,0.02
 04/05  20:00:00,246.980225494,25.4023176397,3.07701952625,0.0,34.9369000822,32.3179380704,25.0759529015,15.7388282628,8.1725,1.1646246387
 04/05  21:00:00,178.723241748,25.4023176397,1.57041446794,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/05  22:00:00,122.171345497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993809552,0.0,2.335,1.1643809552
 04/05  23:00:00,153.624032966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,130.265546036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,119.891303321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992607267,0.0,2.335,1.1642607267
 04/06  02:00:00,119.03629883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,118.022487052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,124.269694878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924124052,0.0,2.335,1.16424124052
 04/06  05:00:00,122.583773363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,172.724127976,25.4023176397,0.40629444345,0.0,13.9747600329,18.6919646116,47.9446865214,43.2546865214,4.67,0.02
 04/06  07:00:00,178.054778461,25.4023176397,0.470064924817,0.0,13.9747600329,18.6919646116,76.083015562,70.2486432264,4.67,1.16437233558
 04/06  08:00:00,254.060402902,25.4023176397,1.42089502763,0.0,34.9369000822,32.3179380704,62.2738040233,54.0813040233,8.1725,0.02
 04/06  09:00:00,286.768127593,25.4023176397,3.36171551699,0.0,62.886420148,41.4019203762,33.9803017981,22.3081841463,10.5075,1.16461765176
 04/06  10:00:00,284.668714911,25.4023176397,4.10899726854,0.0,62.886420148,41.4019203762,13.1797876315,2.6522876315,10.5075,0.02
 04/06  11:00:00,306.875613127,25.4023176397,5.28208032449,0.0,62.886420148,41.4019203762,11.6726151002,0.0,10.5075,1.1651151002
 04/06  12:00:00,299.498766557,25.4023176397,6.67261841036,0.0,62.886420148,41.4019203762,12.8176630537,0.0,10.5075,2.31016305375
 04/06  13:00:00,302.794946014,25.4023176397,8.53778542093,0.0,62.886420148,41.4019203762,11.6725007801,0.0,10.5075,1.16500078012
 04/06  14:00:00,299.50238744,25.4023176397,10.2191327589,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/06  15:00:00,295.511036852,25.4023176397,11.0082224506,0.0,62.886420148,41.4019203762,11.6723715147,0.0,10.5075,1.16487151472
 04/06  16:00:00,295.117596323,25.4023176397,11.255681601,0.0,62.886420148,41.4019203762,11.6724159147,0.0,10.5075,1.16491591466
 04/06  17:00:00,293.89582729,25.4023176397,11.1560772932,0.0,62.886420148,41.4019203762,11.6722842416,0.0,10.5075,1.16478424161
 04/06  18:00:00,287.565619386,25.4023176397,10.0471927451,0.0,41.9242800987,36.8599292233,10.5047266087,0.0,9.34,1.16472660866
 04/06  19:00:00,282.361389848,25.4023176397,9.10089332303,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/06  20:00:00,261.109990488,25.4023176397,7.48187705637,0.0,34.9369000822,32.3179380704,9.337139499,0.0,8.1725,1.164639499
 04/06  21:00:00,187.900035161,25.4023176397,5.16855727184,0.0,13.9747600329,18.6919646116,5.83452943557,0.0,4.67,1.16452943557
 04/06  22:00:00,126.764453991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,156.280421291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,134.752802886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992151854,0.0,2.335,1.1642151854
 04/07  01:00:00,123.277574528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,121.535005869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,119.976618821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,143.824582502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992147934,0.0,2.335,1.1642147934
 04/07  05:00:00,141.963421086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,191.333535269,25.4023176397,0.744138767944,0.0,13.9747600329,18.6919646116,39.3741192808,34.6841192808,4.67,0.02
 04/07  07:00:00,187.788714457,25.4023176397,0.678475656049,0.0,13.9747600329,18.6919646116,68.9161761208,63.081737573,4.67,1.1644385478
 04/07  08:00:00,256.893449276,25.4023176397,2.1592405527,0.0,34.9369000822,32.3179380704,42.5907245098,34.3982245098,8.1725,0.02
 04/07  09:00:00,293.017680264,25.4023176397,4.74646398077,0.0,62.886420148,41.4019203762,13.8279099242,2.15578020555,10.5075,1.16462971861
 04/07  10:00:00,292.712808589,25.4023176397,6.29257474997,0.0,62.886420148,41.4019203762,11.6723343193,0.0,10.5075,1.1648343193
 04/07  11:00:00,315.793793927,25.4023176397,8.59455075628,0.0,62.886420148,41.4019203762,11.6725288494,0.0,10.5075,1.16502884936
 04/07  12:00:00,309.26986974,25.4023176397,10.1710488128,0.0,62.886420148,41.4019203762,11.6726363635,0.0,10.5075,1.1651363635
 04/07  13:00:00,313.981975228,25.4023176397,12.0178445811,0.0,62.886420148,41.4019203762,11.6726514298,0.0,10.5075,1.16515142984
 04/07  14:00:00,308.776564158,25.4023176397,13.7537974161,0.0,62.886420148,41.4019203762,11.6723996065,0.0,10.5075,1.16489960645
 04/07  15:00:00,302.44072711,25.4023176397,14.002019193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/07  16:00:00,299.277269581,25.4023176397,13.4068609644,0.0,62.886420148,41.4019203762,11.6723717691,0.0,10.5075,1.16487176915
 04/07  17:00:00,296.574405949,25.4023176397,12.7771727137,0.0,62.886420148,41.4019203762,11.6724290754,0.0,10.5075,1.16492907538
 04/07  18:00:00,289.464650629,25.4023176397,11.3712549087,0.0,41.9242800987,36.8599292233,10.504869559,0.0,9.34,1.164869559
 04/07  19:00:00,276.420263011,25.4023176397,10.4522740701,0.0,41.9242800987,36.8599292233,10.5046423482,0.0,9.34,1.16464234822
 04/07  20:00:00,256.17549748,25.4023176397,8.71830737022,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/07  21:00:00,183.71953784,25.4023176397,6.19064579825,0.0,13.9747600329,18.6919646116,5.83454795195,0.0,4.67,1.16454795195
 04/07  22:00:00,127.291751318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,156.591935969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,135.451222505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922731678,0.0,2.335,1.16422731678
 04/08  01:00:00,121.950236549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,120.427116572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,119.07740517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547880911,0.0,1.75125,1.16422880911
 04/08  04:00:00,125.471973122,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,123.878995192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,162.262882316,25.4023176397,0.865644359065,0.0,6.98738001645,14.1499734587,25.753321337,21.0865833368,3.5025,1.16423800019
 04/08  07:00:00,166.58824999,25.4023176397,0.655447037117,0.0,6.98738001645,14.1499734587,58.5196484722,54.9971484722,3.5025,0.02
 04/08  08:00:00,229.870184478,25.4023176397,1.40749910876,0.0,20.9621400493,23.2339557645,44.5938579881,37.5918425355,5.8375,1.16451545263
 04/08  09:00:00,262.578597741,25.4023176397,4.50669303925,0.0,41.9242800987,36.8599292233,12.2374827837,2.87748278368,9.34,0.02
 04/08  10:00:00,293.050766456,25.4023176397,7.36656589819,0.0,62.886420148,41.4019203762,11.6723532373,0.0,10.5075,1.16485323725
 04/08  11:00:00,317.76601097,25.4023176397,9.52530854624,0.0,62.886420148,41.4019203762,11.6723832313,0.0,10.5075,1.16488323133
