Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  12:00:00,311.306896247,25.4023176397,11.0197643202,0.0,62.886420148,41.4019203762,11.6726511423,0.0,10.5075,1.16515114233
 04/08  13:00:00,314.738929781,25.4023176397,12.3123379372,0.0,62.886420148,41.4019203762,11.6726754355,0.0,10.5075,1.1651754355
 04/08  14:00:00,305.959454255,25.4023176397,13.0279043873,0.0,62.886420148,41.4019203762,11.6724431692,0.0,10.5075,1.16494316923
 04/08  15:00:00,301.536733969,25.4023176397,13.7108891424,0.0,62.886420148,41.4019203762,11.6723023295,0.0,10.5075,1.16480232949
 04/08  16:00:00,302.567831336,25.4023176397,14.6578648897,0.0,62.886420148,41.4019203762,11.6723427024,0.0,10.5075,1.16484270242
 04/08  17:00:00,303.013761747,25.4023176397,15.1638282877,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  18:00:00,277.718441583,25.4023176397,11.3110002351,0.0,34.9369000822,32.3179380704,9.90788317709,0.570548374501,8.1725,1.16483480259
 04/08  19:00:00,241.724635872,25.4023176397,8.29807487102,0.0,20.9621400493,23.2339557645,7.60889989908,0.606717450103,5.8375,1.16468244898
 04/08  20:00:00,233.981836658,25.4023176397,7.68039193906,0.0,20.9621400493,23.2339557645,7.00204899347,0.0,5.8375,1.16454899347
 04/08  21:00:00,177.916690718,25.4023176397,6.64333061822,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/08  22:00:00,127.535390741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,157.32956897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563062048,0.0,1.75125,1.16438062048
 04/08  24:00:00,137.077452926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,125.503781904,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553564808,0.0,1.75125,1.16428564808
 04/09  02:00:00,124.121608514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,122.817724749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,129.560875282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,127.816515008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552317931,0.0,1.75125,1.16427317931
 04/09  06:00:00,165.57888495,25.4023176397,1.17514002206,0.0,6.98738001645,14.1499734587,10.5493508989,7.02685089888,3.5025,0.02
 04/09  07:00:00,169.871250192,25.4023176397,0.867700303842,0.0,6.98738001645,14.1499734587,40.544345708,37.021845708,3.5025,0.02
 04/09  08:00:00,207.018719332,25.4023176397,1.4014177481,0.0,6.98738001645,14.1499734587,24.9997082459,20.332857285,3.5025,1.1643509609
 04/09  09:00:00,190.290304763,25.4023176397,1.60336352021,0.0,6.98738001645,14.1499734587,10.960530737,7.43803073696,3.5025,0.02
 04/09  10:00:00,228.140492871,25.4023176397,5.21703957839,0.0,27.9495200658,27.7759469175,8.16957759418,0.0,7.005,1.16457759418
 04/09  11:00:00,256.472181197,25.4023176397,7.86231122772,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/09  12:00:00,280.08940563,25.4023176397,11.2160853804,0.0,41.9242800987,36.8599292233,10.5047716216,0.0,9.34,1.16477162161
 04/09  13:00:00,283.77640837,25.4023176397,12.6765806389,0.0,41.9242800987,36.8599292233,10.5046544863,0.0,9.34,1.16465448635
 04/09  14:00:00,278.10239494,25.4023176397,14.2196582426,0.0,41.9242800987,36.8599292233,10.5046467193,0.0,9.34,1.16464671928
 04/09  15:00:00,274.280915561,25.4023176397,15.4696200288,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  16:00:00,275.292651313,25.4023176397,16.6667010616,0.0,41.9242800987,36.8599292233,10.504723766,0.0,9.34,1.16472376601
 04/09  17:00:00,240.941528399,25.4023176397,13.6100403773,0.0,27.9495200658,27.7759469175,8.47529661595,0.305588007136,7.005,1.16470860881
 04/09  18:00:00,236.032618176,25.4023176397,9.60643792527,0.0,13.9747600329,18.6919646116,5.46278643147,0.772786431475,4.67,0.02
 04/09  19:00:00,227.717236799,25.4023176397,8.12960013268,0.0,13.9747600329,18.6919646116,5.83460443198,0.0,4.67,1.16460443198
 04/09  20:00:00,219.726281699,25.4023176397,7.3732629809,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/09  21:00:00,194.762506858,25.4023176397,8.57979047552,0.0,13.9747600329,18.6919646116,5.8344317833,0.0,4.67,1.1644317833
 04/09  22:00:00,127.256554656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,155.457881308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,133.926575269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549463136,0.0,1.75125,1.16424463136
 04/10  01:00:00,125.023952515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,123.916417689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,122.778817758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922047603,0.0,2.335,1.16422047603
 04/10  04:00:00,129.602584033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,128.278457218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,178.699495369,25.4023176397,1.51494546105,0.0,13.9747600329,18.6919646116,18.8670010743,14.1770010743,4.67,0.02
 04/10  07:00:00,181.48866348,25.4023176397,1.03890901988,0.0,13.9747600329,18.6919646116,52.7589590302,46.9245523458,4.67,1.16440668445
 04/10  08:00:00,261.305504609,25.4023176397,3.22874441612,0.0,34.9369000822,32.3179380704,28.126690405,19.934190405,8.1725,0.02
 04/10  09:00:00,297.252719642,25.4023176397,6.09838016519,0.0,62.886420148,41.4019203762,11.6721873906,0.0,10.5075,1.16468739063
 04/10  10:00:00,297.260007112,25.4023176397,8.16553020336,0.0,62.886420148,41.4019203762,11.6722093887,0.0,10.5075,1.16470938873
 04/10  11:00:00,323.327080793,25.4023176397,11.9538809928,0.0,62.886420148,41.4019203762,11.672569806,0.0,10.5075,1.16506980596
 04/10  12:00:00,319.090440347,25.4023176397,14.1930011951,0.0,62.886420148,41.4019203762,11.6726692863,0.0,10.5075,1.16516928628
 04/10  13:00:00,323.949431232,25.4023176397,16.0089004292,0.0,62.886420148,41.4019203762,11.6726772576,0.0,10.5075,1.16517725759
 04/10  14:00:00,317.805178707,25.4023176397,19.3659723667,0.0,62.886420148,41.4019203762,11.6724209835,0.0,10.5075,1.1649209835
 04/10  15:00:00,314.894503736,25.4023176397,21.7443118086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  16:00:00,314.698593438,25.4023176397,22.2216152784,0.0,62.886420148,41.4019203762,11.6723870486,0.0,10.5075,1.16488704857
 04/10  17:00:00,311.081109954,25.4023176397,20.1830800953,0.0,62.886420148,41.4019203762,11.6724373669,0.0,10.5075,1.16493736691
 04/10  18:00:00,298.074029214,25.4023176397,15.4325650349,0.0,41.9242800987,36.8599292233,10.504872019,0.0,9.34,1.16487201904
 04/10  19:00:00,288.213643151,25.4023176397,13.4270599498,0.0,41.9242800987,36.8599292233,10.5046406282,0.0,9.34,1.16464062823
 04/10  20:00:00,269.210636,25.4023176397,11.0637218281,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/10  21:00:00,196.282387719,25.4023176397,10.4759626405,0.0,13.9747600329,18.6919646116,5.83454171581,0.0,4.67,1.16454171581
 04/10  22:00:00,129.884893471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,158.697854474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,137.492905256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922026785,0.0,2.335,1.16422026785
 04/11  01:00:00,125.0822603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,123.790000805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,122.631580676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921758348,0.0,2.335,1.16421758348
 04/11  04:00:00,147.552688829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,146.11581219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,198.666743134,25.4023176397,1.87827301113,0.0,13.9747600329,18.6919646116,11.9032883348,7.2132883348,4.67,0.02
 04/11  07:00:00,196.281893713,25.4023176397,1.40542787673,0.0,13.9747600329,18.6919646116,38.3267819873,32.4923477354,4.67,1.16443425192
 04/11  08:00:00,263.566371243,25.4023176397,3.65477161771,0.0,34.9369000822,32.3179380704,20.6665840076,12.4740840076,8.1725,0.02
 04/11  09:00:00,298.818320959,25.4023176397,6.70861533771,0.0,62.886420148,41.4019203762,11.6721716371,0.0,10.5075,1.16467163714
 04/11  10:00:00,300.923378692,25.4023176397,9.52971501701,0.0,62.886420148,41.4019203762,11.6722638563,0.0,10.5075,1.16476385633
 04/11  11:00:00,321.892276796,25.4023176397,11.561470018,0.0,62.886420148,41.4019203762,11.6723994822,0.0,10.5075,1.1648994822
 04/11  12:00:00,314.93317207,25.4023176397,12.7086000168,0.0,62.886420148,41.4019203762,11.6724815487,0.0,10.5075,1.16498154867
 04/11  13:00:00,320.504807438,25.4023176397,14.7253114097,0.0,62.886420148,41.4019203762,11.6724902852,0.0,10.5075,1.1649902852
 04/11  14:00:00,315.524283526,25.4023176397,18.1902182618,0.0,62.886420148,41.4019203762,11.6724660021,0.0,10.5075,1.16496600209
 04/11  15:00:00,312.712965273,25.4023176397,20.5695014198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  16:00:00,309.958178263,25.4023176397,19.6444850253,0.0,62.886420148,41.4019203762,11.6724299034,0.0,10.5075,1.16492990343
 04/11  17:00:00,304.655996712,25.4023176397,16.6495680175,0.0,62.886420148,41.4019203762,11.6722859291,0.0,10.5075,1.1647859291
 04/11  18:00:00,295.587739751,25.4023176397,14.2855103238,0.0,41.9242800987,36.8599292233,10.5047336136,0.0,9.34,1.16473361364
 04/11  19:00:00,278.65189965,25.4023176397,12.8023688817,0.0,41.9242800987,36.8599292233,10.504678155,0.0,9.34,1.16467815504
 04/11  20:00:00,261.737005664,25.4023176397,10.7841298049,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/11  21:00:00,190.894516795,25.4023176397,10.6175993912,0.0,13.9747600329,18.6919646116,5.83445698916,0.0,4.67,1.16445698916
 04/11  22:00:00,130.868129048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,160.023542576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,142.010446399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925610798,0.0,2.335,1.16425610798
 04/12  01:00:00,130.753161153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,129.948585464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,129.236463995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925282065,0.0,2.335,1.16425282065
 04/12  04:00:00,136.840751883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,135.603988481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,188.006069266,25.4023176397,3.94401078882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/12  07:00:00,193.342351761,25.4023176397,2.83674642877,0.0,13.9747600329,18.6919646116,13.8616396188,8.02740758538,4.67,1.16423203338
 04/12  08:00:00,272.471469159,25.4023176397,6.17633952634,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/12  09:00:00,308.508959174,25.4023176397,10.0401680916,0.0,62.886420148,41.4019203762,11.672202703,0.0,10.5075,1.16470270301
 04/12  10:00:00,306.634901294,25.4023176397,11.1980700448,0.0,62.886420148,41.4019203762,11.672292546,0.0,10.5075,1.16479254599
 04/12  11:00:00,326.395617025,25.4023176397,13.6563756878,0.0,62.886420148,41.4019203762,11.672425267,0.0,10.5075,1.16492526702
 04/12  12:00:00,324.139434794,25.4023176397,16.9278577673,0.0,62.886420148,41.4019203762,11.6725047209,0.0,10.5075,1.16500472094
 04/12  13:00:00,329.315246857,25.4023176397,19.4486794062,0.0,62.886420148,41.4019203762,11.6725110431,0.0,10.5075,1.16501104314
 04/12  14:00:00,323.88124686,25.4023176397,22.0284871468,0.0,62.886420148,41.4019203762,11.6724846197,0.0,10.5075,1.16498461969
 04/12  15:00:00,317.988101511,25.4023176397,23.0380163911,0.0,62.886420148,41.4019203762,11.6722447522,0.0,10.5075,1.16474475222
 04/12  16:00:00,315.320633801,25.4023176397,21.8553738132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  17:00:00,312.927417407,25.4023176397,20.3012116357,0.0,62.886420148,41.4019203762,11.6723007342,0.0,10.5075,1.16480073421
 04/12  18:00:00,303.248543509,25.4023176397,17.5153274594,0.0,41.9242800987,36.8599292233,10.5047464247,0.0,9.34,1.1647464247
 04/12  19:00:00,295.316015487,25.4023176397,15.8703122306,0.0,41.9242800987,36.8599292233,10.5046891081,0.0,9.34,1.16468910813
 04/12  20:00:00,276.875586915,25.4023176397,13.2529362669,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/12  21:00:00,201.02696596,25.4023176397,12.6321366557,0.0,13.9747600329,18.6919646116,5.83446668101,0.0,4.67,1.16446668101
 04/12  22:00:00,132.214983343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,161.099786431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992542663,0.0,2.335,1.1642542663
 04/12  24:00:00,141.666098338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,129.665047835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,128.514957482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,127.537361029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919765332,0.0,2.335,1.16419765332
 04/13  04:00:00,134.63575747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,132.735396115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,183.808834894,25.4023176397,2.84530182608,0.0,13.9747600329,18.6919646116,4.95353093833,0.263530938333,4.67,0.02
 04/13  07:00:00,188.642394259,25.4023176397,1.97170195645,0.0,13.9747600329,18.6919646116,26.8326885781,20.9982775768,4.67,1.16441100139
 04/13  08:00:00,268.105660509,25.4023176397,5.02937989723,0.0,34.9369000822,32.3179380704,11.496085746,3.30358574603,8.1725,0.02
 04/13  09:00:00,305.029624913,25.4023176397,9.05393959924,0.0,62.886420148,41.4019203762,11.6722073764,0.0,10.5075,1.16470737644
 04/13  10:00:00,307.44676834,25.4023176397,11.7934314328,0.0,62.886420148,41.4019203762,11.6722948033,0.0,10.5075,1.16479480333
 04/13  11:00:00,330.171297946,25.4023176397,15.2319318651,0.0,62.886420148,41.4019203762,11.6724247459,0.0,10.5075,1.16492474591
 04/13  12:00:00,333.33399064,25.4023176397,23.0696523924,0.0,62.886420148,41.4019203762,11.6725015091,0.0,10.5075,1.1650015091
 04/13  13:00:00,344.601168507,25.4023176397,29.6861425738,0.0,62.886420148,41.4019203762,11.6725054234,0.0,10.5075,1.16500542336
 04/13  14:00:00,340.104670972,25.4023176397,34.0665289574,0.0,62.886420148,41.4019203762,11.6724768582,0.0,10.5075,1.16497685818
 04/13  15:00:00,338.560824548,25.4023176397,37.9896381466,0.0,62.886420148,41.4019203762,11.6722354335,0.0,10.5075,1.1647354335
 04/13  16:00:00,340.821174462,25.4023176397,39.9428161606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  17:00:00,338.350599505,25.4023176397,38.4134982844,0.0,62.886420148,41.4019203762,11.6722890093,0.0,10.5075,1.16478900929
 04/13  18:00:00,326.76853848,25.4023176397,33.406959295,0.0,41.9242800987,36.8599292233,10.5047326594,0.0,9.34,1.16473265939
 04/13  19:00:00,314.801960509,25.4023176397,27.1111412813,0.0,41.9242800987,36.8599292233,10.5046734866,0.0,9.34,1.16467348658
 04/13  20:00:00,293.296895204,25.4023176397,22.1047804067,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/13  21:00:00,219.984257937,25.4023176397,26.0620021054,0.0,13.9747600329,18.6919646116,5.83444970705,0.0,4.67,1.16444970705
 04/13  22:00:00,135.997987857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,163.766158104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,144.899977908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924782994,0.0,2.335,1.16424782994
 04/14  01:00:00,132.909454263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,131.484596522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,130.655356667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924324521,0.0,2.335,1.16424324521
 04/14  04:00:00,158.145260708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,156.98681345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,213.760742759,25.4023176397,7.23300095186,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/14  07:00:00,209.945885989,25.4023176397,5.20273629818,0.0,13.9747600329,18.6919646116,6.48950577972,0.655089827023,4.67,1.1644159527
 04/14  08:00:00,275.538702852,25.4023176397,8.21507077955,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/14  09:00:00,311.308225837,25.4023176397,12.0095197026,0.0,62.886420148,41.4019203762,11.6721857424,0.0,10.5075,1.16468574244
 04/14  10:00:00,311.01036094,25.4023176397,13.2210306617,0.0,62.886420148,41.4019203762,11.6722707157,0.0,10.5075,1.16477071567
 04/14  11:00:00,322.619435145,25.4023176397,13.1233940897,0.0,62.886420148,41.4019203762,11.6723978782,0.0,10.5075,1.16489787823
 04/14  12:00:00,314.449484699,25.4023176397,13.2922648875,0.0,62.886420148,41.4019203762,11.6724720284,0.0,10.5075,1.1649720284
 04/14  13:00:00,318.688400545,25.4023176397,14.3239327498,0.0,62.886420148,41.4019203762,11.6724735493,0.0,10.5075,1.16497354927
 04/14  14:00:00,312.309254242,25.4023176397,15.9427163911,0.0,62.886420148,41.4019203762,11.6724428361,0.0,10.5075,1.16494283615
 04/14  15:00:00,307.256123404,25.4023176397,16.6362725684,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/14  16:00:00,304.388759951,25.4023176397,16.1584514402,0.0,62.886420148,41.4019203762,11.6724005182,0.0,10.5075,1.16490051815
 04/14  17:00:00,301.914757101,25.4023176397,15.525995408,0.0,62.886420148,41.4019203762,11.6724413659,0.0,10.5075,1.16494136595
 04/14  18:00:00,293.121932739,25.4023176397,13.4579148868,0.0,41.9242800987,36.8599292233,10.5048681145,0.0,9.34,1.16486811451
 04/14  19:00:00,276.336117371,25.4023176397,12.0829242491,0.0,41.9242800987,36.8599292233,10.5046310461,0.0,9.34,1.16463104606
 04/14  20:00:00,260.202029716,25.4023176397,10.3373016005,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/14  21:00:00,189.135545913,25.4023176397,9.9650365173,0.0,13.9747600329,18.6919646116,5.83452598901,0.0,4.67,1.16452598901
 04/14  22:00:00,129.23705235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,158.376295861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,138.219251038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920343242,0.0,2.335,1.16420343242
 04/15  01:00:00,124.781275796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,124.191615927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,123.756022585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551747707,0.0,1.75125,1.16426747707
 04/15  04:00:00,131.186034542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,130.03621253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,168.015036959,25.4023176397,1.4327758666,0.0,6.98738001645,14.1499734587,6.49568046381,1.82890678918,3.5025,1.16427367463
 04/15  07:00:00,173.70954891,25.4023176397,1.21377973934,0.0,6.98738001645,14.1499734587,32.1101720162,28.5876720162,3.5025,0.02
 04/15  08:00:00,238.248010312,25.4023176397,2.59715402083,0.0,20.9621400493,23.2339557645,18.1019335805,11.0999720477,5.8375,1.16446153287
 04/15  09:00:00,271.550310431,25.4023176397,7.24782374289,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/15  10:00:00,304.484351072,25.4023176397,11.2237771549,0.0,62.886420148,41.4019203762,11.6722790895,0.0,10.5075,1.16477908951
 04/15  11:00:00,326.782473388,25.4023176397,13.5878050701,0.0,62.886420148,41.4019203762,11.6725025811,0.0,10.5075,1.16500258108
 04/15  12:00:00,323.009576281,25.4023176397,15.894477251,0.0,62.886420148,41.4019203762,11.6725387251,0.0,10.5075,1.16503872515
 04/15  13:00:00,335.167965026,25.4023176397,23.00922437,0.0,62.886420148,41.4019203762,11.6725462408,0.0,10.5075,1.16504624082
 04/15  14:00:00,335.902177371,25.4023176397,30.3940621472,0.0,62.886420148,41.4019203762,11.6723029349,0.0,10.5075,1.16480293492
 04/15  15:00:00,331.114644601,25.4023176397,33.8639327443,0.0,62.886420148,41.4019203762,11.672341849,0.0,10.5075,1.16484184903
 04/15  16:00:00,323.659403519,25.4023176397,32.7850335489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  17:00:00,316.975511492,25.4023176397,28.5614898315,0.0,62.886420148,41.4019203762,11.6723471826,0.0,10.5075,1.16484718258
 04/15  18:00:00,293.731352229,25.4023176397,21.4036104971,0.0,34.9369000822,32.3179380704,9.3373288682,0.0,8.1725,1.1648288682
 04/15  19:00:00,254.776725158,25.4023176397,15.7775876425,0.0,20.9621400493,23.2339557645,7.0021434838,0.0,5.8375,1.1646434838
 04/15  20:00:00,242.820833965,25.4023176397,13.6878942745,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/15  21:00:00,182.744454766,25.4023176397,11.0975929231,0.0,6.98738001645,14.1499734587,4.97632093372,0.309338109935,3.5025,1.16448282378
 04/15  22:00:00,126.948703661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,155.945181929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559583703,0.0,1.75125,1.16434583703
 04/15  24:00:00,135.980586536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,124.563286485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,123.864324767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553176731,0.0,1.75125,1.16428176731
 04/16  03:00:00,122.907347396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,129.732053833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,128.200619803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550499171,0.0,1.75125,1.16425499171
 04/16  06:00:00,167.125036488,25.4023176397,1.66628573953,0.0,6.98738001645,14.1499734587,4.36683365924,0.84433365924,3.5025,0.02
 04/16  07:00:00,170.716565829,25.4023176397,1.12976601951,0.0,6.98738001645,14.1499734587,33.0584449175,29.5359449175,3.5025,0.02
 04/16  08:00:00,202.829419179,25.4023176397,1.12719918306,0.0,6.98738001645,14.1499734587,33.9844168377,29.3175397049,3.5025,1.16437713285
 04/16  09:00:00,183.664303116,25.4023176397,1.22430889942,0.0,6.98738001645,14.1499734587,24.8458942341,21.3233942341,3.5025,0.02
 04/16  10:00:00,217.788094099,25.4023176397,3.69808712739,0.0,27.9495200658,27.7759469175,9.48366023538,1.3140588512,7.005,1.16460138418
 04/16  11:00:00,243.605719899,25.4023176397,5.04715173072,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  12:00:00,262.967110264,25.4023176397,8.61652375114,0.0,41.9242800987,36.8599292233,10.5046616477,0.0,9.34,1.16466164769
 04/16  13:00:00,262.52341507,25.4023176397,10.6386484793,0.0,41.9242800987,36.8599292233,10.5046895078,0.0,9.34,1.16468950778
 04/16  14:00:00,251.699166603,25.4023176397,12.2271764892,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,243.80385026,25.4023176397,13.6766277943,0.0,41.9242800987,36.8599292233,10.5046749161,0.0,9.34,1.16467491609
 04/16  16:00:00,243.313045501,25.4023176397,15.041265479,0.0,41.9242800987,36.8599292233,10.5047347304,0.0,9.34,1.16473473044
 04/16  17:00:00,212.290772871,25.4023176397,14.2026669761,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  18:00:00,212.23188772,25.4023176397,10.5775647181,0.0,13.9747600329,18.6919646116,6.20401414516,0.369496417378,4.67,1.16451772778
 04/16  19:00:00,197.02945876,25.4023176397,8.1717097011,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  20:00:00,192.66923455,25.4023176397,6.13291735106,0.0,13.9747600329,18.6919646116,5.8344362438,0.0,4.67,1.1644362438
 04/16  21:00:00,171.193303828,25.4023176397,5.30971313844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  22:00:00,109.210580202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556286681,0.0,1.75125,1.16431286681
 04/16  23:00:00,139.942133339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,114.717824062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,106.226973441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921653148,0.0,2.335,1.16421653148
 04/17  02:00:00,104.812223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,103.559403754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,109.618437716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,108.002812717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925141204,0.0,2.335,1.16425141204
 04/17  06:00:00,158.32194523,25.4023176397,0.513610597616,0.0,13.9747600329,18.6919646116,68.3366889938,63.6466889938,4.67,0.02
 04/17  07:00:00,161.589007658,25.4023176397,0.527190847417,0.0,13.9747600329,18.6919646116,87.568102488,82.878102488,4.67,0.02
 04/17  08:00:00,238.31933651,25.4023176397,1.61513178405,0.0,34.9369000822,32.3179380704,70.6404184786,61.3033943923,8.1725,1.1645240863
 04/17  09:00:00,270.87280181,25.4023176397,3.85989586454,0.0,62.886420148,41.4019203762,39.182545575,27.5104428693,10.5075,1.16460270568
 04/17  10:00:00,266.024972178,25.4023176397,5.43179202627,0.0,62.886420148,41.4019203762,14.100303773,3.57280377297,10.5075,0.02
 04/17  11:00:00,294.708604393,25.4023176397,7.58777217206,0.0,62.886420148,41.4019203762,11.6724157714,0.0,10.5075,1.16491577144
 04/17  12:00:00,284.910373539,25.4023176397,9.31310208855,0.0,62.886420148,41.4019203762,11.6724529037,0.0,10.5075,1.16495290373
 04/17  13:00:00,287.399196734,25.4023176397,11.0634669503,0.0,62.886420148,41.4019203762,11.6724529167,0.0,10.5075,1.16495291667
 04/17  14:00:00,283.892375215,25.4023176397,12.3457877447,0.0,62.886420148,41.4019203762,11.6724800726,0.0,10.5075,1.16498007263
 04/17  15:00:00,277.691015383,25.4023176397,13.0111357586,0.0,62.886420148,41.4019203762,11.672261551,0.0,10.5075,1.16476155101
 04/17  16:00:00,274.542678368,25.4023176397,12.7256185373,0.0,62.886420148,41.4019203762,11.6722837339,0.0,10.5075,1.16478373393
 04/17  17:00:00,268.904240394,25.4023176397,12.2100349384,0.0,62.886420148,41.4019203762,11.6723234038,0.0,10.5075,1.16482340381
 04/17  18:00:00,259.941393489,25.4023176397,10.3048902394,0.0,41.9242800987,36.8599292233,9.69293154891,0.332931548907,9.34,0.02
 04/17  19:00:00,242.779488858,25.4023176397,8.1343627023,0.0,41.9242800987,36.8599292233,11.9247582996,1.42017068628,9.34,1.16458761331
 04/17  20:00:00,217.144591556,25.4023176397,5.70481453435,0.0,34.9369000822,32.3179380704,29.5438715307,20.2066668169,8.1725,1.16470471379
 04/17  21:00:00,149.921380211,25.4023176397,2.81846451276,0.0,13.9747600329,18.6919646116,18.1011532112,13.4111532112,4.67,0.02
 04/17  22:00:00,89.8199484045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936194686,0.0,2.335,1.16436194686
 04/17  23:00:00,122.312554226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,93.3123518214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,84.3487278695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,83.1589001606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992253949,0.0,2.335,1.1642253949
 04/18  03:00:00,82.523446124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,104.439437635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,104.022313248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925372955,0.0,2.335,1.16425372955
 04/18  06:00:00,153.598598717,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,176.783995202,172.093995202,4.67,0.02
 04/18  07:00:00,141.86423898,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,196.479081936,191.789081936,4.67,0.02
 04/18  08:00:00,210.000105041,25.4023176397,0.112336741702,0.0,34.9369000822,32.3179380704,176.750890727,167.413934403,8.1725,1.16445632375
 04/18  09:00:00,236.452088422,25.4023176397,0.986677579793,0.0,62.886420148,41.4019203762,140.53970446,130.01220446,10.5075,0.02
 04/18  10:00:00,229.027294155,25.4023176397,1.56967034327,0.0,62.886420148,41.4019203762,117.179567671,105.507305941,10.5075,1.16476172923
 04/18  11:00:00,261.718786001,25.4023176397,2.37140178194,0.0,62.886420148,41.4019203762,93.6802722192,82.0077706135,10.5075,1.16500160562
 04/18  12:00:00,243.360275303,25.4023176397,2.89016810846,0.0,62.886420148,41.4019203762,81.5930449157,69.9204944368,10.5075,1.16505047892
 04/18  13:00:00,243.164370936,25.4023176397,3.493777991,0.0,62.886420148,41.4019203762,67.5531115807,55.8805664741,10.5075,1.16504510656
 04/18  14:00:00,241.243526886,25.4023176397,3.98859577834,0.0,62.886420148,41.4019203762,56.1971964943,44.5248557745,10.5075,1.16484071979
 04/18  15:00:00,239.889536009,25.4023176397,4.55520751646,0.0,62.886420148,41.4019203762,42.7705260785,31.0982229104,10.5075,1.16480316811
 04/18  16:00:00,242.676820448,25.4023176397,4.94119062573,0.0,62.886420148,41.4019203762,35.0369927192,23.3646668916,10.5075,1.16482582753
 04/18  17:00:00,244.623724565,25.4023176397,5.0999273687,0.0,62.886420148,41.4019203762,32.5918082083,22.0643082083,10.5075,0.02
 04/18  18:00:00,242.512452671,25.4023176397,4.27140565391,0.0,41.9242800987,36.8599292233,40.9501089699,30.4453221541,9.34,1.16478681581
 04/18  19:00:00,222.512582803,25.4023176397,3.53922249065,0.0,41.9242800987,36.8599292233,59.8913153023,49.3867246665,9.34,1.16459063579
 04/18  20:00:00,205.274764279,25.4023176397,2.60015222979,0.0,34.9369000822,32.3179380704,69.993634499,61.801134499,8.1725,0.02
 04/18  21:00:00,145.914137,25.4023176397,0.872430782508,0.0,13.9747600329,18.6919646116,46.7361480509,40.9016038791,4.67,1.16454417186
 04/18  22:00:00,95.5212737167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,127.538515769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929660961,0.0,2.335,1.16429660961
 04/18  24:00:00,99.6677770897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,91.8722512482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,91.0524153132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920689092,0.0,2.335,1.16420689092
 04/19  03:00:00,90.4195177764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,96.5173728593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,95.79545502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,142.79671081,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,159.139674552,153.305445621,4.67,1.16422893162
 04/19  07:00:00,145.728618524,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,169.285080653,164.595080653,4.67,0.02
 04/19  08:00:00,221.95348124,25.4023176397,0.292560099045,0.0,34.9369000822,32.3179380704,146.721388365,137.384348382,8.1725,1.16453998292
 04/19  09:00:00,252.765281741,25.4023176397,1.65800138853,0.0,62.886420148,41.4019203762,97.2616372272,86.7341372272,10.5075,0.02
 04/19  10:00:00,245.096474119,25.4023176397,2.81230165881,0.0,62.886420148,41.4019203762,67.2571971985,55.5849212775,10.5075,1.16477592107
 04/19  11:00:00,273.996212815,25.4023176397,3.77172736088,0.0,62.886420148,41.4019203762,43.6487613931,31.9762023872,10.5075,1.16505900584
 04/19  12:00:00,258.752852908,25.4023176397,4.64498833717,0.0,62.886420148,41.4019203762,25.7781680873,14.1055485376,10.5075,1.1651195497
 04/19  13:00:00,258.244323229,25.4023176397,5.36599151428,0.0,62.886420148,41.4019203762,14.4723195007,2.7997107192,10.5075,1.16510878154
 04/19  14:00:00,256.264811187,25.4023176397,5.91425080271,0.0,62.886420148,41.4019203762,11.6723707405,0.0,10.5075,1.16487074048
 04/19  15:00:00,253.92491481,25.4023176397,6.48115487535,0.0,62.886420148,41.4019203762,11.6723165555,0.0,10.5075,1.16481655547
 04/19  16:00:00,255.067266085,25.4023176397,6.83525156206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  17:00:00,254.830153896,25.4023176397,6.74337646074,0.0,62.886420148,41.4019203762,11.672355447,0.0,10.5075,1.16485544696
 04/19  18:00:00,250.668021519,25.4023176397,5.43129547926,0.0,41.9242800987,36.8599292233,14.1226645294,3.61787778811,9.34,1.16478674127
 04/19  19:00:00,242.937633089,25.4023176397,4.97496394252,0.0,41.9242800987,36.8599292233,23.3472067463,12.8424904876,9.34,1.16471625873
 04/19  20:00:00,225.205883863,25.4023176397,4.00007998526,0.0,34.9369000822,32.3179380704,30.4526305227,22.2601305227,8.1725,0.02
 04/19  21:00:00,164.231582126,25.4023176397,2.36875214666,0.0,13.9747600329,18.6919646116,5.8344847254,0.0,4.67,1.1644847254
 04/19  22:00:00,108.060809707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,140.192882446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926770405,0.0,2.335,1.16426770405
 04/19  24:00:00,115.292694971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,106.419120701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,105.789433049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,104.530752526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920772125,0.0,2.335,1.16420772125
 04/20  04:00:00,110.325281288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,108.117366542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,152.653157816,25.4023176397,0.0608810315435,0.0,13.9747600329,18.6919646116,90.6758801619,85.9858801619,4.67,0.02
 04/20  07:00:00,160.231919425,25.4023176397,0.0955726826232,0.0,13.9747600329,18.6919646116,113.351491452,107.517079368,4.67,1.16441208368
 04/20  08:00:00,243.028128237,25.4023176397,1.31519974949,0.0,34.9369000822,32.3179380704,74.7503713549,66.5578713549,8.1725,0.02
 04/20  09:00:00,278.479007891,25.4023176397,3.76828297631,0.0,62.886420148,41.4019203762,28.6808449881,17.0086547264,10.5075,1.16469026177
 04/20  10:00:00,271.61258232,25.4023176397,4.90057636946,0.0,62.886420148,41.4019203762,11.9726436636,0.300383186257,10.5075,1.16476047731
 04/20  11:00:00,297.831988379,25.4023176397,6.04215669643,0.0,62.886420148,41.4019203762,11.6725864317,0.0,10.5075,1.16508643175
 04/20  12:00:00,284.636730703,25.4023176397,7.02438494995,0.0,62.886420148,41.4019203762,11.6726585989,0.0,10.5075,1.16515859886
 04/20  13:00:00,283.045237293,25.4023176397,8.33637059469,0.0,62.886420148,41.4019203762,11.6726424518,0.0,10.5075,1.16514245176
 04/20  14:00:00,278.711423412,25.4023176397,9.16465420187,0.0,62.886420148,41.4019203762,11.67237105,0.0,10.5075,1.16487105003
 04/20  15:00:00,276.694740519,25.4023176397,9.70985243068,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  16:00:00,280.836915987,25.4023176397,10.5675563545,0.0,62.886420148,41.4019203762,11.6723161005,0.0,10.5075,1.16481610048
 04/20  17:00:00,281.377963614,25.4023176397,10.5826343496,0.0,62.886420148,41.4019203762,11.6723426262,0.0,10.5075,1.16484262616
 04/20  18:00:00,276.660241447,25.4023176397,9.10724639265,0.0,41.9242800987,36.8599292233,10.5047572945,0.0,9.34,1.16475729447
 04/20  19:00:00,268.757650125,25.4023176397,7.79252756909,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  20:00:00,251.080283547,25.4023176397,6.29323820687,0.0,34.9369000822,32.3179380704,9.33714604005,0.0,8.1725,1.16464604005
 04/20  21:00:00,184.327044673,25.4023176397,4.59222164219,0.0,13.9747600329,18.6919646116,5.83451524497,0.0,4.67,1.16451524497
 04/20  22:00:00,124.272698163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,153.628937327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,130.327730418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919923717,0.0,2.335,1.16419923717
 04/21  01:00:00,118.079773244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,116.119383929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,114.585338409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,138.628877174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925311553,0.0,2.335,1.16425311553
 04/21  05:00:00,137.280071376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,184.41848952,25.4023176397,0.667044601763,0.0,13.9747600329,18.6919646116,46.0616756366,41.3716756366,4.67,0.02
 04/21  07:00:00,186.087562513,25.4023176397,0.638969437071,0.0,13.9747600329,18.6919646116,70.66525943,64.8308652134,4.67,1.16439421661
 04/21  08:00:00,257.558088441,25.4023176397,2.42162591189,0.0,34.9369000822,32.3179380704,35.2436670176,27.0511670176,8.1725,0.02
 04/21  09:00:00,291.169392957,25.4023176397,4.5807484545,0.0,62.886420148,41.4019203762,12.1808366001,0.508641529195,10.5075,1.16469507086
 04/21  10:00:00,286.995658018,25.4023176397,5.81823287105,0.0,62.886420148,41.4019203762,11.6722177799,0.0,10.5075,1.16471777987
 04/21  11:00:00,307.589921388,25.4023176397,7.03658740245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  12:00:00,297.480429856,25.4023176397,8.08516440528,0.0,62.886420148,41.4019203762,12.8176043968,0.0,10.5075,2.31010439678
 04/21  13:00:00,297.84661894,25.4023176397,9.69792757906,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  14:00:00,292.195576854,25.4023176397,10.5629584012,0.0,62.886420148,41.4019203762,11.6724768615,0.0,10.5075,1.16497686149
 04/21  15:00:00,289.290372629,25.4023176397,11.3954816777,0.0,62.886420148,41.4019203762,11.6722659752,0.0,10.5075,1.16476597519
 04/21  16:00:00,291.485557947,25.4023176397,11.8358029393,0.0,62.886420148,41.4019203762,11.6722757295,0.0,10.5075,1.16477572952
 04/21  17:00:00,290.644825033,25.4023176397,11.7400880418,0.0,62.886420148,41.4019203762,11.6723027611,0.0,10.5075,1.16480276106
 04/21  18:00:00,283.850662556,25.4023176397,10.4721670477,0.0,41.9242800987,36.8599292233,10.5047009868,0.0,9.34,1.16470098678
 04/21  19:00:00,266.628982503,25.4023176397,9.45023993754,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/21  20:00:00,249.359977884,25.4023176397,8.16820597765,0.0,34.9369000822,32.3179380704,9.33720910354,0.0,8.1725,1.16470910354
 04/21  21:00:00,181.630855652,25.4023176397,7.03469202509,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  22:00:00,126.16732599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939259675,0.0,2.335,1.16439259675
 04/21  23:00:00,156.001367447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,134.28456118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,120.010303394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559810026,0.0,1.75125,1.16434810026
 04/22  02:00:00,118.732155356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,117.819895846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,125.000783255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549086604,0.0,1.75125,1.16424086604
 04/22  05:00:00,123.899439197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,160.387031692,25.4023176397,1.21652381258,0.0,6.98738001645,14.1499734587,10.765689014,7.24318901398,3.5025,0.02
 04/22  07:00:00,171.829528202,25.4023176397,1.16671876442,0.0,6.98738001645,14.1499734587,31.2676310854,26.6006685234,3.5025,1.16446256202
 04/22  08:00:00,236.47231859,25.4023176397,2.46378269536,0.0,20.9621400493,23.2339557645,16.4041487416,10.5466487416,5.8375,0.02
 04/22  09:00:00,265.771540241,25.4023176397,5.55389532763,0.0,41.9242800987,36.8599292233,10.5046153417,0.0,9.34,1.16461534172
 04/22  10:00:00,294.230325068,25.4023176397,8.31508185121,0.0,62.886420148,41.4019203762,11.6722095029,0.0,10.5075,1.16470950292
 04/22  11:00:00,316.921513328,25.4023176397,9.89305068232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  12:00:00,310.324705051,25.4023176397,11.3947758651,0.0,62.886420148,41.4019203762,11.6725581732,0.0,10.5075,1.16505817317
 04/22  13:00:00,313.344654618,25.4023176397,12.6650102038,0.0,62.886420148,41.4019203762,11.6725426356,0.0,10.5075,1.16504263561
 04/22  14:00:00,308.457585164,25.4023176397,14.8627263608,0.0,62.886420148,41.4019203762,11.6723514906,0.0,10.5075,1.16485149058
 04/22  15:00:00,305.541516224,25.4023176397,16.3029313581,0.0,62.886420148,41.4019203762,11.6723791605,0.0,10.5075,1.16487916054
 04/22  16:00:00,303.614849079,25.4023176397,16.0876212738,0.0,62.886420148,41.4019203762,11.6723896225,0.0,10.5075,1.16488962246
 04/22  17:00:00,300.22160173,25.4023176397,15.0379852241,0.0,62.886420148,41.4019203762,11.6723828396,0.0,10.5075,1.16488283958
 04/22  18:00:00,275.555688035,25.4023176397,11.2141435284,0.0,34.9369000822,32.3179380704,8.66477554449,0.472275544491,8.1725,0.02
 04/22  19:00:00,239.206204127,25.4023176397,8.99164571962,0.0,20.9621400493,23.2339557645,7.00220695165,0.0,5.8375,1.16470695165
 04/22  20:00:00,234.436018259,25.4023176397,8.45435515305,0.0,20.9621400493,23.2339557645,7.00207141407,0.0,5.8375,1.16457141407
 04/22  21:00:00,178.116985494,25.4023176397,7.65653411819,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  22:00:00,126.015788849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562584433,0.0,1.75125,1.16437584433
 04/22  23:00:00,155.38729788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,134.50209691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,122.761567346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155240916,0.0,1.75125,1.1642740916
 04/23  02:00:00,121.264258962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,119.952701859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,126.514008219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915506433,0.0,1.75125,1.164256433
 04/23  05:00:00,124.761770826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,160.191632004,25.4023176397,0.923421844,0.0,6.98738001645,14.1499734587,18.8042093939,15.2817093939,3.5025,0.02
 04/23  07:00:00,171.697531193,25.4023176397,1.02477036378,0.0,6.98738001645,14.1499734587,34.5277878754,29.8609450561,3.5025,1.16434281933
 04/23  08:00:00,209.068291283,25.4023176397,1.5135940759,0.0,6.98738001645,14.1499734587,16.9798283926,13.4573283926,3.5025,0.02
 04/23  09:00:00,190.900232944,25.4023176397,1.71375995205,0.0,6.98738001645,14.1499734587,6.76907422945,3.24657422945,3.5025,0.02
 04/23  10:00:00,226.029323479,25.4023176397,4.87295312269,0.0,27.9495200658,27.7759469175,8.16951366892,0.0,7.005,1.16451366892
 04/23  11:00:00,251.351445831,25.4023176397,6.24388242888,0.0,27.9495200658,27.7759469175,8.16958911356,0.0,7.005,1.16458911356
 04/23  12:00:00,273.764946652,25.4023176397,9.39725648386,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  13:00:00,275.118848928,25.4023176397,10.6166671604,0.0,41.9242800987,36.8599292233,10.5046650716,0.0,9.34,1.16466507155
 04/23  14:00:00,271.282777484,25.4023176397,12.2192212124,0.0,41.9242800987,36.8599292233,10.504628973,0.0,9.34,1.164628973
 04/23  15:00:00,269.564382326,25.4023176397,13.6899867587,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  16:00:00,269.339451463,25.4023176397,14.1744515539,0.0,41.9242800987,36.8599292233,10.5046737625,0.0,9.34,1.16467376249
 04/23  17:00:00,236.554085832,25.4023176397,11.881388156,0.0,27.9495200658,27.7759469175,8.16963065513,0.0,7.005,1.16463065513
 04/23  18:00:00,237.372226636,25.4023176397,9.92597586508,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  19:00:00,226.948260159,25.4023176397,8.70598456565,0.0,13.9747600329,18.6919646116,5.83450519009,0.0,4.67,1.16450519009
 04/23  20:00:00,221.083599506,25.4023176397,7.64821587364,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  21:00:00,195.637442575,25.4023176397,9.03638470987,0.0,13.9747600329,18.6919646116,5.83441456312,0.0,4.67,1.16441456312
 04/23  22:00:00,128.434662044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,157.660674251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,137.613696799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551594223,0.0,1.75125,1.16426594223
 04/24  01:00:00,127.978893654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,126.828378925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,125.757866974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,132.124895727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921642697,0.0,2.335,1.16421642697
 04/24  05:00:00,129.929280944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,177.263758339,25.4023176397,1.90382676511,0.0,13.9747600329,18.6919646116,13.1133232258,8.42332322578,4.67,0.02
 04/24  07:00:00,185.418701566,25.4023176397,1.43017013345,0.0,13.9747600329,18.6919646116,39.6222589802,33.7879054622,4.67,1.16435351806
 04/24  08:00:00,265.548425264,25.4023176397,4.01227185294,0.0,34.9369000822,32.3179380704,17.592713454,9.400213454,8.1725,0.02
 04/24  09:00:00,302.933319226,25.4023176397,8.01491370209,0.0,62.886420148,41.4019203762,11.6721459277,0.0,10.5075,1.1646459277
 04/24  10:00:00,303.248369821,25.4023176397,10.2799557435,0.0,62.886420148,41.4019203762,11.1032088997,0.0,10.5075,0.595708899689
 04/24  11:00:00,322.463480797,25.4023176397,11.9571508386,0.0,62.886420148,41.4019203762,11.0964246032,0.0,10.5075,0.588924603193
 04/24  12:00:00,317.445113731,25.4023176397,13.9318628818,0.0,62.886420148,41.4019203762,11.6725959411,0.0,10.5075,1.16509594114
 04/24  13:00:00,321.264481906,25.4023176397,15.4057621593,0.0,62.886420148,41.4019203762,11.6725786856,0.0,10.5075,1.16507868556
 04/24  14:00:00,312.658820968,25.4023176397,16.5249755543,0.0,62.886420148,41.4019203762,11.6723952936,0.0,10.5075,1.16489529362
 04/24  15:00:00,306.111233178,25.4023176397,16.3906461414,0.0,62.886420148,41.4019203762,11.6723588892,0.0,10.5075,1.16485888917
 04/24  16:00:00,303.925574704,25.4023176397,15.9009533377,0.0,62.886420148,41.4019203762,11.6723642001,0.0,10.5075,1.16486420009
 04/24  17:00:00,305.814181193,25.4023176397,16.9586135453,0.0,62.886420148,41.4019203762,11.6723866398,0.0,10.5075,1.16488663977
 04/24  18:00:00,297.13301952,25.4023176397,14.8988324471,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/24  19:00:00,287.375314159,25.4023176397,12.8705053791,0.0,41.9242800987,36.8599292233,10.5046406616,0.0,9.34,1.16464066165
 04/24  20:00:00,271.360072334,25.4023176397,11.3843509333,0.0,34.9369000822,32.3179380704,9.33709510899,0.0,8.1725,1.16459510899
 04/24  21:00:00,197.716619239,25.4023176397,10.9126468712,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,130.840151316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939445023,0.0,2.335,1.16439445023
 04/24  23:00:00,159.908406971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,140.128179021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,128.264197515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,127.263790883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925506352,0.0,2.335,1.16425506352
 04/25  03:00:00,126.03994605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,151.355404678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,149.798126203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921599003,0.0,2.335,1.16421599003
 04/25  06:00:00,199.029568396,25.4023176397,2.64823210264,0.0,13.9747600329,18.6919646116,5.84961744074,1.15961744074,4.67,0.02
