Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  07:00:00,200.350366082,25.4023176397,2.07434008118,0.0,13.9747600329,18.6919646116,22.4411641623,17.7511641623,4.67,0.02
 04/25  08:00:00,264.35790195,25.4023176397,4.15642464529,0.0,34.9369000822,32.3179380704,18.3975238987,9.06055701262,8.1725,1.16446688605
 04/25  09:00:00,294.440150509,25.4023176397,6.21081986823,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  10:00:00,287.858703564,25.4023176397,6.14730726883,0.0,62.886420148,41.4019203762,11.6722510211,0.0,10.5075,1.16475102107
 04/25  11:00:00,307.511643627,25.4023176397,6.7837406962,0.0,62.886420148,41.4019203762,11.6724688498,0.0,10.5075,1.1649688498
 04/25  12:00:00,298.632538779,25.4023176397,7.41737170362,0.0,62.886420148,41.4019203762,11.6724991535,0.0,10.5075,1.16499915346
 04/25  13:00:00,296.652970765,25.4023176397,7.11618940782,0.0,62.886420148,41.4019203762,11.6724764734,0.0,10.5075,1.16497647335
 04/25  14:00:00,290.176285991,25.4023176397,7.18177515604,0.0,62.886420148,41.4019203762,11.6724529136,0.0,10.5075,1.16495291365
 04/25  15:00:00,288.422879979,25.4023176397,7.90556760952,0.0,62.886420148,41.4019203762,11.6723858361,0.0,10.5075,1.1648858361
 04/25  16:00:00,291.069181704,25.4023176397,8.52982483337,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  17:00:00,290.723879126,25.4023176397,8.26487894172,0.0,62.886420148,41.4019203762,11.6724098189,0.0,10.5075,1.16490981887
 04/25  18:00:00,278.486378456,25.4023176397,5.63992300112,0.0,41.9242800987,36.8599292233,11.4274409199,0.922612288495,9.34,1.16482863141
 04/25  19:00:00,257.609407824,25.4023176397,3.97384416342,0.0,41.9242800987,36.8599292233,19.030915545,8.52631724669,9.34,1.16459829834
 04/25  20:00:00,241.015903909,25.4023176397,3.02805789957,0.0,34.9369000822,32.3179380704,25.7828098733,17.5903098733,8.1725,0.02
 04/25  21:00:00,173.025277858,25.4023176397,1.41576322377,0.0,13.9747600329,18.6919646116,5.83450748704,0.0,4.67,1.16450748704
 04/25  22:00:00,121.823695079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,152.121086074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928646086,0.0,2.335,1.16428646086
 04/25  24:00:00,128.160813595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,117.143817505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,114.634661746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,112.35576688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922353724,0.0,2.335,1.16422353724
 04/26  04:00:00,117.496140433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,115.005242793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,160.346387209,25.4023176397,0.0673919227879,0.0,13.9747600329,18.6919646116,74.9781421883,70.2881421883,4.67,0.02
 04/26  07:00:00,165.618965779,25.4023176397,0.0834942334061,0.0,13.9747600329,18.6919646116,104.421898596,98.5874782408,4.67,1.16442035519
 04/26  08:00:00,241.072298266,25.4023176397,0.871897421522,0.0,34.9369000822,32.3179380704,89.0286880427,80.8361880427,8.1725,0.02
 04/26  09:00:00,269.224382953,25.4023176397,2.28793555355,0.0,62.886420148,41.4019203762,64.4725428606,52.8004329387,10.5075,1.16460992189
 04/26  10:00:00,255.01277793,25.4023176397,2.88975420236,0.0,62.886420148,41.4019203762,53.9319501502,42.2597125031,10.5075,1.16473764705
 04/26  11:00:00,276.913979783,25.4023176397,3.44061790689,0.0,62.886420148,41.4019203762,43.3235395629,31.6509969218,10.5075,1.16504264111
 04/26  12:00:00,262.620821719,25.4023176397,3.77977220722,0.0,62.886420148,41.4019203762,34.2869987829,22.61440053,10.5075,1.16509825288
 04/26  13:00:00,267.137844811,25.4023176397,4.0945775218,0.0,62.886420148,41.4019203762,23.397937981,11.7253705601,10.5075,1.16506742087
 04/26  14:00:00,264.171051836,25.4023176397,4.65535438208,0.0,62.886420148,41.4019203762,14.5279410958,2.8556543328,10.5075,1.16478676302
 04/26  15:00:00,258.961149397,25.4023176397,5.17797433656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  16:00:00,259.575420643,25.4023176397,5.8870008442,0.0,62.886420148,41.4019203762,11.6724005275,0.0,10.5075,1.16490052751
 04/26  17:00:00,260.195032616,25.4023176397,6.25140241482,0.0,62.886420148,41.4019203762,11.6724151575,0.0,10.5075,1.16491515746
 04/26  18:00:00,258.140139182,25.4023176397,5.52234971527,0.0,41.9242800987,36.8599292233,10.5048034556,0.0,9.34,1.16480345559
 04/26  19:00:00,248.962693661,25.4023176397,4.58917449731,0.0,41.9242800987,36.8599292233,21.4239824776,12.0639824776,9.34,0.02
 04/26  20:00:00,229.291988568,25.4023176397,3.53731246075,0.0,34.9369000822,32.3179380704,32.2711092735,22.9339530824,8.1725,1.16465619104
 04/26  21:00:00,166.490020882,25.4023176397,2.1236307779,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  22:00:00,108.820906574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938715826,0.0,2.335,1.16438715826
 04/26  23:00:00,140.121183594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,113.904227464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,103.2127239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926151128,0.0,2.335,1.16426151128
 04/27  02:00:00,101.176593696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,99.6677770952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,105.500608542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922978831,0.0,2.335,1.16422978831
 04/27  05:00:00,103.979725776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,150.944356102,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,102.981049237,98.2910492373,4.67,0.02
 04/27  07:00:00,157.517501172,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,122.298881902,116.464550977,4.67,1.16433092509
 04/27  08:00:00,239.889636112,25.4023176397,1.06175339321,0.0,34.9369000822,32.3179380704,86.3184864721,78.1259864721,8.1725,0.02
 04/27  09:00:00,275.903637057,25.4023176397,3.16977358114,0.0,62.886420148,41.4019203762,41.7131663945,30.0410037583,10.5075,1.16466263611
 04/27  10:00:00,264.331803604,25.4023176397,4.06820430093,0.0,62.886420148,41.4019203762,24.0575936481,13.5300936481,10.5075,0.02
 04/27  11:00:00,287.958677881,25.4023176397,4.81990523206,0.0,62.886420148,41.4019203762,13.4353620483,1.76292069997,10.5075,1.1649413483
 04/27  12:00:00,272.589585747,25.4023176397,5.49314474366,0.0,62.886420148,41.4019203762,11.672452411,0.0,10.5075,1.16495241098
 04/27  13:00:00,270.620271749,25.4023176397,6.40839682752,0.0,62.886420148,41.4019203762,11.672427595,0.0,10.5075,1.16492759501
 04/27  14:00:00,268.281977583,25.4023176397,7.80460192102,0.0,62.886420148,41.4019203762,11.6724304325,0.0,10.5075,1.16493043245
 04/27  15:00:00,267.114329238,25.4023176397,8.9838597814,0.0,62.886420148,41.4019203762,11.6723731977,0.0,10.5075,1.16487319766
 04/27  16:00:00,268.965489056,25.4023176397,9.42466504524,0.0,62.886420148,41.4019203762,11.6723741361,0.0,10.5075,1.16487413612
 04/27  17:00:00,268.853804107,25.4023176397,9.13030342822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  18:00:00,265.788570381,25.4023176397,8.08911372061,0.0,41.9242800987,36.8599292233,10.5048154993,0.0,9.34,1.16481549934
 04/27  19:00:00,256.836773071,25.4023176397,6.95838659865,0.0,41.9242800987,36.8599292233,10.5046047199,0.0,9.34,1.16460471985
 04/27  20:00:00,237.524920434,25.4023176397,5.51887527739,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/27  21:00:00,172.529001366,25.4023176397,3.32417617964,0.0,13.9747600329,18.6919646116,5.83454266976,0.0,4.67,1.16454266976
 04/27  22:00:00,113.993591658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,144.667116876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928785872,0.0,2.335,1.16428785872
 04/27  24:00:00,119.437485905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,108.564475416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,106.963411528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925903004,0.0,2.335,1.16425903004
 04/28  03:00:00,105.669598575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,128.601271225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,127.449196551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,174.910563261,25.4023176397,0.158985325473,0.0,13.9747600329,18.6919646116,82.9307041134,77.0964942356,4.67,1.16420987779
 04/28  07:00:00,177.612449901,25.4023176397,0.312180412238,0.0,13.9747600329,18.6919646116,93.7049916197,89.0149916197,4.67,0.02
 04/28  08:00:00,250.276377409,25.4023176397,1.60883329412,0.0,34.9369000822,32.3179380704,59.3382067933,50.0012086003,8.1725,1.164498193
 04/28  09:00:00,282.975632947,25.4023176397,3.69515426849,0.0,62.886420148,41.4019203762,25.227427331,14.699927331,10.5075,0.02
 04/28  10:00:00,277.119882464,25.4023176397,4.65034900289,0.0,62.886420148,41.4019203762,12.5318773994,0.859669946653,10.5075,1.16470745275
 04/28  11:00:00,301.68003675,25.4023176397,5.92420186335,0.0,62.886420148,41.4019203762,11.6724608145,0.0,10.5075,1.1649608145
 04/28  12:00:00,290.492905006,25.4023176397,7.31777082703,0.0,62.886420148,41.4019203762,11.6724970807,0.0,10.5075,1.16499708068
 04/28  13:00:00,289.685522362,25.4023176397,8.41230838963,0.0,62.886420148,41.4019203762,11.67246416,0.0,10.5075,1.16496416002
 04/28  14:00:00,286.072087666,25.4023176397,9.3437673066,0.0,62.886420148,41.4019203762,11.6724027851,0.0,10.5075,1.16490278506
 04/28  15:00:00,285.980122284,25.4023176397,10.6867062734,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  16:00:00,287.010235242,25.4023176397,11.1401831642,0.0,62.886420148,41.4019203762,11.6723305747,0.0,10.5075,1.16483057468
 04/28  17:00:00,286.050402849,25.4023176397,11.0565063607,0.0,62.886420148,41.4019203762,11.6723375928,0.0,10.5075,1.16483759283
 04/28  18:00:00,278.834737846,25.4023176397,9.84416922786,0.0,41.9242800987,36.8599292233,10.5047359443,0.0,9.34,1.16473594429
 04/28  19:00:00,261.222322721,25.4023176397,8.81393081059,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/28  20:00:00,239.964177338,25.4023176397,6.88908621128,0.0,34.9369000822,32.3179380704,9.33711049488,0.0,8.1725,1.16461049488
 04/28  21:00:00,171.477973301,25.4023176397,4.1988002208,0.0,13.9747600329,18.6919646116,5.83446746162,0.0,4.67,1.16446746162
 04/28  22:00:00,118.978739597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,149.751050167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,125.993667077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921358264,0.0,2.335,1.16421358264
 04/29  01:00:00,112.353381685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,110.898027677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,109.88987491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,116.911355934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552850908,0.0,1.75125,1.16427850908
 04/29  05:00:00,115.852902088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,152.396846921,25.4023176397,0.9294843026,0.0,6.98738001645,14.1499734587,23.9973902849,20.4748902849,3.5025,0.02
 04/29  07:00:00,165.872897212,25.4023176397,0.955489762047,0.0,6.98738001645,14.1499734587,37.7241227966,33.0571426504,3.5025,1.16448014623
 04/29  08:00:00,233.285553737,25.4023176397,2.12861635622,0.0,20.9621400493,23.2339557645,20.2156230726,14.3581230726,5.8375,0.02
 04/29  09:00:00,262.397903626,25.4023176397,4.84755868673,0.0,41.9242800987,36.8599292233,10.5045692411,0.0,9.34,1.16456924109
 04/29  10:00:00,287.820194448,25.4023176397,7.23341549548,0.0,62.886420148,41.4019203762,11.6721655608,0.0,10.5075,1.16466556078
 04/29  11:00:00,313.637143108,25.4023176397,8.78328439936,0.0,62.886420148,41.4019203762,11.6723798047,0.0,10.5075,1.16487980471
 04/29  12:00:00,303.725852322,25.4023176397,9.66878362316,0.0,62.886420148,41.4019203762,11.672393918,0.0,10.5075,1.164893918
 04/29  13:00:00,305.350152732,25.4023176397,10.5347220229,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/29  14:00:00,301.331274226,25.4023176397,11.7788000214,0.0,62.886420148,41.4019203762,11.6724213217,0.0,10.5075,1.16492132168
 04/29  15:00:00,300.757678593,25.4023176397,13.4424969608,0.0,62.886420148,41.4019203762,11.6722459776,0.0,10.5075,1.16474597764
 04/29  16:00:00,303.555749372,25.4023176397,15.0758902373,0.0,62.886420148,41.4019203762,11.6722425088,0.0,10.5075,1.16474250884
 04/29  17:00:00,302.168580251,25.4023176397,14.7427834805,0.0,62.886420148,41.4019203762,11.6722222855,0.0,10.5075,1.16472228555
 04/29  18:00:00,277.105047682,25.4023176397,10.94486504,0.0,34.9369000822,32.3179380704,8.71157008094,0.519070080943,8.1725,0.02
 04/29  19:00:00,237.568898418,25.4023176397,7.97168270621,0.0,20.9621400493,23.2339557645,7.47328608328,0.471071355121,5.8375,1.16471472816
 04/29  20:00:00,231.041164454,25.4023176397,6.90218151039,0.0,20.9621400493,23.2339557645,7.00206732864,0.0,5.8375,1.16456732864
 04/29  21:00:00,174.817185761,25.4023176397,5.36352043786,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/29  22:00:00,125.969012818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561390527,0.0,1.75125,1.16436390527
 04/29  23:00:00,155.983753364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,135.299072602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,123.789769019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550586831,0.0,1.75125,1.16425586831
 04/30  02:00:00,122.759930482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,122.026410128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,129.351113355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548243339,0.0,1.75125,1.16423243339
 04/30  05:00:00,128.09436318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,164.210466126,25.4023176397,1.7810567174,0.0,6.98738001645,14.1499734587,4.7015036631,1.1790036631,3.5025,0.02
 04/30  07:00:00,170.33817704,25.4023176397,1.16971934385,0.0,6.98738001645,14.1499734587,23.3364910319,18.6696805736,3.5025,1.16431045836
 04/30  08:00:00,202.115572757,25.4023176397,1.24031304708,0.0,6.98738001645,14.1499734587,20.8109330677,17.2884330677,3.5025,0.02
 04/30  09:00:00,179.705179264,25.4023176397,1.2769043264,0.0,6.98738001645,14.1499734587,18.0166249903,14.4941249903,3.5025,0.02
 04/30  10:00:00,212.722907988,25.4023176397,3.25929979077,0.0,27.9495200658,27.7759469175,11.7392784529,3.56967969288,7.005,1.16459876004
 04/30  11:00:00,240.578385285,25.4023176397,4.19085552918,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  12:00:00,258.771836397,25.4023176397,6.59689030776,0.0,41.9242800987,36.8599292233,10.5047392987,0.0,9.34,1.16473929867
 04/30  13:00:00,260.103202016,25.4023176397,7.3800215596,0.0,41.9242800987,36.8599292233,10.5047359761,0.0,9.34,1.16473597613
 04/30  14:00:00,255.337252738,25.4023176397,8.04051395488,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  15:00:00,251.683862709,25.4023176397,8.55135069272,0.0,41.9242800987,36.8599292233,10.5046950001,0.0,9.34,1.16469500008
 04/30  16:00:00,251.886223726,25.4023176397,8.73336605012,0.0,41.9242800987,36.8599292233,10.5047164931,0.0,9.34,1.16471649308
 04/30  17:00:00,222.76650062,25.4023176397,6.99760800464,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,223.53002352,25.4023176397,5.24828671622,0.0,13.9747600329,18.6919646116,5.83451411411,0.0,4.67,1.16451411411
 04/30  19:00:00,213.322443379,25.4023176397,4.5527767863,0.0,13.9747600329,18.6919646116,5.83449493482,0.0,4.67,1.16449493482
 04/30  20:00:00,210.547794323,25.4023176397,4.10949529764,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  21:00:00,188.270331766,25.4023176397,4.59973025152,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  22:00:00,125.783312096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558712624,0.0,1.75125,1.16433712624
 04/30  23:00:00,156.319603563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,135.928444369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,127.495585755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221378,0.0,2.335,1.1642221378
 05/01  02:00:00,125.951308178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,126.08851871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,134.927108689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,134.730829613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925104177,0.0,2.335,1.16425104177
 05/01  06:00:00,185.519211746,25.4023176397,4.01887113011,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/01  07:00:00,196.514017032,25.4023176397,3.39136895332,0.0,13.9747600329,18.6919646116,6.17396649245,1.48396649245,4.67,0.02
 05/01  08:00:00,273.951380997,25.4023176397,6.59287811141,0.0,34.9369000822,32.3179380704,9.33699847484,0.0,8.1725,1.16449847484
 05/01  09:00:00,307.333388609,25.4023176397,9.89227602783,0.0,62.886420148,41.4019203762,11.6721032361,0.0,10.5075,1.16460323606
 05/01  10:00:00,304.179200132,25.4023176397,10.4864943763,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  11:00:00,320.740007284,25.4023176397,11.7649266637,0.0,62.886420148,41.4019203762,11.6723687379,0.0,10.5075,1.16486873785
 05/01  12:00:00,313.914992296,25.4023176397,12.5447716235,0.0,62.886420148,41.4019203762,11.672592258,0.0,10.5075,1.16509225801
 05/01  13:00:00,315.809317299,25.4023176397,12.6840817518,0.0,62.886420148,41.4019203762,11.6725546553,0.0,10.5075,1.16505465528
 05/01  14:00:00,307.161907709,25.4023176397,13.3319021566,0.0,62.886420148,41.4019203762,11.6723272391,0.0,10.5075,1.16482723908
 05/01  15:00:00,305.084980854,25.4023176397,14.5923254468,0.0,62.886420148,41.4019203762,11.6722611759,0.0,10.5075,1.16476117592
 05/01  16:00:00,306.052308868,25.4023176397,15.0910516086,0.0,62.886420148,41.4019203762,11.6722526184,0.0,10.5075,1.16475261838
 05/01  17:00:00,303.265283633,25.4023176397,14.3758859991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  18:00:00,293.13708101,25.4023176397,12.3102237322,0.0,41.9242800987,36.8599292233,10.5046850796,0.0,9.34,1.16468507964
 05/01  19:00:00,284.006390009,25.4023176397,11.2562413793,0.0,41.9242800987,36.8599292233,10.5046138881,0.0,9.34,1.16461388807
 05/01  20:00:00,267.30614139,25.4023176397,9.86212825905,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/01  21:00:00,193.724412444,25.4023176397,8.41490869395,0.0,13.9747600329,18.6919646116,5.83451289149,0.0,4.67,1.16451289149
 05/01  22:00:00,128.834111588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,157.685045127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928786594,0.0,2.335,1.16428786594
 05/01  24:00:00,137.778542528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,127.302939582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,126.708723774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,126.115979052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922204333,0.0,2.335,1.16422204333
 05/02  04:00:00,152.219034874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,151.437476998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,199.681232257,25.4023176397,2.27703192449,0.0,13.9747600329,18.6919646116,4.90784954822,0.21784954822,4.67,0.02
 05/02  07:00:00,199.32868562,25.4023176397,1.53373297279,0.0,13.9747600329,18.6919646116,26.3546354855,20.5202236707,4.67,1.16441181484
 05/02  08:00:00,267.600350694,25.4023176397,4.63549078979,0.0,34.9369000822,32.3179380704,11.2346508423,3.04215084232,8.1725,0.02
 05/02  09:00:00,301.534278654,25.4023176397,8.01292372913,0.0,62.886420148,41.4019203762,11.6721574567,0.0,10.5075,1.16465745672
 05/02  10:00:00,302.154395903,25.4023176397,10.1673039426,0.0,62.886420148,41.4019203762,11.6721977351,0.0,10.5075,1.16469773515
 05/02  11:00:00,324.281415055,25.4023176397,13.1061160411,0.0,62.886420148,41.4019203762,11.6724818353,0.0,10.5075,1.16498183528
 05/02  12:00:00,320.872050826,25.4023176397,15.5088207572,0.0,62.886420148,41.4019203762,11.6725209246,0.0,10.5075,1.16502092457
 05/02  13:00:00,327.350238087,25.4023176397,18.9214016333,0.0,62.886420148,41.4019203762,11.6724753926,0.0,10.5075,1.16497539263
 05/02  14:00:00,324.642901122,25.4023176397,23.7823277645,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  15:00:00,324.111134847,25.4023176397,28.243141757,0.0,62.886420148,41.4019203762,11.6722998317,0.0,10.5075,1.16479983169
 05/02  16:00:00,325.597388235,25.4023176397,29.7354731144,0.0,62.886420148,41.4019203762,11.6722832303,0.0,10.5075,1.16478323032
 05/02  17:00:00,322.39135497,25.4023176397,27.7562526317,0.0,62.886420148,41.4019203762,11.6722833117,0.0,10.5075,1.16478331167
 05/02  18:00:00,309.733582043,25.4023176397,22.0369066216,0.0,41.9242800987,36.8599292233,10.5046596401,0.0,9.34,1.16465964014
 05/02  19:00:00,292.752665887,25.4023176397,19.8849745404,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/02  20:00:00,275.626591194,25.4023176397,17.0496370228,0.0,34.9369000822,32.3179380704,9.33714545189,0.0,8.1725,1.16464545189
 05/02  21:00:00,200.279320545,25.4023176397,16.6276502633,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,132.96705001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934980665,0.0,2.335,1.16434980665
 05/02  23:00:00,160.230385223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,140.506985123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,129.631596388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922934588,0.0,2.335,1.16422934588
 05/03  02:00:00,127.539912326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,126.305599087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,133.010312529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,130.79339219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925129231,0.0,2.335,1.16425129231
 05/03  06:00:00,178.136755877,25.4023176397,2.58016745098,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/03  07:00:00,185.494140657,25.4023176397,1.74319489653,0.0,13.9747600329,18.6919646116,26.2463841001,21.5563841001,4.67,0.02
 05/03  08:00:00,264.527737481,25.4023176397,4.56707150036,0.0,34.9369000822,32.3179380704,13.6641107764,4.32712600555,8.1725,1.16448477081
 05/03  09:00:00,300.991377244,25.4023176397,8.22244473288,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  10:00:00,301.486612794,25.4023176397,10.2691908631,0.0,62.886420148,41.4019203762,11.672244471,0.0,10.5075,1.16474447101
 05/03  11:00:00,324.768374987,25.4023176397,13.1069690956,0.0,62.886420148,41.4019203762,11.6724369763,0.0,10.5075,1.16493697632
 05/03  12:00:00,322.372650521,25.4023176397,16.7936660017,0.0,62.886420148,41.4019203762,11.6724459939,0.0,10.5075,1.16494599387
 05/03  13:00:00,333.28548221,25.4023176397,22.9933589343,0.0,62.886420148,41.4019203762,11.6724034749,0.0,10.5075,1.16490347485
 05/03  14:00:00,324.75008409,25.4023176397,24.9486374025,0.0,62.886420148,41.4019203762,11.6723612873,0.0,10.5075,1.16486128731
 05/03  15:00:00,316.037504214,25.4023176397,23.3401277768,0.0,62.886420148,41.4019203762,11.672277157,0.0,10.5075,1.16477715696
 05/03  16:00:00,315.588818184,25.4023176397,23.3132423976,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  17:00:00,310.980983883,25.4023176397,20.3575360635,0.0,62.886420148,41.4019203762,11.672281517,0.0,10.5075,1.16478151697
 05/03  18:00:00,300.520643988,25.4023176397,17.0517183455,0.0,41.9242800987,36.8599292233,10.5046834783,0.0,9.34,1.16468347826
 05/03  19:00:00,292.994368531,25.4023176397,15.8178250353,0.0,41.9242800987,36.8599292233,10.5045861806,0.0,9.34,1.1645861806
 05/03  20:00:00,276.490422239,25.4023176397,13.5653204522,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  21:00:00,200.840123649,25.4023176397,12.8841069114,0.0,13.9747600329,18.6919646116,5.83445104226,0.0,4.67,1.16445104226
 05/03  22:00:00,131.767981745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,160.059662532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,141.053385742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924879928,0.0,2.335,1.16424879928
 05/04  01:00:00,130.315763002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,129.137747483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,128.602547973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,136.408863105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923077989,0.0,2.335,1.16423077989
 05/04  05:00:00,135.601037918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,179.289248268,25.4023176397,3.61268756107,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  07:00:00,190.015637986,25.4023176397,2.26706643025,0.0,13.9747600329,18.6919646116,15.7998965516,9.96548001913,4.67,1.1644165325
 05/04  08:00:00,269.093753483,25.4023176397,5.55135456722,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  09:00:00,305.730365301,25.4023176397,9.62667350345,0.0,62.886420148,41.4019203762,11.6720401841,0.0,10.5075,1.16454018406
 05/04  10:00:00,305.088098686,25.4023176397,11.4662721475,0.0,62.886420148,41.4019203762,11.6721713289,0.0,10.5075,1.16467132894
 05/04  11:00:00,323.019138767,25.4023176397,13.069816046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  12:00:00,316.566605168,25.4023176397,14.2265987169,0.0,62.886420148,41.4019203762,11.6725665368,0.0,10.5075,1.16506653679
 05/04  13:00:00,320.812862412,25.4023176397,16.2666545758,0.0,62.886420148,41.4019203762,11.6725243504,0.0,10.5075,1.16502435038
 05/04  14:00:00,319.635700475,25.4023176397,21.9982300832,0.0,62.886420148,41.4019203762,11.672321941,0.0,10.5075,1.16482194101
 05/04  15:00:00,317.15677388,25.4023176397,24.328005153,0.0,62.886420148,41.4019203762,11.6722630139,0.0,10.5075,1.16476301393
 05/04  16:00:00,315.658852586,25.4023176397,23.8408390662,0.0,62.886420148,41.4019203762,11.6722445054,0.0,10.5075,1.16474450542
 05/04  17:00:00,316.368513162,25.4023176397,24.2546207015,0.0,62.886420148,41.4019203762,11.6722424799,0.0,10.5075,1.16474247992
 05/04  18:00:00,303.927533061,25.4023176397,19.099583989,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/04  19:00:00,292.58535155,25.4023176397,17.4533319537,0.0,41.9242800987,36.8599292233,10.5046264226,0.0,9.34,1.16462642257
 05/04  20:00:00,280.319330362,25.4023176397,15.8391510385,0.0,34.9369000822,32.3179380704,9.33705784516,0.0,8.1725,1.16455784516
 05/04  21:00:00,205.380505359,25.4023176397,15.7694851438,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  22:00:00,133.445553382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,161.748564285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929165023,0.0,2.335,1.16429165023
 05/04  24:00:00,143.230977098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,132.739093615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,131.617356272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992585537,0.0,2.335,1.1642585537
 05/05  03:00:00,131.321580122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,159.60928563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,159.607993511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,212.45999243,25.4023176397,9.62902599801,0.0,13.9747600329,18.6919646116,5.83420566656,0.0,4.67,1.16420566656
 05/05  07:00:00,216.170634538,25.4023176397,6.60966739199,0.0,13.9747600329,18.6919646116,5.79965556255,1.10965556255,4.67,0.02
 05/05  08:00:00,282.101980421,25.4023176397,10.2551047127,0.0,34.9369000822,32.3179380704,9.3369763278,0.0,8.1725,1.1644763278
 05/05  09:00:00,319.823256508,25.4023176397,15.2087904352,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  10:00:00,321.985782249,25.4023176397,18.2242380242,0.0,62.886420148,41.4019203762,11.6721648158,0.0,10.5075,1.16466481584
 05/05  11:00:00,339.3846744,25.4023176397,23.4870538382,0.0,62.886420148,41.4019203762,11.6723950527,0.0,10.5075,1.16489505265
 05/05  12:00:00,344.322526921,25.4023176397,31.1937699236,0.0,62.886420148,41.4019203762,11.6724124409,0.0,10.5075,1.16491244087
 05/05  13:00:00,352.313387975,25.4023176397,36.6077945817,0.0,62.886420148,41.4019203762,11.6725798477,0.0,10.5075,1.16507984773
 05/05  14:00:00,347.39921971,25.4023176397,38.8931720182,0.0,62.886420148,41.4019203762,11.6722852935,0.0,10.5075,1.16478529353
 05/05  15:00:00,340.019566038,25.4023176397,39.6336582371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,337.866244052,25.4023176397,39.1098278785,0.0,62.886420148,41.4019203762,11.6723754303,0.0,10.5075,1.16487543035
 05/05  17:00:00,333.484859184,25.4023176397,36.0334918903,0.0,62.886420148,41.4019203762,11.6723680881,0.0,10.5075,1.16486808815
 05/05  18:00:00,321.684697577,25.4023176397,30.582991457,0.0,41.9242800987,36.8599292233,10.5047385434,0.0,9.34,1.16473854338
 05/05  19:00:00,299.174324518,25.4023176397,25.5360334058,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/05  20:00:00,283.97744935,25.4023176397,21.3619615618,0.0,34.9369000822,32.3179380704,9.3370761507,0.0,8.1725,1.1645761507
 05/05  21:00:00,212.66899698,25.4023176397,26.0314529653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/05  22:00:00,136.247113438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499377032,0.0,2.335,1.164377032
 05/05  23:00:00,163.951478929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,145.644750435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,133.034626449,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558520071,0.0,1.75125,1.16433520071
 05/06  02:00:00,130.814035369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,130.010705903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,137.91902104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546835761,0.0,1.75125,1.16421835761
 05/06  05:00:00,136.753366418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,173.738274391,25.4023176397,8.23459347645,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/06  07:00:00,186.071715167,25.4023176397,5.90908226483,0.0,6.98738001645,14.1499734587,5.60710486383,0.940190743473,3.5025,1.16441412036
 05/06  08:00:00,253.485269392,25.4023176397,9.2441201718,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  09:00:00,287.186299386,25.4023176397,14.3219534596,0.0,41.9242800987,36.8599292233,10.5045340154,0.0,9.34,1.16453401539
 05/06  10:00:00,321.411746624,25.4023176397,20.3720287521,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  11:00:00,347.858225188,25.4023176397,29.3998546692,0.0,62.886420148,41.4019203762,11.6724345249,0.0,10.5075,1.16493452489
 05/06  12:00:00,353.396436646,25.4023176397,37.9894428369,0.0,62.886420148,41.4019203762,11.6723893656,0.0,10.5075,1.16488936556
 05/06  13:00:00,362.127627706,25.4023176397,43.0945791842,0.0,62.886420148,41.4019203762,11.6725535487,0.0,10.5075,1.16505354865
 05/06  14:00:00,354.011804981,25.4023176397,43.7672340413,0.0,62.886420148,41.4019203762,11.672306391,0.0,10.5075,1.16480639099
 05/06  15:00:00,342.977954051,25.4023176397,42.766402862,0.0,62.886420148,41.4019203762,11.6722970381,0.0,10.5075,1.16479703809
 05/06  16:00:00,341.769778833,25.4023176397,42.539399238,0.0,62.886420148,41.4019203762,11.6722713169,0.0,10.5075,1.1647713169
 05/06  17:00:00,340.122126331,25.4023176397,41.3988970742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  18:00:00,307.759931221,25.4023176397,29.6934325713,0.0,34.9369000822,32.3179380704,9.33719956538,0.0,8.1725,1.16469956538
 05/06  19:00:00,262.810860212,25.4023176397,21.4450110849,0.0,20.9621400493,23.2339557645,7.00215124042,0.0,5.8375,1.16465124042
 05/06  20:00:00,259.627884029,25.4023176397,19.7221420714,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,197.827193001,25.4023176397,20.1549055237,0.0,6.98738001645,14.1499734587,4.66696141858,0.0,3.5025,1.16446141858
 05/06  22:00:00,133.455264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,160.84565795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555106888,0.0,1.75125,1.16430106888
 05/06  24:00:00,142.646335482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,132.812092382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,130.589153118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554069977,0.0,1.75125,1.16429069977
 05/07  03:00:00,130.084280218,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,138.247149737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,137.462889535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,175.328852732,25.4023176397,8.93152103876,0.0,6.98738001645,14.1499734587,4.66678352757,0.0,3.5025,1.16428352757
 05/07  07:00:00,189.200189494,25.4023176397,6.36462275591,0.0,6.98738001645,14.1499734587,4.42365933769,0.901159337693,3.5025,0.02
 05/07  08:00:00,226.562621881,25.4023176397,7.70132298737,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  09:00:00,213.736699942,25.4023176397,9.36143698514,0.0,6.98738001645,14.1499734587,4.66688223994,0.0,3.5025,1.16438223994
 05/07  10:00:00,253.549587617,25.4023176397,15.7475182158,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  11:00:00,276.38381488,25.4023176397,19.3291167467,0.0,27.9495200658,27.7759469175,8.16959932856,0.0,7.005,1.16459932856
 05/07  12:00:00,308.632159668,25.4023176397,28.623489247,0.0,41.9242800987,36.8599292233,10.5046001758,0.0,9.34,1.16460017585
 05/07  13:00:00,319.921454899,25.4023176397,35.1279473022,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  14:00:00,310.166714482,25.4023176397,35.4678000392,0.0,41.9242800987,36.8599292233,10.504695846,0.0,9.34,1.16469584596
 05/07  15:00:00,302.679181164,25.4023176397,35.8549074253,0.0,41.9242800987,36.8599292233,10.5046672575,0.0,9.34,1.16466725748
 05/07  16:00:00,302.720147075,25.4023176397,36.2976599923,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  17:00:00,265.770466598,25.4023176397,29.7488238889,0.0,27.9495200658,27.7759469175,8.169636297,0.0,7.005,1.164636297
 05/07  18:00:00,258.045068271,25.4023176397,21.2057306796,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,244.610618052,25.4023176397,18.873268568,0.0,13.9747600329,18.6919646116,5.834526844,0.0,4.67,1.164526844
 05/07  20:00:00,243.182893586,25.4023176397,17.8962322999,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  21:00:00,219.192824095,25.4023176397,25.1035205808,0.0,13.9747600329,18.6919646116,5.83441494389,0.0,4.67,1.16441494389
 05/07  22:00:00,133.894007051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,160.63675489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546698684,0.0,1.75125,1.16421698684
 05/07  24:00:00,142.159164432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,134.146069083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,132.292578551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,131.532498888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920496104,0.0,2.335,1.16420496104
 05/08  04:00:00,139.24589184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,138.078461557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,190.839420574,25.4023176397,10.1318217726,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  07:00:00,204.129977906,25.4023176397,7.45988642636,0.0,13.9747600329,18.6919646116,6.89367210013,1.05928480695,4.67,1.16438729319
 05/08  08:00:00,281.492832141,25.4023176397,10.6216339154,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  09:00:00,317.873256876,25.4023176397,14.7791950007,0.0,62.886420148,41.4019203762,11.6721171109,0.0,10.5075,1.16461711093
 05/08  10:00:00,317.889656606,25.4023176397,16.7656067987,0.0,62.886420148,41.4019203762,11.6721425253,0.0,10.5075,1.16464252529
 05/08  11:00:00,336.058261818,25.4023176397,20.6409904575,0.0,62.886420148,41.4019203762,11.6724059581,0.0,10.5075,1.16490595805
 05/08  12:00:00,342.218765587,25.4023176397,29.9262266756,0.0,62.886420148,41.4019203762,11.6724287211,0.0,10.5075,1.16492872111
 05/08  13:00:00,354.500923966,25.4023176397,37.5864937492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  14:00:00,350.862823369,25.4023176397,41.7881573654,0.0,62.886420148,41.4019203762,11.672422922,0.0,10.5075,1.16492292196
 05/08  15:00:00,334.110358843,25.4023176397,36.0114437598,0.0,62.886420148,41.4019203762,11.6723551312,0.0,10.5075,1.16485513117
 05/08  16:00:00,326.686134696,25.4023176397,33.4998952883,0.0,62.886420148,41.4019203762,11.672327032,0.0,10.5075,1.16482703203
 05/08  17:00:00,330.317208465,25.4023176397,35.1047038832,0.0,62.886420148,41.4019203762,11.672315243,0.0,10.5075,1.16481524304
 05/08  18:00:00,318.559419726,25.4023176397,29.1237962888,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  19:00:00,306.00080933,25.4023176397,24.6551251144,0.0,41.9242800987,36.8599292233,10.5046920328,0.0,9.34,1.16469203277
 05/08  20:00:00,293.281993992,25.4023176397,22.0122180229,0.0,34.9369000822,32.3179380704,9.33711542931,0.0,8.1725,1.16461542931
 05/08  21:00:00,222.09616916,25.4023176397,28.3771371817,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  22:00:00,136.657788153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,163.951006813,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927374219,0.0,2.335,1.16427374219
 05/08  24:00:00,145.144438532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,134.997206985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,133.457369463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924643587,0.0,2.335,1.16424643587
 05/09  03:00:00,132.963838108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,160.880020959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,160.13710336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,211.765081149,25.4023176397,10.0070100832,0.0,13.9747600329,18.6919646116,5.83424107029,0.0,4.67,1.16424107029
 05/09  07:00:00,216.759369225,25.4023176397,7.33811744199,0.0,13.9747600329,18.6919646116,5.61044516405,0.920445164051,4.67,0.02
 05/09  08:00:00,285.7147744,25.4023176397,11.7513992824,0.0,34.9369000822,32.3179380704,9.33701755156,0.0,8.1725,1.16451755156
 05/09  09:00:00,324.676041026,25.4023176397,17.0559158562,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  10:00:00,327.807573459,25.4023176397,21.7093562625,0.0,62.886420148,41.4019203762,11.672194124,0.0,10.5075,1.16469412404
 05/09  11:00:00,351.317115107,25.4023176397,31.184818824,0.0,62.886420148,41.4019203762,11.6724110805,0.0,10.5075,1.16491108055
 05/09  12:00:00,346.902902334,25.4023176397,34.5463325278,0.0,62.886420148,41.4019203762,11.6724176968,0.0,10.5075,1.16491769675
 05/09  13:00:00,352.572868346,25.4023176397,37.6330381144,0.0,62.886420148,41.4019203762,11.6725727905,0.0,10.5075,1.16507279051
 05/09  14:00:00,348.274212681,25.4023176397,41.0583965945,0.0,62.886420148,41.4019203762,11.6722721172,0.0,10.5075,1.16477211715
 05/09  15:00:00,345.169330937,25.4023176397,44.7362131909,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  16:00:00,342.490766335,25.4023176397,43.3330249728,0.0,62.886420148,41.4019203762,11.6723518758,0.0,10.5075,1.16485187582
 05/09  17:00:00,338.61235175,25.4023176397,41.0884526994,0.0,62.886420148,41.4019203762,11.6723349218,0.0,10.5075,1.16483492183
 05/09  18:00:00,327.4381921,25.4023176397,35.9496964984,0.0,41.9242800987,36.8599292233,10.5046975299,0.0,9.34,1.16469752989
 05/09  19:00:00,305.225032692,25.4023176397,30.5084630804,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,288.246464785,25.4023176397,24.1090808456,0.0,34.9369000822,32.3179380704,9.33716925652,0.0,8.1725,1.16466925652
 05/09  21:00:00,216.427223714,25.4023176397,29.4149743006,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,136.262467086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936822229,0.0,2.335,1.16436822229
 05/09  23:00:00,163.538570103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,145.051641451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,134.79340292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924442992,0.0,2.335,1.16424442992
 05/10  02:00:00,132.554596741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,131.729600591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,139.505323329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,138.344993176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919958701,0.0,2.335,1.16419958701
 05/10  06:00:00,189.998859387,25.4023176397,10.0533670211,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  07:00:00,204.340918111,25.4023176397,7.78629582144,0.0,13.9747600329,18.6919646116,5.58720403556,0.897204035562,4.67,0.02
 05/10  08:00:00,285.866372931,25.4023176397,12.2379733578,0.0,34.9369000822,32.3179380704,9.33698054195,0.0,8.1725,1.16448054195
 05/10  09:00:00,324.638534061,25.4023176397,17.4443064485,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  10:00:00,324.91279586,25.4023176397,20.4928479429,0.0,62.886420148,41.4019203762,11.6722192502,0.0,10.5075,1.16471925015
 05/10  11:00:00,348.249282445,25.4023176397,29.5491412018,0.0,62.886420148,41.4019203762,11.6723900007,0.0,10.5075,1.16489000068
 05/10  12:00:00,351.727551285,25.4023176397,37.7844561269,0.0,62.886420148,41.4019203762,11.6725976199,0.0,10.5075,1.16509761994
 05/10  13:00:00,370.709077851,25.4023176397,50.4791373144,0.0,62.886420148,41.4019203762,11.6725351442,0.0,10.5075,1.16503514424
 05/10  14:00:00,360.53550821,25.4023176397,49.4785417079,0.0,62.886420148,41.4019203762,11.6722624088,0.0,10.5075,1.16476240883
 05/10  15:00:00,348.005596319,25.4023176397,46.5094516463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  16:00:00,342.948562806,25.4023176397,43.4741167293,0.0,62.886420148,41.4019203762,11.6723501736,0.0,10.5075,1.16485017357
 05/10  17:00:00,338.23495855,25.4023176397,40.0841896721,0.0,62.886420148,41.4019203762,11.672328158,0.0,10.5075,1.16482815796
 05/10  18:00:00,325.350421241,25.4023176397,33.9843186285,0.0,41.9242800987,36.8599292233,10.5047022506,0.0,9.34,1.16470225061
 05/10  19:00:00,312.896311085,25.4023176397,29.6576284319,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/10  20:00:00,296.523913085,25.4023176397,24.4341251649,0.0,34.9369000822,32.3179380704,9.33705565594,0.0,8.1725,1.16455565594
 05/10  21:00:00,222.741188553,25.4023176397,29.540049261,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,136.0056232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937464212,0.0,2.335,1.16437464212
 05/10  23:00:00,163.324293387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,144.672754057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,134.419482253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921572418,0.0,2.335,1.16421572418
 05/11  02:00:00,132.157640939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,131.240648076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,138.828271582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924090664,0.0,2.335,1.16424090664
 05/11  05:00:00,137.570706375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,188.973658545,25.4023176397,9.83446934085,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/11  07:00:00,202.15273547,25.4023176397,7.17421021382,0.0,13.9747600329,18.6919646116,6.74615650323,0.91183469628,4.67,1.16432180695
 05/11  08:00:00,281.586689023,25.4023176397,10.9964912556,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  09:00:00,323.744245443,25.4023176397,17.4571045073,0.0,62.886420148,41.4019203762,11.672112475,0.0,10.5075,1.16461247497
 05/11  10:00:00,329.248622248,25.4023176397,22.7402039015,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,351.615288268,25.4023176397,31.9137215639,0.0,62.886420148,41.4019203762,11.6723429804,0.0,10.5075,1.16484298041
 05/11  12:00:00,353.403481627,25.4023176397,38.1818517165,0.0,62.886420148,41.4019203762,11.6725341972,0.0,10.5075,1.16503419716
 05/11  13:00:00,362.293630795,25.4023176397,43.4163630601,0.0,62.886420148,41.4019203762,11.672472167,0.0,10.5075,1.16497216704
 05/11  14:00:00,358.194865609,25.4023176397,46.8777154416,0.0,62.886420148,41.4019203762,11.6724119364,0.0,10.5075,1.16491193635
 05/11  15:00:00,355.589344034,25.4023176397,50.9910098569,0.0,62.886420148,41.4019203762,11.6723108165,0.0,10.5075,1.16481081651
 05/11  16:00:00,356.219305754,25.4023176397,51.7883246839,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  17:00:00,354.852344095,25.4023176397,51.1261853712,0.0,62.886420148,41.4019203762,11.6722956631,0.0,10.5075,1.16479566314
 05/11  18:00:00,343.548448783,25.4023176397,46.2507241402,0.0,41.9242800987,36.8599292233,10.5046811668,0.0,9.34,1.16468116685
 05/11  19:00:00,328.941735617,25.4023176397,40.0085719753,0.0,41.9242800987,36.8599292233,10.504568782,0.0,9.34,1.16456878196
 05/11  20:00:00,307.617698554,25.4023176397,33.7948327048,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,233.932740114,25.4023176397,37.4864994984,0.0,13.9747600329,18.6919646116,5.83442108966,0.0,4.67,1.16442108966
 05/11  22:00:00,138.903829995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,166.716197514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,148.491179822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921604508,0.0,2.335,1.16421604508
 05/12  01:00:00,137.033361376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,134.947670458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,134.127807533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,162.731769821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919274232,0.0,2.335,1.16419274232
 05/12  05:00:00,161.788469405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,225.638323553,25.4023176397,19.6826088692,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
