Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  07:00:00,226.239406614,25.4023176397,11.5555824585,0.0,13.9747600329,18.6919646116,6.56759223221,0.733224800523,4.67,1.16436743168
 05/12  08:00:00,289.823544951,25.4023176397,14.3503724553,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  09:00:00,325.134251766,25.4023176397,19.1029965617,0.0,62.886420148,41.4019203762,11.6721084151,0.0,10.5075,1.16460841507
 05/12  10:00:00,322.14242168,25.4023176397,19.9251312546,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  11:00:00,340.29775246,25.4023176397,24.9573600915,0.0,62.886420148,41.4019203762,11.6724730174,0.0,10.5075,1.16497301743
 05/12  12:00:00,336.197881628,25.4023176397,28.5392194089,0.0,62.886420148,41.4019203762,11.6724451283,0.0,10.5075,1.16494512829
 05/12  13:00:00,346.467550054,25.4023176397,34.3514029571,0.0,62.886420148,41.4019203762,11.6723834293,0.0,10.5075,1.16488342926
 05/12  14:00:00,344.936479805,25.4023176397,40.1836151216,0.0,62.886420148,41.4019203762,11.6723500916,0.0,10.5075,1.16485009156
 05/12  15:00:00,342.738137203,25.4023176397,43.5173640916,0.0,62.886420148,41.4019203762,11.672260258,0.0,10.5075,1.16476025798
 05/12  16:00:00,342.658036922,25.4023176397,43.8828124283,0.0,62.886420148,41.4019203762,11.6722255958,0.0,10.5075,1.1647255958
 05/12  17:00:00,340.423302348,25.4023176397,42.5049828702,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  18:00:00,326.369250848,25.4023176397,35.2453084966,0.0,41.9242800987,36.8599292233,10.5047976669,0.0,9.34,1.16479766688
 05/12  19:00:00,300.688204675,25.4023176397,29.673432327,0.0,41.9242800987,36.8599292233,10.5046835596,0.0,9.34,1.1646835596
 05/12  20:00:00,273.92581195,25.4023176397,21.4593896475,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  21:00:00,204.186233031,25.4023176397,22.9533527365,0.0,13.9747600329,18.6919646116,5.83442136053,0.0,4.67,1.16442136053
 05/12  22:00:00,129.764522151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,156.98010532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,134.636491487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920434235,0.0,2.335,1.16420434235
 05/13  01:00:00,118.202056411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,115.490668818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,113.224466244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548814999,0.0,1.75125,1.16423814999
 05/13  04:00:00,119.18047438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,116.888434283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,150.207014914,25.4023176397,2.66752024802,0.0,6.98738001645,14.1499734587,5.81118404196,1.1443938568,3.5025,1.16429018517
 05/13  07:00:00,159.069266929,25.4023176397,1.60039576623,0.0,6.98738001645,14.1499734587,34.9620423369,31.4395423369,3.5025,0.02
 05/13  08:00:00,224.202741059,25.4023176397,3.30369535466,0.0,20.9621400493,23.2339557645,21.7317494281,14.7297934095,5.8375,1.16445601861
 05/13  09:00:00,253.202601871,25.4023176397,6.82123520357,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,276.676509197,25.4023176397,9.37288057778,0.0,62.886420148,41.4019203762,11.6722367834,0.0,10.5075,1.16473678343
 05/13  11:00:00,303.985264665,25.4023176397,10.7183994363,0.0,62.886420148,41.4019203762,11.6724065426,0.0,10.5075,1.16490654262
 05/13  12:00:00,291.566637662,25.4023176397,11.7404536542,0.0,62.886420148,41.4019203762,11.6723839626,0.0,10.5075,1.1648839626
 05/13  13:00:00,291.044252591,25.4023176397,13.0974042616,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  14:00:00,291.05722041,25.4023176397,15.6492975463,0.0,62.886420148,41.4019203762,11.6723763431,0.0,10.5075,1.16487634312
 05/13  15:00:00,289.765127798,25.4023176397,16.6287647008,0.0,62.886420148,41.4019203762,11.672352725,0.0,10.5075,1.16485272503
 05/13  16:00:00,291.014316315,25.4023176397,16.9970351733,0.0,62.886420148,41.4019203762,11.6723132787,0.0,10.5075,1.16481327875
 05/13  17:00:00,293.145882919,25.4023176397,17.2171746696,0.0,62.886420148,41.4019203762,11.6722579446,0.0,10.5075,1.16475794463
 05/13  18:00:00,273.04221376,25.4023176397,13.8113994661,0.0,34.9369000822,32.3179380704,8.34873279554,0.156232795544,8.1725,0.02
 05/13  19:00:00,233.515061168,25.4023176397,10.6256999188,0.0,20.9621400493,23.2339557645,7.00219297,0.0,5.8375,1.16469297
 05/13  20:00:00,229.944632086,25.4023176397,9.0218814347,0.0,20.9621400493,23.2339557645,7.00200342606,0.0,5.8375,1.16450342606
 05/13  21:00:00,176.99277542,25.4023176397,8.37758545868,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,125.096324984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,154.744331299,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555089604,0.0,1.75125,1.16430089604
 05/13  24:00:00,133.893280656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,121.982427614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,119.130560472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549611584,0.0,1.75125,1.16424611584
 05/14  03:00:00,116.046372331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,122.144048897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,120.873282997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552090699,0.0,1.75125,1.16427090699
 05/14  06:00:00,155.561305943,25.4023176397,1.51028057449,0.0,6.98738001645,14.1499734587,5.59290621364,2.07040621364,3.5025,0.02
 05/14  07:00:00,171.045455635,25.4023176397,1.32091467535,0.0,6.98738001645,14.1499734587,19.6681303758,16.1456303758,3.5025,0.02
 05/14  08:00:00,209.175089662,25.4023176397,1.98110578806,0.0,6.98738001645,14.1499734587,9.56176036214,4.89492422887,3.5025,1.16433613327
 05/14  09:00:00,192.688983307,25.4023176397,2.83731642214,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  10:00:00,228.613703966,25.4023176397,6.32191135113,0.0,27.9495200658,27.7759469175,8.16957317004,0.0,7.005,1.16457317004
 05/14  11:00:00,254.144825484,25.4023176397,7.65165028589,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  12:00:00,276.876851571,25.4023176397,10.8312644295,0.0,41.9242800987,36.8599292233,10.5045685458,0.0,9.34,1.16456854579
 05/14  13:00:00,279.43923498,25.4023176397,12.2744236891,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,274.003773642,25.4023176397,13.8030030297,0.0,41.9242800987,36.8599292233,10.5046527086,0.0,9.34,1.16465270857
 05/14  15:00:00,271.505646895,25.4023176397,15.4071040346,0.0,41.9242800987,36.8599292233,10.5046065384,0.0,9.34,1.16460653843
 05/14  16:00:00,272.938786624,25.4023176397,16.5456291807,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  17:00:00,243.444070795,25.4023176397,15.5005006938,0.0,27.9495200658,27.7759469175,8.16956339397,0.0,7.005,1.16456339397
 05/14  18:00:00,241.008935176,25.4023176397,12.1569412463,0.0,13.9747600329,18.6919646116,6.15887403002,0.324436753658,4.67,1.16443727636
 05/14  19:00:00,228.628295978,25.4023176397,11.1676392495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,227.213560483,25.4023176397,10.516687182,0.0,13.9747600329,18.6919646116,5.83439533821,0.0,4.67,1.16439533821
 05/14  21:00:00,203.337896146,25.4023176397,13.8894944441,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,131.03362054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,159.993411463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551037376,0.0,1.75125,1.16426037376
 05/14  24:00:00,141.731580567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,132.607676008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,131.196420869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,130.091606168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924355353,0.0,2.335,1.16424355353
 05/15  04:00:00,137.619928482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,136.208156739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,184.457832334,25.4023176397,6.46499519308,0.0,13.9747600329,18.6919646116,5.83419709607,0.0,4.67,1.16419709607
 05/15  07:00:00,196.326578551,25.4023176397,4.80933557879,0.0,13.9747600329,18.6919646116,5.62404796941,0.93404796941,4.67,0.02
 05/15  08:00:00,274.15957615,25.4023176397,7.79786205576,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  09:00:00,312.496672717,25.4023176397,12.281047051,0.0,62.886420148,41.4019203762,11.6721288224,0.0,10.5075,1.16462882243
 05/15  10:00:00,311.967605017,25.4023176397,14.0000198362,0.0,62.886420148,41.4019203762,11.6721373188,0.0,10.5075,1.16463731875
 05/15  11:00:00,329.270076189,25.4023176397,16.1454166887,0.0,62.886420148,41.4019203762,11.6723770112,0.0,10.5075,1.16487701124
 05/15  12:00:00,328.736024001,25.4023176397,20.8890315752,0.0,62.886420148,41.4019203762,11.6723810067,0.0,10.5075,1.16488100668
 05/15  13:00:00,339.48249346,25.4023176397,26.9051626536,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  14:00:00,329.754892462,25.4023176397,27.6433562838,0.0,62.886420148,41.4019203762,11.6723581139,0.0,10.5075,1.16485811388
 05/15  15:00:00,326.631322413,25.4023176397,30.6423478256,0.0,62.886420148,41.4019203762,11.6722751054,0.0,10.5075,1.16477510538
 05/15  16:00:00,322.552862979,25.4023176397,28.2736648102,0.0,62.886420148,41.4019203762,11.6722308517,0.0,10.5075,1.16473085173
 05/15  17:00:00,319.396574528,25.4023176397,26.0136457825,0.0,62.886420148,41.4019203762,11.6722024419,0.0,10.5075,1.1647024419
 05/15  18:00:00,308.76632058,25.4023176397,21.2988531596,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/15  19:00:00,297.193844299,25.4023176397,19.0173278783,0.0,41.9242800987,36.8599292233,10.5045663565,0.0,9.34,1.16456635649
 05/15  20:00:00,284.209529394,25.4023176397,16.6963705995,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,208.6262591,25.4023176397,17.4891695582,0.0,13.9747600329,18.6919646116,5.83450974448,0.0,4.67,1.16450974448
 05/15  22:00:00,134.896147885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,161.934767186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927693614,0.0,2.335,1.16427693614
 05/15  24:00:00,143.157447602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,132.836837903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,131.073979102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,130.732163823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921508303,0.0,2.335,1.16421508303
 05/16  04:00:00,158.39555558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,158.227524697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,209.254570065,25.4023176397,8.06072833546,0.0,13.9747600329,18.6919646116,5.83423044949,0.0,4.67,1.16423044949
 05/16  07:00:00,214.640980101,25.4023176397,5.95420603735,0.0,13.9747600329,18.6919646116,5.60203176546,0.912031765456,4.67,0.02
 05/16  08:00:00,279.059634023,25.4023176397,8.94041953964,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  09:00:00,313.701425898,25.4023176397,12.4745925388,0.0,62.886420148,41.4019203762,11.6720913555,0.0,10.5075,1.1645913555
 05/16  10:00:00,311.727451253,25.4023176397,13.975707911,0.0,62.886420148,41.4019203762,11.6721652412,0.0,10.5075,1.16466524117
 05/16  11:00:00,329.492063076,25.4023176397,16.4460541233,0.0,62.886420148,41.4019203762,11.6724015101,0.0,10.5075,1.16490151015
 05/16  12:00:00,325.506956772,25.4023176397,19.7938565904,0.0,62.886420148,41.4019203762,11.6724028056,0.0,10.5075,1.1649028056
 05/16  13:00:00,338.76286304,25.4023176397,27.6247003586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  14:00:00,334.837213824,25.4023176397,31.2910020173,0.0,62.886420148,41.4019203762,11.6723776248,0.0,10.5075,1.16487762482
 05/16  15:00:00,330.463474963,25.4023176397,33.8553014117,0.0,62.886420148,41.4019203762,11.6722924565,0.0,10.5075,1.1647924565
 05/16  16:00:00,331.964884831,25.4023176397,35.1186923859,0.0,62.886420148,41.4019203762,11.672245911,0.0,10.5075,1.16474591098
 05/16  17:00:00,330.880674715,25.4023176397,34.4763622088,0.0,62.886420148,41.4019203762,11.672215165,0.0,10.5075,1.16471516501
 05/16  18:00:00,319.927164383,25.4023176397,29.9241370563,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,296.133463348,25.4023176397,24.2443739079,0.0,41.9242800987,36.8599292233,10.5045773592,0.0,9.34,1.1645773592
 05/16  20:00:00,281.106632518,25.4023176397,20.3386596533,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,209.798153336,25.4023176397,24.2108760112,0.0,13.9747600329,18.6919646116,5.83448060299,0.0,4.67,1.16448060299
 05/16  22:00:00,135.30820637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,163.090795833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928541724,0.0,2.335,1.16428541724
 05/16  24:00:00,144.772461899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,134.63224575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,132.881473215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,132.424397711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922305852,0.0,2.335,1.16422305852
 05/17  04:00:00,140.577264386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,139.77400057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,194.675076035,25.4023176397,12.7305733058,0.0,13.9747600329,18.6919646116,5.83423782372,0.0,4.67,1.16423782372
 05/17  07:00:00,208.817619728,25.4023176397,8.94244659121,0.0,13.9747600329,18.6919646116,5.56766888726,0.877668887261,4.67,0.02
 05/17  08:00:00,284.741430238,25.4023176397,11.7692722598,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,322.306631267,25.4023176397,16.7940687427,0.0,62.886420148,41.4019203762,11.6720957303,0.0,10.5075,1.16459573032
 05/17  10:00:00,322.539791044,25.4023176397,19.3756556544,0.0,62.886420148,41.4019203762,11.6721670907,0.0,10.5075,1.16466709072
 05/17  11:00:00,336.824770786,25.4023176397,22.3413473681,0.0,62.886420148,41.4019203762,11.6724000411,0.0,10.5075,1.16490004114
 05/17  12:00:00,336.850738355,25.4023176397,27.0147443453,0.0,62.886420148,41.4019203762,11.6723987184,0.0,10.5075,1.16489871838
 05/17  13:00:00,345.388123753,25.4023176397,32.8406418551,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  14:00:00,345.189689037,25.4023176397,38.1597975628,0.0,62.886420148,41.4019203762,11.6723711679,0.0,10.5075,1.16487116788
 05/17  15:00:00,343.532199719,25.4023176397,42.6094498326,0.0,62.886420148,41.4019203762,11.6722838769,0.0,10.5075,1.16478387686
 05/17  16:00:00,344.602396969,25.4023176397,44.5380327336,0.0,62.886420148,41.4019203762,11.6722350777,0.0,10.5075,1.16473507766
 05/17  17:00:00,343.649680367,25.4023176397,43.9103748195,0.0,62.886420148,41.4019203762,11.6722020142,0.0,10.5075,1.16470201418
 05/17  18:00:00,329.904317273,25.4023176397,37.1405595384,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  19:00:00,312.606358267,25.4023176397,29.1565844229,0.0,41.9242800987,36.8599292233,10.5045624145,0.0,9.34,1.16456241453
 05/17  20:00:00,296.900449584,25.4023176397,24.3051640639,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,223.944278338,25.4023176397,30.6036492574,0.0,13.9747600329,18.6919646116,5.83446389741,0.0,4.67,1.16446389741
 05/17  22:00:00,136.704860906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,163.934035012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926793131,0.0,2.335,1.16426793131
 05/17  24:00:00,145.902342813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,136.764007077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,134.510452119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,134.059267015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920510463,0.0,2.335,1.16420510463
 05/18  04:00:00,142.328001049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,141.51841969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,199.270911603,25.4023176397,15.6722049743,0.0,13.9747600329,18.6919646116,5.83421931502,0.0,4.67,1.16421931502
 05/18  07:00:00,211.975714557,25.4023176397,10.1839905279,0.0,13.9747600329,18.6919646116,5.4541227563,0.764122756301,4.67,0.02
 05/18  08:00:00,292.660140167,25.4023176397,14.7100720842,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  09:00:00,330.898031385,25.4023176397,20.650184133,0.0,62.886420148,41.4019203762,11.6721416487,0.0,10.5075,1.16464164868
 05/18  10:00:00,332.096639118,25.4023176397,24.29172036,0.0,62.886420148,41.4019203762,11.6721430452,0.0,10.5075,1.16464304521
 05/18  11:00:00,348.959395773,25.4023176397,31.1576087751,0.0,62.886420148,41.4019203762,11.6723727933,0.0,10.5075,1.16487279334
 05/18  12:00:00,348.335386459,25.4023176397,34.5386368956,0.0,62.886420148,41.4019203762,11.672368934,0.0,10.5075,1.164868934
 05/18  13:00:00,351.968865566,25.4023176397,36.8119742803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  14:00:00,341.038525123,25.4023176397,34.6370586345,0.0,62.886420148,41.4019203762,11.6723389263,0.0,10.5075,1.1648389263
 05/18  15:00:00,334.226148079,25.4023176397,35.2242357396,0.0,62.886420148,41.4019203762,11.6722495459,0.0,10.5075,1.16474954588
 05/18  16:00:00,334.099322469,25.4023176397,36.0079143638,0.0,62.886420148,41.4019203762,11.6721985288,0.0,10.5075,1.16469852885
 05/18  17:00:00,333.009265792,25.4023176397,35.2867181897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,320.378675263,25.4023176397,29.4902050457,0.0,41.9242800987,36.8599292233,10.5047660925,0.0,9.34,1.16476609255
 05/18  19:00:00,308.738525456,25.4023176397,25.678627547,0.0,41.9242800987,36.8599292233,10.5046619575,0.0,9.34,1.16466195753
 05/18  20:00:00,297.616148857,25.4023176397,24.3110542208,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  21:00:00,226.431878378,25.4023176397,32.206614285,0.0,13.9747600329,18.6919646116,5.83442108206,0.0,4.67,1.16442108206
 05/18  22:00:00,137.02950617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,163.846136959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929704999,0.0,2.335,1.16429704999
 05/18  24:00:00,145.330251778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,135.709722352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,133.093052273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,132.147488422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922324436,0.0,2.335,1.16422324436
 05/19  04:00:00,159.410755003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,158.548959973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,212.29718329,25.4023176397,10.8218226749,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/19  07:00:00,217.738673116,25.4023176397,8.01169022861,0.0,13.9747600329,18.6919646116,6.72271383682,0.888321274292,4.67,1.16439256253
 05/19  08:00:00,285.87468525,25.4023176397,12.0335048672,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/19  09:00:00,322.434943875,25.4023176397,16.5129550413,0.0,62.886420148,41.4019203762,11.6720939847,0.0,10.5075,1.16459398468
 05/19  10:00:00,322.481569909,25.4023176397,19.0199520949,0.0,62.886420148,41.4019203762,11.6722509663,0.0,10.5075,1.1647509663
 05/19  11:00:00,337.786210517,25.4023176397,22.2397031143,0.0,62.886420148,41.4019203762,11.6723195847,0.0,10.5075,1.16481958474
 05/19  12:00:00,334.968342519,25.4023176397,24.7674534871,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  13:00:00,345.72236249,25.4023176397,31.5589338561,0.0,62.886420148,41.4019203762,11.6725103726,0.0,10.5075,1.16501037257
 05/19  14:00:00,342.299648969,25.4023176397,34.3915462287,0.0,62.886420148,41.4019203762,11.6722805692,0.0,10.5075,1.16478056921
 05/19  15:00:00,332.833687196,25.4023176397,33.3314740171,0.0,62.886420148,41.4019203762,11.672189009,0.0,10.5075,1.164689009
 05/19  16:00:00,333.105110777,25.4023176397,34.4815140024,0.0,62.886420148,41.4019203762,11.6723064799,0.0,10.5075,1.16480647987
 05/19  17:00:00,327.179090459,25.4023176397,30.6263037498,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  18:00:00,314.231281285,25.4023176397,24.4586020254,0.0,41.9242800987,36.8599292233,10.5047007121,0.0,9.34,1.16470071212
 05/19  19:00:00,295.050459571,25.4023176397,22.211934741,0.0,41.9242800987,36.8599292233,10.5045946152,0.0,9.34,1.16459461524
 05/19  20:00:00,268.914378914,25.4023176397,13.9744086475,0.0,34.9369000822,32.3179380704,9.19695010478,1.00445010478,8.1725,0.02
 05/19  21:00:00,186.20718274,25.4023176397,8.87591302898,0.0,13.9747600329,18.6919646116,5.834463793,0.0,4.67,1.164463793
 05/19  22:00:00,128.385673686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,158.723147245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,139.581394992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924316788,0.0,2.335,1.16424316788
 05/20  01:00:00,127.023448871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,126.972108427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,127.20332491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551990731,0.0,1.75125,1.16426990731
 05/20  04:00:00,135.991795118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,135.949556672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,170.814653293,25.4023176397,4.99550584166,0.0,6.98738001645,14.1499734587,4.66674570876,0.0,3.5025,1.16424570876
 05/20  07:00:00,184.356156161,25.4023176397,3.73723936502,0.0,6.98738001645,14.1499734587,4.48877226995,0.966272269951,3.5025,0.02
 05/20  08:00:00,245.433678775,25.4023176397,5.29582605633,0.0,20.9621400493,23.2339557645,7.00196446038,0.0,5.8375,1.16446446038
 05/20  09:00:00,270.202578818,25.4023176397,7.69746552672,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/20  10:00:00,296.492478164,25.4023176397,9.28457236847,0.0,62.886420148,41.4019203762,11.6722237283,0.0,10.5075,1.16472372831
 05/20  11:00:00,316.768450563,25.4023176397,10.065131244,0.0,62.886420148,41.4019203762,11.6723723175,0.0,10.5075,1.16487231746
 05/20  12:00:00,307.499263953,25.4023176397,10.2495470714,0.0,62.886420148,41.4019203762,11.672332316,0.0,10.5075,1.16483231599
 05/20  13:00:00,308.255865629,25.4023176397,10.2707223637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  14:00:00,299.513716443,25.4023176397,10.3917654646,0.0,62.886420148,41.4019203762,11.6723077698,0.0,10.5075,1.16480776984
 05/20  15:00:00,296.890523847,25.4023176397,11.0784863876,0.0,62.886420148,41.4019203762,11.6722679944,0.0,10.5075,1.1647679944
 05/20  16:00:00,298.707519714,25.4023176397,11.7789738061,0.0,62.886420148,41.4019203762,11.6722127425,0.0,10.5075,1.16471274247
 05/20  17:00:00,298.450273071,25.4023176397,11.7326217111,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  18:00:00,275.141835182,25.4023176397,8.86767125684,0.0,34.9369000822,32.3179380704,9.55778604739,0.220499772926,8.1725,1.16478627446
 05/20  19:00:00,235.670984899,25.4023176397,6.7843569296,0.0,20.9621400493,23.2339557645,7.00206270487,0.0,5.8375,1.16456270487
 05/20  20:00:00,234.815221251,25.4023176397,6.45080976731,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/20  21:00:00,177.332549017,25.4023176397,5.17801609863,0.0,6.98738001645,14.1499734587,4.6669992119,0.0,3.5025,1.1644992119
 05/20  22:00:00,128.76681714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,157.815914055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557392819,0.0,1.75125,1.16432392819
 05/20  24:00:00,140.583391357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,130.067428109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,129.145762127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548150488,0.0,1.75125,1.16423150488
 05/21  03:00:00,128.40334405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,136.161326011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,134.404356278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,167.891147606,25.4023176397,3.30297644562,0.0,6.98738001645,14.1499734587,4.66678291172,0.0,3.5025,1.16428291172
 05/21  07:00:00,182.395269591,25.4023176397,3.04481637729,0.0,6.98738001645,14.1499734587,4.4245916369,0.902091636897,3.5025,0.02
 05/21  08:00:00,219.011884882,25.4023176397,4.00414433611,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/21  09:00:00,198.310830512,25.4023176397,3.8124452991,0.0,6.98738001645,14.1499734587,4.66686056189,0.0,3.5025,1.16436056189
 05/21  10:00:00,233.333564392,25.4023176397,7.42990394005,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,257.981476059,25.4023176397,8.92799464601,0.0,27.9495200658,27.7759469175,8.16954112557,0.0,7.005,1.16454112557
 05/21  12:00:00,281.497126147,25.4023176397,11.9685855516,0.0,41.9242800987,36.8599292233,10.5046556873,0.0,9.34,1.16465568727
 05/21  13:00:00,283.317625082,25.4023176397,12.542218109,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,275.972707806,25.4023176397,13.4337581805,0.0,41.9242800987,36.8599292233,10.504573603,0.0,9.34,1.164573603
 05/21  15:00:00,273.457004193,25.4023176397,15.0470260191,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,275.449057819,25.4023176397,16.5918454593,0.0,41.9242800987,36.8599292233,10.5046856392,0.0,9.34,1.16468563917
 05/21  17:00:00,243.999376399,25.4023176397,14.7553311545,0.0,27.9495200658,27.7759469175,8.16959466773,0.0,7.005,1.16459466773
 05/21  18:00:00,241.408724804,25.4023176397,11.3302390401,0.0,13.9747600329,18.6919646116,4.99634506034,0.306345060341,4.67,0.02
 05/21  19:00:00,227.703638309,25.4023176397,10.1739705704,0.0,13.9747600329,18.6919646116,5.83456598518,0.0,4.67,1.16456598518
 05/21  20:00:00,225.997928575,25.4023176397,9.58972813943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  21:00:00,201.52396635,25.4023176397,12.3887682238,0.0,13.9747600329,18.6919646116,5.8343461815,0.0,4.67,1.1643461815
 05/21  22:00:00,130.57557177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,159.646766237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,140.903231874,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552586339,0.0,1.75125,1.16427586339
 05/22  01:00:00,131.63319826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,131.470664954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,131.037431453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,139.209456691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992119381,0.0,2.335,1.1642119381
 05/22  05:00:00,138.361012943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,190.071813971,25.4023176397,8.88990968231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  07:00:00,202.178608023,25.4023176397,6.46705534382,0.0,13.9747600329,18.6919646116,6.79605146343,0.961649791233,4.67,1.1644016722
 05/22  08:00:00,281.354631268,25.4023176397,9.88733473452,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  09:00:00,318.728214806,25.4023176397,14.3590976355,0.0,62.886420148,41.4019203762,11.6720251955,0.0,10.5075,1.16452519548
 05/22  10:00:00,315.544653924,25.4023176397,15.4924955621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,329.616851362,25.4023176397,16.8844862379,0.0,62.886420148,41.4019203762,11.6723552491,0.0,10.5075,1.16485524914
 05/22  12:00:00,323.874759529,25.4023176397,18.2451213831,0.0,62.886420148,41.4019203762,11.6725124929,0.0,10.5075,1.16501249288
 05/22  13:00:00,327.804095477,25.4023176397,19.4788055665,0.0,62.886420148,41.4019203762,11.6724247294,0.0,10.5075,1.1649247294
 05/22  14:00:00,318.177654709,25.4023176397,18.8494201386,0.0,62.886420148,41.4019203762,11.6723404938,0.0,10.5075,1.16484049377
 05/22  15:00:00,310.260807219,25.4023176397,18.5347698567,0.0,62.886420148,41.4019203762,11.67221717,0.0,10.5075,1.16471717002
 05/22  16:00:00,310.427064024,25.4023176397,18.647113698,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  17:00:00,309.29036191,25.4023176397,17.9699318449,0.0,62.886420148,41.4019203762,11.6723482719,0.0,10.5075,1.16484827192
 05/22  18:00:00,299.499497315,25.4023176397,15.1016883173,0.0,41.9242800987,36.8599292233,10.5046992125,0.0,9.34,1.16469921251
 05/22  19:00:00,289.247173422,25.4023176397,14.1463875467,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,277.898582935,25.4023176397,12.6183799589,0.0,34.9369000822,32.3179380704,9.33703252607,0.0,8.1725,1.16453252607
 05/22  21:00:00,199.116883766,25.4023176397,10.6292931455,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,131.730715261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937393951,0.0,2.335,1.16437393951
 05/22  23:00:00,160.261118545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,141.295623166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,130.588369186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923667925,0.0,2.335,1.16423667925
 05/23  02:00:00,129.511309243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,128.958477242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,156.016171413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918989559,0.0,2.335,1.16418989559
 05/23  05:00:00,155.580800204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,202.363216329,25.4023176397,4.16409496415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  07:00:00,205.303560818,25.4023176397,2.88211180946,0.0,13.9747600329,18.6919646116,9.07466067063,4.38466067063,4.67,0.02
 05/23  08:00:00,270.278018926,25.4023176397,5.64158899154,0.0,34.9369000822,32.3179380704,9.33695645317,0.0,8.1725,1.16445645317
 05/23  09:00:00,303.837295259,25.4023176397,8.77125753485,0.0,62.886420148,41.4019203762,11.6720094576,0.0,10.5075,1.16450945762
 05/23  10:00:00,301.262306651,25.4023176397,9.78511221615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,323.020423693,25.4023176397,12.2445808797,0.0,62.886420148,41.4019203762,11.6723999759,0.0,10.5075,1.16489997589
 05/23  12:00:00,317.654098242,25.4023176397,13.5118148642,0.0,62.886420148,41.4019203762,11.6723580292,0.0,10.5075,1.16485802922
 05/23  13:00:00,321.184301693,25.4023176397,14.4220415807,0.0,62.886420148,41.4019203762,11.6724743659,0.0,10.5075,1.16497436587
 05/23  14:00:00,312.506023428,25.4023176397,15.3920019957,0.0,62.886420148,41.4019203762,11.6723601259,0.0,10.5075,1.16486012591
 05/23  15:00:00,309.156250827,25.4023176397,16.821851485,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,310.383518064,25.4023176397,17.6469740258,0.0,62.886420148,41.4019203762,11.672236067,0.0,10.5075,1.16473606704
 05/23  17:00:00,312.638581033,25.4023176397,18.8102651078,0.0,62.886420148,41.4019203762,11.6721843205,0.0,10.5075,1.16468432047
 05/23  18:00:00,303.005201386,25.4023176397,16.2244322984,0.0,41.9242800987,36.8599292233,10.5046921377,0.0,9.34,1.16469213769
 05/23  19:00:00,282.907335769,25.4023176397,14.694221515,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  20:00:00,270.976180708,25.4023176397,13.1585299366,0.0,34.9369000822,32.3179380704,9.33713704579,0.0,8.1725,1.16463704579
 05/23  21:00:00,196.297718604,25.4023176397,12.8054893799,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  22:00:00,133.283977809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932525248,0.0,2.335,1.16432525248
 05/23  23:00:00,161.356309013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,142.526832964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,131.867199147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,130.643747919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992599973,0.0,2.335,1.1642599973
 05/24  03:00:00,130.181743954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,138.200637104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,137.367139053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992050201,0.0,2.335,1.1642050201
 05/24  06:00:00,185.869183674,25.4023176397,6.41269013086,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  07:00:00,199.026581662,25.4023176397,4.6969410253,0.0,13.9747600329,18.6919646116,5.64710757867,0.957107578666,4.67,0.02
 05/24  08:00:00,276.352699756,25.4023176397,7.99845804209,0.0,34.9369000822,32.3179380704,9.33700541232,0.0,8.1725,1.16450541232
 05/24  09:00:00,313.574440177,25.4023176397,12.5335901233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,314.936180525,25.4023176397,15.0720288464,0.0,62.886420148,41.4019203762,11.6722498807,0.0,10.5075,1.1647498807
 05/24  11:00:00,332.434021534,25.4023176397,18.0926175731,0.0,62.886420148,41.4019203762,11.672419374,0.0,10.5075,1.16491937405
 05/24  12:00:00,329.392353784,25.4023176397,20.868463251,0.0,62.886420148,41.4019203762,11.6723875592,0.0,10.5075,1.16488755916
 05/24  13:00:00,335.162871543,25.4023176397,24.1505592581,0.0,62.886420148,41.4019203762,11.6724985994,0.0,10.5075,1.16499859943
 05/24  14:00:00,331.221094443,25.4023176397,26.9788465284,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  15:00:00,327.455063049,25.4023176397,30.3503193541,0.0,62.886420148,41.4019203762,11.6722853172,0.0,10.5075,1.16478531716
 05/24  16:00:00,327.795492587,25.4023176397,31.279935283,0.0,62.886420148,41.4019203762,11.6722185093,0.0,10.5075,1.16471850934
 05/24  17:00:00,324.346597808,25.4023176397,29.232638164,0.0,62.886420148,41.4019203762,11.6723380224,0.0,10.5075,1.16483802242
 05/24  18:00:00,310.54806596,25.4023176397,22.7984242681,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/24  19:00:00,300.128143322,25.4023176397,21.0447835211,0.0,41.9242800987,36.8599292233,10.5045486385,0.0,9.34,1.16454863846
 05/24  20:00:00,287.191655593,25.4023176397,19.1228982841,0.0,34.9369000822,32.3179380704,9.33707994868,0.0,8.1725,1.16457994868
 05/24  21:00:00,212.761080993,25.4023176397,21.3920678295,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,134.833266076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,162.701570456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930374128,0.0,2.335,1.16430374128
 05/24  24:00:00,144.158824217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,134.061108982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,132.418835077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925902687,0.0,2.335,1.16425902687
 05/25  03:00:00,131.988902995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,140.212885304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,139.417801502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,194.765653842,25.4023176397,12.3168547817,0.0,13.9747600329,18.6919646116,5.83419596958,0.0,4.67,1.16419596958
 05/25  07:00:00,209.178766591,25.4023176397,8.84289250045,0.0,13.9747600329,18.6919646116,5.61970075067,0.929700750675,4.67,0.02
 05/25  08:00:00,287.962988253,25.4023176397,12.6559688402,0.0,34.9369000822,32.3179380704,9.33691858883,0.0,8.1725,1.16441858883
 05/25  09:00:00,324.303481352,25.4023176397,17.2390962516,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,324.017155954,25.4023176397,19.7514249614,0.0,62.886420148,41.4019203762,11.6722062263,0.0,10.5075,1.16470622626
 05/25  11:00:00,343.022022041,25.4023176397,26.0253398275,0.0,62.886420148,41.4019203762,11.6724133377,0.0,10.5075,1.16491333774
 05/25  12:00:00,341.853367969,25.4023176397,30.5585378703,0.0,62.886420148,41.4019203762,11.6723916686,0.0,10.5075,1.16489166862
 05/25  13:00:00,350.405973097,25.4023176397,35.7384793078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  14:00:00,341.867757402,25.4023176397,36.6937766175,0.0,62.886420148,41.4019203762,11.6723458631,0.0,10.5075,1.16484586313
 05/25  15:00:00,337.33582687,25.4023176397,39.7598609301,0.0,62.886420148,41.4019203762,11.6722420943,0.0,10.5075,1.16474209435
 05/25  16:00:00,342.142344841,25.4023176397,43.39100856,0.0,62.886420148,41.4019203762,11.6721757946,0.0,10.5075,1.16467579459
 05/25  17:00:00,338.519338635,25.4023176397,40.7095282211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  18:00:00,322.923301421,25.4023176397,32.4135060291,0.0,41.9242800987,36.8599292233,10.5047262344,0.0,9.34,1.16472623437
 05/25  19:00:00,309.030398968,25.4023176397,26.8215779217,0.0,41.9242800987,36.8599292233,10.5046093186,0.0,9.34,1.16460931857
 05/25  20:00:00,295.019164373,25.4023176397,23.2158095373,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  21:00:00,219.283209109,25.4023176397,26.6586946052,0.0,13.9747600329,18.6919646116,5.83446929246,0.0,4.67,1.16446929246
 05/25  22:00:00,135.722264891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,162.906284311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,144.370358121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924580816,0.0,2.335,1.16424580816
 05/26  01:00:00,134.418703923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,132.140680711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,131.351240657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921415623,0.0,2.335,1.16421415623
 05/26  04:00:00,158.683505355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,157.992095621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,209.647041103,25.4023176397,9.04392218748,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,213.893777556,25.4023176397,6.68455078941,0.0,13.9747600329,18.6919646116,6.75401467138,0.919640553061,4.67,1.16437411832
 05/26  08:00:00,280.908110951,25.4023176397,10.1929672187,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  09:00:00,316.784062881,25.4023176397,14.0784855233,0.0,62.886420148,41.4019203762,11.6720640554,0.0,10.5075,1.16456405535
 05/26  10:00:00,315.064534831,25.4023176397,16.1239052404,0.0,62.886420148,41.4019203762,11.6721374781,0.0,10.5075,1.16463747807
 05/26  11:00:00,333.86920733,25.4023176397,19.6089907233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  12:00:00,334.545884389,25.4023176397,26.2269962899,0.0,62.886420148,41.4019203762,11.6724504896,0.0,10.5075,1.16495048965
 05/26  13:00:00,346.639701497,25.4023176397,33.2901962992,0.0,62.886420148,41.4019203762,11.6723565567,0.0,10.5075,1.16485655667
 05/26  14:00:00,341.325297447,25.4023176397,36.5966294152,0.0,62.886420148,41.4019203762,11.6722916981,0.0,10.5075,1.16479169807
 05/26  15:00:00,339.767023567,25.4023176397,40.7202880418,0.0,62.886420148,41.4019203762,11.6721733292,0.0,10.5075,1.16467332917
 05/26  16:00:00,341.208742878,25.4023176397,42.1377490513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  17:00:00,336.061271649,25.4023176397,39.5918396356,0.0,62.886420148,41.4019203762,11.6722888212,0.0,10.5075,1.16478882115
 05/26  18:00:00,325.616599988,25.4023176397,35.1199711461,0.0,41.9242800987,36.8599292233,10.504645153,0.0,9.34,1.16464515297
 05/26  19:00:00,304.043038151,25.4023176397,30.2934473619,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,287.849518534,25.4023176397,24.1432056107,0.0,34.9369000822,32.3179380704,9.33713001499,0.0,8.1725,1.16463001499
 05/26  21:00:00,215.537233112,25.4023176397,29.0538143917,0.0,13.9747600329,18.6919646116,5.83444616211,0.0,4.67,1.16444616211
 05/26  22:00:00,135.760032737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,163.117900793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,144.648603556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918768334,0.0,2.335,1.16418768334
 05/27  01:00:00,132.122176503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,129.857163237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,129.046357984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,136.771738665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547179673,0.0,1.75125,1.16422179673
 05/27  05:00:00,135.55655758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,171.735284258,25.4023176397,7.61662204418,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  07:00:00,183.575280175,25.4023176397,5.24158286438,0.0,6.98738001645,14.1499734587,5.56741355302,0.900502044483,3.5025,1.16441150853
 05/27  08:00:00,248.929582373,25.4023176397,7.72282721062,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  09:00:00,282.506707992,25.4023176397,12.8194600732,0.0,41.9242800987,36.8599292233,10.5044670643,0.0,9.34,1.1644670643
 05/27  10:00:00,315.635843632,25.4023176397,17.7717642077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  11:00:00,340.249920774,25.4023176397,23.5986762162,0.0,62.886420148,41.4019203762,11.6724121559,0.0,10.5075,1.16491215585
 05/27  12:00:00,339.892690421,25.4023176397,29.5143135182,0.0,62.886420148,41.4019203762,11.6723179129,0.0,10.5075,1.16481791287
 05/27  13:00:00,353.743414101,25.4023176397,38.0202747577,0.0,62.886420148,41.4019203762,11.6724207126,0.0,10.5075,1.16492071261
 05/27  14:00:00,348.456575275,25.4023176397,40.305591878,0.0,62.886420148,41.4019203762,11.6723137187,0.0,10.5075,1.1648137187
 05/27  15:00:00,342.58494877,25.4023176397,42.2324572692,0.0,62.886420148,41.4019203762,11.6722534846,0.0,10.5075,1.16475348465
 05/27  16:00:00,347.241749781,25.4023176397,46.117016301,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  17:00:00,348.819923033,25.4023176397,47.4133383137,0.0,62.886420148,41.4019203762,11.6721644228,0.0,10.5075,1.16466442282
 05/27  18:00:00,316.817204988,25.4023176397,36.4909148354,0.0,34.9369000822,32.3179380704,9.33721732094,0.0,8.1725,1.16471732094
 05/27  19:00:00,270.00983347,25.4023176397,26.8424110015,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  20:00:00,259.070488996,25.4023176397,22.0458689119,0.0,20.9621400493,23.2339557645,7.00199054279,0.0,5.8375,1.16449054279
 05/27  21:00:00,206.040471367,25.4023176397,26.5459709242,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,134.084965919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565283009,0.0,1.75125,1.16440283009
 05/27  23:00:00,161.409853251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,142.375283458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553183123,0.0,1.75125,1.16428183123
 05/28  01:00:00,130.987608648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,128.665455885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,126.607991513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,132.911702783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551350667,0.0,1.75125,1.16426350667
 05/28  05:00:00,130.31188564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,162.278059761,25.4023176397,5.52978225269,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  07:00:00,173.836180498,25.4023176397,3.48694045674,0.0,6.98738001645,14.1499734587,5.59248641344,0.925686999884,3.5025,1.16429941355
 05/28  08:00:00,208.334129477,25.4023176397,3.83198529831,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  09:00:00,188.856953175,25.4023176397,4.35487905809,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,225.818390838,25.4023176397,8.12589908538,0.0,27.9495200658,27.7759469175,8.16947192484,0.0,7.005,1.16447192484
 05/28  11:00:00,251.657104572,25.4023176397,9.57382858675,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,271.705711333,25.4023176397,12.6119975205,0.0,41.9242800987,36.8599292233,10.5046688584,0.0,9.34,1.16466885838
 05/28  13:00:00,271.211479953,25.4023176397,14.9821615089,0.0,41.9242800987,36.8599292233,10.5046062808,0.0,9.34,1.1646062808
 05/28  14:00:00,268.446708783,25.4023176397,17.9821297983,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,266.181868119,25.4023176397,20.9422210697,0.0,41.9242800987,36.8599292233,10.5046493263,0.0,9.34,1.1646493263
 05/28  16:00:00,267.361904214,25.4023176397,23.3627471465,0.0,41.9242800987,36.8599292233,10.5046141277,0.0,9.34,1.16461412768
 05/28  17:00:00,235.222891939,25.4023176397,19.7965853867,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  18:00:00,239.764668951,25.4023176397,14.7173700247,0.0,13.9747600329,18.6919646116,5.83445572135,0.0,4.67,1.16445572135
 05/28  19:00:00,230.284253812,25.4023176397,13.5059140205,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  20:00:00,225.407378955,25.4023176397,12.5418396722,0.0,13.9747600329,18.6919646116,5.83440077822,0.0,4.67,1.16440077822
 05/28  21:00:00,202.786097392,25.4023176397,14.4878027329,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,129.324956117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,157.812387216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154784527,0.0,1.75125,1.1642284527
 05/28  24:00:00,138.562251216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,125.744250688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,125.117732758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553688103,0.0,1.75125,1.16428688103
 05/29  03:00:00,123.319256701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,128.500574356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,125.199975021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,153.757532984,25.4023176397,2.01327866096,0.0,6.98738001645,14.1499734587,4.95446862431,0.287683075292,3.5025,1.16428554902
 05/29  07:00:00,169.626215556,25.4023176397,1.69326661878,0.0,6.98738001645,14.1499734587,19.9507769305,16.4282769305,3.5025,0.02
 05/29  08:00:00,206.502876942,25.4023176397,2.61095360541,0.0,6.98738001645,14.1499734587,8.11470663581,4.59220663581,3.5025,0.02
