Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  09:00:00,185.972343651,25.4023176397,3.16374489796,0.0,6.98738001645,14.1499734587,4.66682895969,0.0,3.5025,1.16432895969
 05/29  10:00:00,223.089624841,25.4023176397,6.78544409006,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,249.966477844,25.4023176397,8.37607677747,0.0,27.9495200658,27.7759469175,8.16949021225,0.0,7.005,1.16449021225
 05/29  12:00:00,269.131693374,25.4023176397,11.4256761975,0.0,41.9242800987,36.8599292233,10.5045858624,0.0,9.34,1.16458586237
 05/29  13:00:00,269.955291812,25.4023176397,13.6214802076,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,265.69230654,25.4023176397,15.6927815895,0.0,41.9242800987,36.8599292233,10.5046256684,0.0,9.34,1.16462566843
 05/29  15:00:00,264.817710621,25.4023176397,18.0421016669,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,270.649734874,25.4023176397,21.5261753014,0.0,41.9242800987,36.8599292233,10.5045820105,0.0,9.34,1.16458201051
 05/29  17:00:00,240.729581502,25.4023176397,20.3054980315,0.0,27.9495200658,27.7759469175,8.16961315286,0.0,7.005,1.16461315286
 05/29  18:00:00,239.915196817,25.4023176397,15.7636825466,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  19:00:00,230.34719768,25.4023176397,15.3475473894,0.0,13.9747600329,18.6919646116,5.83455353648,0.0,4.67,1.16455353648
 05/29  20:00:00,223.923261211,25.4023176397,13.7009820822,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  21:00:00,207.088819214,25.4023176397,17.7297504847,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,131.334184199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556920327,0.0,1.75125,1.16431920327
 05/29  23:00:00,160.38423186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,140.754952701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,129.122480414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923713115,0.0,2.335,1.16423713115
 05/30  02:00:00,127.514622692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,126.324087007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,153.148183033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918680357,0.0,2.335,1.16418680357
 05/30  05:00:00,152.202329777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,197.25249006,25.4023176397,5.64223282603,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  07:00:00,202.349193807,25.4023176397,3.83537183427,0.0,13.9747600329,18.6919646116,7.233422012,2.543422012,4.67,0.02
 05/30  08:00:00,268.406719622,25.4023176397,6.49349194601,0.0,34.9369000822,32.3179380704,9.33694090094,0.0,8.1725,1.16444090094
 05/30  09:00:00,300.45986805,25.4023176397,9.58513667053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  10:00:00,294.512851331,25.4023176397,10.9851536218,0.0,62.886420148,41.4019203762,11.6722325431,0.0,10.5075,1.16473254313
 05/30  11:00:00,319.10959996,25.4023176397,13.7331460669,0.0,62.886420148,41.4019203762,11.6723449906,0.0,10.5075,1.16484499062
 05/30  12:00:00,313.432368019,25.4023176397,16.6397074525,0.0,62.886420148,41.4019203762,11.6724915761,0.0,10.5075,1.16499157612
 05/30  13:00:00,321.643481569,25.4023176397,22.3232902718,0.0,62.886420148,41.4019203762,11.6723839541,0.0,10.5075,1.16488395409
 05/30  14:00:00,318.092261706,25.4023176397,27.3942407848,0.0,62.886420148,41.4019203762,11.6722561325,0.0,10.5075,1.16475613249
 05/30  15:00:00,317.434457108,25.4023176397,32.5936958492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  16:00:00,318.227204538,25.4023176397,34.3143111054,0.0,62.886420148,41.4019203762,11.6722848718,0.0,10.5075,1.16478487181
 05/30  17:00:00,318.528247369,25.4023176397,35.1142147647,0.0,62.886420148,41.4019203762,11.6722206462,0.0,10.5075,1.16472064617
 05/30  18:00:00,307.714378776,25.4023176397,29.6606388426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,286.369155027,25.4023176397,24.6689609725,0.0,41.9242800987,36.8599292233,10.5045922019,0.0,9.34,1.16459220191
 05/30  20:00:00,266.626376964,25.4023176397,20.7907831941,0.0,34.9369000822,32.3179380704,9.33711099446,0.0,8.1725,1.16461099446
 05/30  21:00:00,206.06865875,25.4023176397,24.5625410538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,132.601929907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,161.782330129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926040638,0.0,2.335,1.16426040638
 05/30  24:00:00,142.880918833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,129.891584591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,129.160382085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922010684,0.0,2.335,1.16422010684
 05/31  03:00:00,129.009442878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,137.756708944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,137.194594718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,188.959251624,25.4023176397,12.1161810983,0.0,13.9747600329,18.6919646116,5.83421848793,0.0,4.67,1.16421848793
 05/31  07:00:00,204.76587363,25.4023176397,8.35882568683,0.0,13.9747600329,18.6919646116,5.4588955943,0.768895594296,4.67,0.02
 05/31  08:00:00,283.882311461,25.4023176397,11.8228431411,0.0,34.9369000822,32.3179380704,9.33692807949,0.0,8.1725,1.16442807949
 05/31  09:00:00,324.071503873,25.4023176397,17.9910607764,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  10:00:00,327.135344606,25.4023176397,21.811903121,0.0,62.886420148,41.4019203762,11.6721979852,0.0,10.5075,1.16469798516
 05/31  11:00:00,346.198784587,25.4023176397,28.2777420612,0.0,62.886420148,41.4019203762,11.6723870149,0.0,10.5075,1.16488701495
 05/31  12:00:00,346.266519859,25.4023176397,33.8812206386,0.0,62.886420148,41.4019203762,11.6723510981,0.0,10.5075,1.16485109807
 05/31  13:00:00,353.403063079,25.4023176397,37.7962535043,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  14:00:00,349.687782595,25.4023176397,41.4979773941,0.0,62.886420148,41.4019203762,11.6722922613,0.0,10.5075,1.16479226135
 05/31  15:00:00,345.775820792,25.4023176397,44.4901750882,0.0,62.886420148,41.4019203762,11.6721768767,0.0,10.5075,1.16467687665
 05/31  16:00:00,345.744086145,25.4023176397,44.9256476515,0.0,62.886420148,41.4019203762,11.6722637282,0.0,10.5075,1.16476372822
 05/31  17:00:00,345.933281084,25.4023176397,45.1805527796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  18:00:00,332.227584747,25.4023176397,38.5915365565,0.0,41.9242800987,36.8599292233,10.5046346628,0.0,9.34,1.16463466279
 05/31  19:00:00,317.582435046,25.4023176397,32.8426482144,0.0,41.9242800987,36.8599292233,10.5046434092,0.0,9.34,1.16464340922
 05/31  20:00:00,296.171763481,25.4023176397,27.9790489156,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/31  21:00:00,226.98288507,25.4023176397,32.6180070119,0.0,13.9747600329,18.6919646116,5.83446708153,0.0,4.67,1.16446708153
 05/31  22:00:00,137.125727456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,165.078823369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,146.67997065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919346539,0.0,2.335,1.16419346539
 06/01  01:00:00,135.597101615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,133.626218279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,132.612303512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,139.779825828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921987914,0.0,2.335,1.16421987914
 06/01  05:00:00,137.707604348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,189.117718939,25.4023176397,12.9499518688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  07:00:00,201.790568308,25.4023176397,8.18854738598,0.0,13.9747600329,18.6919646116,6.52248302115,0.688114460791,4.67,1.16436856036
 06/01  08:00:00,279.81125809,25.4023176397,10.8153519237,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,315.929329589,25.4023176397,15.2719332785,0.0,62.886420148,41.4019203762,11.6720574029,0.0,10.5075,1.16455740293
 06/01  10:00:00,313.172446737,25.4023176397,17.2455472849,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,334.613828912,25.4023176397,21.5388501443,0.0,62.886420148,41.4019203762,11.6723545712,0.0,10.5075,1.16485457122
 06/01  12:00:00,329.68601724,25.4023176397,24.4805592148,0.0,62.886420148,41.4019203762,11.6724833668,0.0,10.5075,1.16498336678
 06/01  13:00:00,334.086623878,25.4023176397,26.2554245211,0.0,62.886420148,41.4019203762,11.6723741202,0.0,10.5075,1.16487412017
 06/01  14:00:00,326.654031066,25.4023176397,28.1307705977,0.0,62.886420148,41.4019203762,11.6722697469,0.0,10.5075,1.16476974692
 06/01  15:00:00,323.386121712,25.4023176397,30.4682452302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  16:00:00,324.005802883,25.4023176397,31.3191542457,0.0,62.886420148,41.4019203762,11.6723038678,0.0,10.5075,1.16480386784
 06/01  17:00:00,322.098495418,25.4023176397,30.1201459815,0.0,62.886420148,41.4019203762,11.6722330686,0.0,10.5075,1.16473306864
 06/01  18:00:00,314.13830838,25.4023176397,27.228211637,0.0,41.9242800987,36.8599292233,10.5047216079,0.0,9.34,1.16472160795
 06/01  19:00:00,301.696178789,25.4023176397,23.3828347666,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,281.568139631,25.4023176397,19.1884794397,0.0,34.9369000822,32.3179380704,9.33701730019,0.0,8.1725,1.16451730019
 06/01  21:00:00,212.640299332,25.4023176397,22.115109027,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,134.156425137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933322705,0.0,2.335,1.16433322705
 06/01  23:00:00,162.326043547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,143.496259912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,132.356231971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919956008,0.0,2.335,1.16419956008
 06/02  02:00:00,131.209966255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,130.394164126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,158.639748167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,158.33174187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920435416,0.0,2.335,1.16420435416
 06/02  06:00:00,210.468337134,25.4023176397,11.3559322809,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  07:00:00,217.89298858,25.4023176397,8.19411722718,0.0,13.9747600329,18.6919646116,5.42032632294,0.730326322937,4.67,0.02
 06/02  08:00:00,285.688823776,25.4023176397,11.9617249108,0.0,34.9369000822,32.3179380704,9.33698606505,0.0,8.1725,1.16448606505
 06/02  09:00:00,323.784050625,25.4023176397,17.5605139532,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,322.108866815,25.4023176397,19.9365812889,0.0,62.886420148,41.4019203762,11.6722057203,0.0,10.5075,1.16470572027
 06/02  11:00:00,339.547374206,25.4023176397,24.3205519967,0.0,62.886420148,41.4019203762,11.6723497334,0.0,10.5075,1.1648497334
 06/02  12:00:00,338.220392895,25.4023176397,28.8970010923,0.0,62.886420148,41.4019203762,11.6725002174,0.0,10.5075,1.16500021736
 06/02  13:00:00,342.134540177,25.4023176397,29.9788228326,0.0,62.886420148,41.4019203762,11.6723839929,0.0,10.5075,1.1648839929
 06/02  14:00:00,330.215579575,25.4023176397,27.5867660017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  15:00:00,326.661912977,25.4023176397,30.5323645128,0.0,62.886420148,41.4019203762,11.6721565514,0.0,10.5075,1.16465655137
 06/02  16:00:00,330.854671703,25.4023176397,33.3036169372,0.0,62.886420148,41.4019203762,11.6722361716,0.0,10.5075,1.16473617163
 06/02  17:00:00,330.017795994,25.4023176397,32.6658758457,0.0,62.886420148,41.4019203762,11.6721683898,0.0,10.5075,1.16466838985
 06/02  18:00:00,318.123670799,25.4023176397,27.7479081533,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  19:00:00,296.27168166,25.4023176397,23.5498584117,0.0,41.9242800987,36.8599292233,10.5046380729,0.0,9.34,1.16463807286
 06/02  20:00:00,280.172033755,25.4023176397,21.1661746028,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,213.535430193,25.4023176397,26.617820612,0.0,13.9747600329,18.6919646116,5.83448659288,0.0,4.67,1.16448659288
 06/02  22:00:00,135.955675332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,163.683671768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924180128,0.0,2.335,1.16424180128
 06/02  24:00:00,145.134386904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,132.005293988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,130.000672563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,129.137764939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552297615,0.0,1.75125,1.16427297615
 06/03  04:00:00,136.799180532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,135.548169962,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,170.035749914,25.4023176397,8.20348098359,0.0,6.98738001645,14.1499734587,4.66673798543,0.0,3.5025,1.16423798543
 06/03  07:00:00,187.410950847,25.4023176397,6.10240546477,0.0,6.98738001645,14.1499734587,4.44197458865,0.91947458865,3.5025,0.02
 06/03  08:00:00,255.043391382,25.4023176397,9.6294746044,0.0,20.9621400493,23.2339557645,7.0019241546,0.0,5.8375,1.1644241546
 06/03  09:00:00,290.353013611,25.4023176397,15.3807994932,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/03  10:00:00,321.693773966,25.4023176397,20.1361037617,0.0,62.886420148,41.4019203762,11.6721442379,0.0,10.5075,1.16464423792
 06/03  11:00:00,341.528154285,25.4023176397,24.8159585569,0.0,62.886420148,41.4019203762,11.6722541179,0.0,10.5075,1.16475411791
 06/03  12:00:00,345.037441201,25.4023176397,33.0945842571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  13:00:00,356.366585313,25.4023176397,40.1086451107,0.0,62.886420148,41.4019203762,11.6723909274,0.0,10.5075,1.16489092741
 06/03  14:00:00,346.062717259,25.4023176397,39.7099697008,0.0,62.886420148,41.4019203762,11.6722977544,0.0,10.5075,1.16479775437
 06/03  15:00:00,345.656407604,25.4023176397,44.9141661299,0.0,62.886420148,41.4019203762,11.6722256521,0.0,10.5075,1.16472565212
 06/03  16:00:00,341.466604546,25.4023176397,42.472663337,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  17:00:00,331.079909586,25.4023176397,34.809917813,0.0,62.886420148,41.4019203762,11.6722921412,0.0,10.5075,1.1647921412
 06/03  18:00:00,294.489197116,25.4023176397,21.2309870958,0.0,34.9369000822,32.3179380704,9.33716972088,0.0,8.1725,1.16466972088
 06/03  19:00:00,247.303708692,25.4023176397,14.3995384338,0.0,20.9621400493,23.2339557645,7.69448745255,0.692440087697,5.8375,1.16454736486
 06/03  20:00:00,238.291830087,25.4023176397,12.0150359016,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  21:00:00,184.473986316,25.4023176397,11.8715144875,0.0,6.98738001645,14.1499734587,4.66689304093,0.0,3.5025,1.16439304093
 06/03  22:00:00,128.30648581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,157.609828087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,138.666352558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554089886,0.0,1.75125,1.16429089886
 06/04  01:00:00,128.081083061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,127.790273662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,127.852837518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546410133,0.0,1.75125,1.16421410133
 06/04  04:00:00,136.382521089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,136.108066146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,170.619860163,25.4023176397,7.58602224732,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  07:00:00,188.532500665,25.4023176397,5.80404953841,0.0,6.98738001645,14.1499734587,5.60497823397,0.938178403551,3.5025,1.16429983041
 06/04  08:00:00,224.51263707,25.4023176397,6.70175394455,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,211.791300003,25.4023176397,8.4285774909,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  10:00:00,251.005549136,25.4023176397,14.1534034928,0.0,27.9495200658,27.7759469175,8.16953546065,0.0,7.005,1.16453546065
 06/04  11:00:00,275.077862672,25.4023176397,17.8991729537,0.0,27.9495200658,27.7759469175,8.16952025683,0.0,7.005,1.16452025683
 06/04  12:00:00,308.659051962,25.4023176397,28.1003296412,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  13:00:00,314.97368769,25.4023176397,31.6582133165,0.0,41.9242800987,36.8599292233,10.5046392057,0.0,9.34,1.16463920569
 06/04  14:00:00,314.869139159,25.4023176397,37.8544750099,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,308.341623584,25.4023176397,39.116836922,0.0,41.9242800987,36.8599292233,10.5045304912,0.0,9.34,1.16453049124
 06/04  16:00:00,299.821127729,25.4023176397,34.3996552377,0.0,41.9242800987,36.8599292233,10.5046191975,0.0,9.34,1.16461919745
 06/04  17:00:00,268.165966624,25.4023176397,31.7561027283,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,264.187757323,25.4023176397,25.3756419384,0.0,13.9747600329,18.6919646116,5.83445129402,0.0,4.67,1.16445129402
 06/04  19:00:00,250.122502096,25.4023176397,21.5012216899,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,242.577997411,25.4023176397,19.7692977122,0.0,13.9747600329,18.6919646116,5.83438556982,0.0,4.67,1.16438556982
 06/04  21:00:00,223.231392729,25.4023176397,28.9068972442,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,134.701979522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,160.954471858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545894535,0.0,1.75125,1.16420894535
 06/04  24:00:00,142.467597447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,135.135164203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,133.396485741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920010326,0.0,2.335,1.16420010326
 06/05  03:00:00,133.109231418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,141.574935539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,141.012758253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,197.264313427,25.4023176397,16.4600010881,0.0,13.9747600329,18.6919646116,6.04304478056,0.208851138185,4.67,1.16419364237
 06/05  07:00:00,213.60562271,25.4023176397,10.8021168091,0.0,13.9747600329,18.6919646116,5.4373149243,0.747314924297,4.67,0.02
 06/05  08:00:00,292.611268811,25.4023176397,14.7630095946,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/05  09:00:00,330.906072826,25.4023176397,20.8573625687,0.0,62.886420148,41.4019203762,11.6720603762,0.0,10.5075,1.1645603762
 06/05  10:00:00,332.437452798,25.4023176397,24.6770617738,0.0,62.886420148,41.4019203762,11.672239122,0.0,10.5075,1.16473912199
 06/05  11:00:00,349.252815588,25.4023176397,31.5782158975,0.0,62.886420148,41.4019203762,10.8785016964,0.0,10.5075,0.371001696361
 06/05  12:00:00,351.717274082,25.4023176397,36.9493446948,0.0,62.886420148,41.4019203762,11.3212379774,0.0,10.5075,0.813737977414
 06/05  13:00:00,356.13214439,25.4023176397,39.8684918164,0.0,62.886420148,41.4019203762,11.6724039804,0.0,10.5075,1.16490398037
 06/05  14:00:00,348.755456419,25.4023176397,40.1234092655,0.0,62.886420148,41.4019203762,11.6723192582,0.0,10.5075,1.16481925816
 06/05  15:00:00,343.969874694,25.4023176397,42.3017451402,0.0,62.886420148,41.4019203762,11.6721825969,0.0,10.5075,1.16468259688
 06/05  16:00:00,340.766158937,25.4023176397,41.2535242536,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  17:00:00,338.980103318,25.4023176397,39.9464709468,0.0,62.886420148,41.4019203762,11.6722735096,0.0,10.5075,1.16477350964
 06/05  18:00:00,326.336957951,25.4023176397,34.0184225832,0.0,41.9242800987,36.8599292233,10.5046124042,0.0,9.34,1.16461240415
 06/05  19:00:00,308.321308644,25.4023176397,25.7689096332,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,288.078103086,25.4023176397,21.1910966186,0.0,34.9369000822,32.3179380704,9.33707877155,0.0,8.1725,1.16457877155
 06/05  21:00:00,221.248091373,25.4023176397,28.0169873753,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,136.431945188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935732076,0.0,2.335,1.16435732076
 06/05  23:00:00,163.936752581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,145.941830476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,136.420936346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919718537,0.0,2.335,1.16419718537
 06/06  02:00:00,134.676475595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,134.386426467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,163.446712908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920736185,0.0,2.335,1.16420736185
 06/06  05:00:00,163.398808543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,219.279079788,25.4023176397,16.0357590143,0.0,13.9747600329,18.6919646116,4.90610046745,0.216100467453,4.67,0.02
 06/06  07:00:00,225.091418617,25.4023176397,10.3556786612,0.0,13.9747600329,18.6919646116,5.47372153752,0.783721537524,4.67,0.02
 06/06  08:00:00,290.38089399,25.4023176397,13.6808044593,0.0,34.9369000822,32.3179380704,9.33694944234,0.0,8.1725,1.16444944234
 06/06  09:00:00,325.790613959,25.4023176397,18.2459846378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,323.781885058,25.4023176397,20.4302085009,0.0,62.886420148,41.4019203762,11.672222387,0.0,10.5075,1.16472238703
 06/06  11:00:00,343.585423181,25.4023176397,26.7852974757,0.0,62.886420148,41.4019203762,11.6723169579,0.0,10.5075,1.16481695787
 06/06  12:00:00,344.777720449,25.4023176397,32.8334247478,0.0,62.886420148,41.4019203762,11.6724447638,0.0,10.5075,1.16494476384
 06/06  13:00:00,348.884868275,25.4023176397,34.8341910965,0.0,62.886420148,41.4019203762,11.6723232772,0.0,10.5075,1.1648232772
 06/06  14:00:00,337.999944814,25.4023176397,32.8327166983,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  15:00:00,333.846791754,25.4023176397,35.8686852715,0.0,62.886420148,41.4019203762,11.6722894027,0.0,10.5075,1.16478940275
 06/06  16:00:00,335.469551268,25.4023176397,37.4833796588,0.0,62.886420148,41.4019203762,11.6721966607,0.0,10.5075,1.16469666074
 06/06  17:00:00,332.985224975,25.4023176397,35.8748376586,0.0,62.886420148,41.4019203762,11.6722841784,0.0,10.5075,1.16478417837
 06/06  18:00:00,319.576309838,25.4023176397,29.6357619967,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  19:00:00,295.641194781,25.4023176397,24.267207144,0.0,41.9242800987,36.8599292233,10.5046128545,0.0,9.34,1.16461285452
 06/06  20:00:00,277.041884049,25.4023176397,20.4954977392,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,211.836759133,25.4023176397,25.8152322225,0.0,13.9747600329,18.6919646116,5.83448306565,0.0,4.67,1.16448306565
 06/06  22:00:00,135.543069563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,164.377352125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927290203,0.0,2.335,1.16427290203
 06/06  24:00:00,146.073113749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,135.101472703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,133.612863575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,133.126391442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920103343,0.0,2.335,1.16420103343
 06/07  04:00:00,141.34264725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,140.425187111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,195.968403349,25.4023176397,15.8012913908,0.0,13.9747600329,18.6919646116,5.83420450948,0.0,4.67,1.16420450948
 06/07  07:00:00,212.194583035,25.4023176397,10.5577542661,0.0,13.9747600329,18.6919646116,5.38034203904,0.690342039038,4.67,0.02
 06/07  08:00:00,292.868482925,25.4023176397,15.1562042726,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  09:00:00,329.906184195,25.4023176397,20.5678886738,0.0,62.886420148,41.4019203762,11.6720694185,0.0,10.5075,1.16456941855
 06/07  10:00:00,328.859620154,25.4023176397,23.3302474298,0.0,62.886420148,41.4019203762,11.6721788761,0.0,10.5075,1.16467887614
 06/07  11:00:00,337.284845927,25.4023176397,23.5028021219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  12:00:00,339.99771402,25.4023176397,29.8022337433,0.0,62.886420148,41.4019203762,11.6724526841,0.0,10.5075,1.16495268408
 06/07  13:00:00,346.556580882,25.4023176397,33.4745318056,0.0,62.886420148,41.4019203762,11.67233418,0.0,10.5075,1.16483417997
 06/07  14:00:00,338.828504949,25.4023176397,33.7833898724,0.0,62.886420148,41.4019203762,11.6722453941,0.0,10.5075,1.16474539412
 06/07  15:00:00,333.579152317,25.4023176397,36.0358059395,0.0,62.886420148,41.4019203762,11.6722656715,0.0,10.5075,1.16476567147
 06/07  16:00:00,332.485401587,25.4023176397,35.5909256078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,328.286256036,25.4023176397,32.7968226141,0.0,62.886420148,41.4019203762,11.6721916649,0.0,10.5075,1.16469166492
 06/07  18:00:00,318.000232758,25.4023176397,28.1135317933,0.0,41.9242800987,36.8599292233,10.5046804849,0.0,9.34,1.16468048489
 06/07  19:00:00,305.222326866,25.4023176397,23.8550064822,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,287.963980401,25.4023176397,21.0314450578,0.0,34.9369000822,32.3179380704,9.33712167378,0.0,8.1725,1.16462167378
 06/07  21:00:00,219.90121031,25.4023176397,26.5700835533,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,136.390926522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934935323,0.0,2.335,1.16434935323
 06/07  23:00:00,163.7955115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,145.295170215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,134.90858061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923276953,0.0,2.335,1.16423276953
 06/08  02:00:00,133.272595984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,132.802136964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,140.977659206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,140.098405001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923697717,0.0,2.335,1.16423697717
 06/08  06:00:00,191.157630573,25.4023176397,12.3583483085,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  07:00:00,208.898989865,25.4023176397,9.33227960611,0.0,13.9747600329,18.6919646116,5.4605504162,0.770550416204,4.67,0.02
 06/08  08:00:00,288.401958149,25.4023176397,13.0827883139,0.0,34.9369000822,32.3179380704,9.3369609661,0.0,8.1725,1.1644609661
 06/08  09:00:00,321.44218821,25.4023176397,16.3293869055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,320.79497667,25.4023176397,18.7465205851,0.0,62.886420148,41.4019203762,11.672121983,0.0,10.5075,1.16462198299
 06/08  11:00:00,340.577493936,25.4023176397,24.7896796301,0.0,62.886420148,41.4019203762,11.6724005863,0.0,10.5075,1.16490058631
 06/08  12:00:00,340.815143293,25.4023176397,29.760912867,0.0,62.886420148,41.4019203762,11.6723350957,0.0,10.5075,1.16483509568
 06/08  13:00:00,344.469611767,25.4023176397,31.567147302,0.0,62.886420148,41.4019203762,11.6724075189,0.0,10.5075,1.16490751887
 06/08  14:00:00,337.987021233,25.4023176397,32.9410830767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  15:00:00,332.857906523,25.4023176397,35.5555973131,0.0,62.886420148,41.4019203762,11.672171772,0.0,10.5075,1.16467177205
 06/08  16:00:00,330.305042527,25.4023176397,34.4807650496,0.0,62.886420148,41.4019203762,11.6722378686,0.0,10.5075,1.16473786856
 06/08  17:00:00,325.889446545,25.4023176397,31.9119078283,0.0,62.886420148,41.4019203762,11.6721585297,0.0,10.5075,1.16465852973
 06/08  18:00:00,314.453309153,25.4023176397,26.9129747841,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  19:00:00,301.25117061,25.4023176397,22.67141956,0.0,41.9242800987,36.8599292233,10.5046178027,0.0,9.34,1.16461780274
 06/08  20:00:00,282.202712614,25.4023176397,19.415062364,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,212.950397037,25.4023176397,22.2671172457,0.0,13.9747600329,18.6919646116,5.83445827132,0.0,4.67,1.16445827132
 06/08  22:00:00,133.983416144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,162.322629434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,143.730179956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922876763,0.0,2.335,1.16422876763
 06/09  01:00:00,133.315216783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,132.506946862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,132.555173622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918944266,0.0,2.335,1.16418944266
 06/09  04:00:00,161.86432786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,162.24142861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,213.667410712,25.4023176397,13.3514274081,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,220.115576468,25.4023176397,9.00435503187,0.0,13.9747600329,18.6919646116,6.63757771495,0.803214073264,4.67,1.16436364169
 06/09  08:00:00,288.40018082,25.4023176397,13.2616866517,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,325.214829371,25.4023176397,18.2542980031,0.0,62.886420148,41.4019203762,11.671993322,0.0,10.5075,1.16449332198
 06/09  10:00:00,324.422358661,25.4023176397,20.0950035181,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  11:00:00,339.638718361,25.4023176397,23.9178414641,0.0,62.886420148,41.4019203762,11.6723953173,0.0,10.5075,1.16489531735
 06/09  12:00:00,340.575106164,25.4023176397,30.0257467214,0.0,62.886420148,41.4019203762,11.6725035625,0.0,10.5075,1.16500356247
 06/09  13:00:00,350.206025203,25.4023176397,35.7208273041,0.0,62.886420148,41.4019203762,11.6723787747,0.0,10.5075,1.16487877474
 06/09  14:00:00,345.963058854,25.4023176397,38.5335245617,0.0,62.886420148,41.4019203762,11.6722600774,0.0,10.5075,1.16476007744
 06/09  15:00:00,341.379866245,25.4023176397,41.5092867543,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,342.34431725,25.4023176397,42.8025019963,0.0,62.886420148,41.4019203762,11.6722774411,0.0,10.5075,1.16477744108
 06/09  17:00:00,338.991575112,25.4023176397,40.5636795837,0.0,62.886420148,41.4019203762,11.6721914254,0.0,10.5075,1.16469142537
 06/09  18:00:00,326.42619211,25.4023176397,34.6426804823,0.0,41.9242800987,36.8599292233,10.5046643781,0.0,9.34,1.16466437809
 06/09  19:00:00,304.797568888,25.4023176397,30.1315812025,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,284.858330017,25.4023176397,24.0841606233,0.0,34.9369000822,32.3179380704,9.33708077903,0.0,8.1725,1.16458077903
 06/09  21:00:00,217.868826961,25.4023176397,30.4353456737,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,137.181929262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934095283,0.0,2.335,1.16434095283
 06/09  23:00:00,165.02558193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,146.926407214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,134.472488666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,132.02384388,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552336448,0.0,1.75125,1.16427336448
 06/10  03:00:00,131.129251871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,138.889914949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,137.588709177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545853407,0.0,1.75125,1.16420853407
 06/10  06:00:00,176.965816152,25.4023176397,12.2679585167,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  07:00:00,191.660876105,25.4023176397,7.70458650241,0.0,6.98738001645,14.1499734587,4.59504700535,1.07254700535,3.5025,0.02
 06/10  08:00:00,254.190162257,25.4023176397,9.54178109811,0.0,20.9621400493,23.2339557645,7.00190088098,0.0,5.8375,1.16440088098
 06/10  09:00:00,285.108501122,25.4023176397,13.8121176726,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,316.767111624,25.4023176397,18.3109681268,0.0,62.886420148,41.4019203762,11.6721257161,0.0,10.5075,1.16462571609
 06/10  11:00:00,341.680679822,25.4023176397,24.9233655104,0.0,62.886420148,41.4019203762,11.6723417079,0.0,10.5075,1.16484170791
 06/10  12:00:00,341.880584101,25.4023176397,30.500267018,0.0,62.886420148,41.4019203762,11.6724355698,0.0,10.5075,1.16493556982
 06/10  13:00:00,340.484980752,25.4023176397,28.7040950742,0.0,62.886420148,41.4019203762,11.6723160329,0.0,10.5075,1.16481603292
 06/10  14:00:00,341.395428271,25.4023176397,34.2540096949,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,333.857125144,25.4023176397,34.2595155461,0.0,62.886420148,41.4019203762,11.6722841475,0.0,10.5075,1.16478414755
 06/10  16:00:00,330.758562728,25.4023176397,33.0169349057,0.0,62.886420148,41.4019203762,11.672186921,0.0,10.5075,1.16468692104
 06/10  17:00:00,331.009494014,25.4023176397,32.7364475991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  18:00:00,301.661722266,25.4023176397,22.9498736523,0.0,34.9369000822,32.3179380704,9.33721079571,0.0,8.1725,1.16471079571
 06/10  19:00:00,260.772537684,25.4023176397,18.2215979291,0.0,20.9621400493,23.2339557645,7.00209686395,0.0,5.8375,1.16459686395
 06/10  20:00:00,254.898113303,25.4023176397,16.5985072503,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,199.464278749,25.4023176397,19.8610222587,0.0,6.98738001645,14.1499734587,4.66696843666,0.0,3.5025,1.16446843666
 06/10  22:00:00,135.219491014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,162.839097721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,145.186931153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555878949,0.0,1.75125,1.16430878949
 06/11  01:00:00,135.214541442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,133.009116496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,132.26424871,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550230132,0.0,1.75125,1.16425230132
 06/11  04:00:00,140.228723712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,138.971527894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,175.200289262,25.4023176397,10.4613502102,0.0,6.98738001645,14.1499734587,4.66678030429,0.0,3.5025,1.16428030429
 06/11  07:00:00,192.668735368,25.4023176397,7.54709195954,0.0,6.98738001645,14.1499734587,3.95626898576,0.433768985758,3.5025,0.02
 06/11  08:00:00,226.858546826,25.4023176397,7.85940132011,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,210.131967697,25.4023176397,8.36384192705,0.0,6.98738001645,14.1499734587,4.66681865553,0.0,3.5025,1.16431865553
 06/11  10:00:00,245.254622779,25.4023176397,12.4986210703,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,265.561895327,25.4023176397,13.5039177787,0.0,27.9495200658,27.7759469175,8.16953317034,0.0,7.005,1.16453317034
 06/11  12:00:00,293.454829134,25.4023176397,18.3897651465,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  13:00:00,299.838218779,25.4023176397,20.8157269368,0.0,41.9242800987,36.8599292233,10.5046251286,0.0,9.34,1.16462512856
 06/11  14:00:00,293.952318609,25.4023176397,23.1697919865,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  15:00:00,290.081807351,25.4023176397,25.6217757072,0.0,41.9242800987,36.8599292233,10.5046431165,0.0,9.34,1.16464311655
 06/11  16:00:00,294.850543751,25.4023176397,29.6761295256,0.0,41.9242800987,36.8599292233,10.5045771161,0.0,9.34,1.16457711611
 06/11  17:00:00,258.511630353,25.4023176397,24.0678813479,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  18:00:00,252.577631062,25.4023176397,17.5573651367,0.0,13.9747600329,18.6919646116,5.83442937855,0.0,4.67,1.16442937855
 06/11  19:00:00,242.373631962,25.4023176397,17.0777226907,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  20:00:00,238.717792989,25.4023176397,16.9398720745,0.0,13.9747600329,18.6919646116,5.83446579081,0.0,4.67,1.16446579081
 06/11  21:00:00,218.534822345,25.4023176397,24.5297236366,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,134.766339042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,161.779635576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546913141,0.0,1.75125,1.16421913141
 06/11  24:00:00,143.942967216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,136.365045944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,134.60494399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920864955,0.0,2.335,1.16420864955
 06/12  03:00:00,134.195963585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,142.641716472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,141.830546649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,196.113065095,25.4023176397,15.5316422173,0.0,13.9747600329,18.6919646116,6.05188449976,0.217652282209,4.67,1.16423221755
 06/12  07:00:00,210.844643149,25.4023176397,10.1039480014,0.0,13.9747600329,18.6919646116,5.41207360089,0.72207360089,4.67,0.02
 06/12  08:00:00,289.666509371,25.4023176397,13.8075115916,0.0,34.9369000822,32.3179380704,9.33688757273,0.0,8.1725,1.16438757273
 06/12  09:00:00,328.488882938,25.4023176397,20.0660722501,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,324.674181027,25.4023176397,20.8953367887,0.0,62.886420148,41.4019203762,11.6721259833,0.0,10.5075,1.16462598325
 06/12  11:00:00,340.857246173,25.4023176397,25.2554553382,0.0,62.886420148,41.4019203762,11.6722829207,0.0,10.5075,1.16478292073
 06/12  12:00:00,335.712386838,25.4023176397,26.9975194116,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  13:00:00,338.446810796,25.4023176397,28.17458722,0.0,62.886420148,41.4019203762,11.6724066514,0.0,10.5075,1.16490665141
 06/12  14:00:00,335.90867366,25.4023176397,31.4893278541,0.0,62.886420148,41.4019203762,11.6723093098,0.0,10.5075,1.16480930976
 06/12  15:00:00,331.904652905,25.4023176397,34.7443211401,0.0,62.886420148,41.4019203762,11.6721612194,0.0,10.5075,1.16466121944
 06/12  16:00:00,330.44633323,25.4023176397,34.2759151522,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  17:00:00,327.970687498,25.4023176397,32.6751532869,0.0,62.886420148,41.4019203762,11.6722368054,0.0,10.5075,1.16473680541
 06/12  18:00:00,319.243393772,25.4023176397,29.1768481681,0.0,41.9242800987,36.8599292233,10.504716359,0.0,9.34,1.16471635903
 06/12  19:00:00,305.593952009,25.4023176397,24.3589667874,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  20:00:00,286.484578288,25.4023176397,20.4637400887,0.0,34.9369000822,32.3179380704,9.33701937285,0.0,8.1725,1.16451937285
 06/12  21:00:00,215.488779724,25.4023176397,23.3831265293,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,135.582454509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936231883,0.0,2.335,1.16436231883
 06/12  23:00:00,163.723590186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,145.648867566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,135.650600156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925546577,0.0,2.335,1.16425546577
 06/13  02:00:00,134.189688428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,133.955664077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,163.11810324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,163.154574335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919613891,0.0,2.335,1.16419613891
 06/13  06:00:00,218.694963932,25.4023176397,15.6045202254,0.0,13.9747600329,18.6919646116,4.90649945209,0.216499452094,4.67,0.02
 06/13  07:00:00,224.379260443,25.4023176397,9.99286560301,0.0,13.9747600329,18.6919646116,5.47618555727,0.786185557268,4.67,0.02
 06/13  08:00:00,287.626175197,25.4023176397,12.7336122424,0.0,34.9369000822,32.3179380704,9.33697329455,0.0,8.1725,1.16447329455
 06/13  09:00:00,324.984028253,25.4023176397,17.9395382498,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,325.31587726,25.4023176397,21.1478306563,0.0,62.886420148,41.4019203762,11.6721232485,0.0,10.5075,1.16462324854
 06/13  11:00:00,338.504758792,25.4023176397,23.7227790038,0.0,62.886420148,41.4019203762,11.6723882387,0.0,10.5075,1.16488823873
 06/13  12:00:00,337.99927213,25.4023176397,28.3540164725,0.0,62.886420148,41.4019203762,11.6723129896,0.0,10.5075,1.16481298959
 06/13  13:00:00,348.794585019,25.4023176397,34.6336398935,0.0,62.886420148,41.4019203762,11.6723741833,0.0,10.5075,1.16487418332
 06/13  14:00:00,338.722203156,25.4023176397,33.1334427586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,334.003953128,25.4023176397,35.5153607339,0.0,62.886420148,41.4019203762,11.6721318701,0.0,10.5075,1.16463187006
 06/13  16:00:00,335.533141581,25.4023176397,36.8835909583,0.0,62.886420148,41.4019203762,11.6721876579,0.0,10.5075,1.1646876579
 06/13  17:00:00,331.744407693,25.4023176397,34.2105905592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  18:00:00,321.177643041,25.4023176397,29.4507358214,0.0,41.9242800987,36.8599292233,10.5046976634,0.0,9.34,1.16469766341
 06/13  19:00:00,300.673861909,25.4023176397,25.8950603665,0.0,41.9242800987,36.8599292233,10.5045505328,0.0,9.34,1.16455053285
 06/13  20:00:00,282.94836806,25.4023176397,22.1031662928,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  21:00:00,215.480122148,25.4023176397,28.0303622788,0.0,13.9747600329,18.6919646116,5.83449122066,0.0,4.67,1.16449122066
 06/13  22:00:00,137.294861325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,165.040159201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,146.872852153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921441234,0.0,2.335,1.16421441234
 06/14  01:00:00,136.601261546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,134.254358827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,133.358143224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,141.11740644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923380736,0.0,2.335,1.16423380736
 06/14  05:00:00,139.810375732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,190.304061573,25.4023176397,12.0268670046,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,207.013391599,25.4023176397,8.58181867026,0.0,13.9747600329,18.6919646116,6.7681862812,0.933817919671,4.67,1.16436836153
 06/14  08:00:00,286.935886645,25.4023176397,12.6423089274,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,326.340709247,25.4023176397,18.2994564028,0.0,62.886420148,41.4019203762,11.6720289092,0.0,10.5075,1.16452890922
 06/14  10:00:00,328.344326891,25.4023176397,22.2570503216,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,352.825613782,25.4023176397,33.2189754536,0.0,62.886420148,41.4019203762,11.6722895581,0.0,10.5075,1.16478955812
 06/14  12:00:00,351.883969265,25.4023176397,37.4727490712,0.0,62.886420148,41.4019203762,11.672386382,0.0,10.5075,1.16488638199
 06/14  13:00:00,357.742923199,25.4023176397,41.0320798368,0.0,62.886420148,41.4019203762,11.6724478558,0.0,10.5075,1.16494785575
 06/14  14:00:00,357.551327269,25.4023176397,46.7964911188,0.0,62.886420148,41.4019203762,11.6722950615,0.0,10.5075,1.16479506145
 06/14  15:00:00,351.96697822,25.4023176397,48.9646350511,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  16:00:00,349.334594128,25.4023176397,47.8210626563,0.0,62.886420148,41.4019203762,11.672133332,0.0,10.5075,1.164633332
 06/14  17:00:00,346.747399343,25.4023176397,45.9899045403,0.0,62.886420148,41.4019203762,11.6722014069,0.0,10.5075,1.16470140691
 06/14  18:00:00,335.536387588,25.4023176397,40.8541947679,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,319.931403432,25.4023176397,34.4137811213,0.0,41.9242800987,36.8599292233,10.504550128,0.0,9.34,1.16455012798
 06/14  20:00:00,295.446918005,25.4023176397,26.1098065631,0.0,34.9369000822,32.3179380704,9.33704160521,0.0,8.1725,1.16454160521
 06/14  21:00:00,226.149449138,25.4023176397,32.3359738653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,137.217071485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,165.024486305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925660826,0.0,2.335,1.16425660826
 06/14  24:00:00,146.848558804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,136.805880107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,134.579129648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920180629,0.0,2.335,1.16420180629
 06/15  03:00:00,133.931802954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,142.002117445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,140.952366574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,196.171290804,25.4023176397,16.554401044,0.0,13.9747600329,18.6919646116,5.8341911613,0.0,4.67,1.1641911613
 06/15  07:00:00,211.037992136,25.4023176397,10.6338255151,0.0,13.9747600329,18.6919646116,5.44147978393,0.751479783926,4.67,0.02
 06/15  08:00:00,292.28160085,25.4023176397,15.241593424,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,333.739944656,25.4023176397,22.7525419903,0.0,62.886420148,41.4019203762,11.6720980379,0.0,10.5075,1.16459803791
 06/15  10:00:00,337.712545912,25.4023176397,29.0378220454,0.0,62.886420148,41.4019203762,11.6721906751,0.0,10.5075,1.16469067513
 06/15  11:00:00,354.315924254,25.4023176397,35.4691984245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  12:00:00,356.734518838,25.4023176397,41.8599223953,0.0,62.886420148,41.4019203762,11.6724418092,0.0,10.5075,1.1649418092
