Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  13:00:00,367.901044691,25.4023176397,48.6324965904,0.0,62.886420148,41.4019203762,11.6723091223,0.0,10.5075,1.16480912228
 06/15  14:00:00,352.015957439,25.4023176397,43.6013786818,0.0,62.886420148,41.4019203762,11.6722064365,0.0,10.5075,1.16470643652
 06/15  15:00:00,350.830904602,25.4023176397,48.6674421868,0.0,62.886420148,41.4019203762,11.6722114362,0.0,10.5075,1.16471143619
 06/15  16:00:00,355.158259377,25.4023176397,52.291994096,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,350.322843445,25.4023176397,48.8270166092,0.0,62.886420148,41.4019203762,11.6722856072,0.0,10.5075,1.16478560716
 06/15  18:00:00,335.70242533,25.4023176397,41.3676163997,0.0,41.9242800987,36.8599292233,10.5045974591,0.0,9.34,1.16459745906
 06/15  19:00:00,323.545260171,25.4023176397,36.6659940901,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  20:00:00,302.378444711,25.4023176397,29.8548436767,0.0,34.9369000822,32.3179380704,9.33702645494,0.0,8.1725,1.16452645494
 06/15  21:00:00,232.610536564,25.4023176397,37.0634856049,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,138.861558131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933049324,0.0,2.335,1.16433049324
 06/15  23:00:00,165.480950391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,147.667185874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,138.341739147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,135.711695482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925544468,0.0,2.335,1.16425544468
 06/16  03:00:00,134.996652862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,163.339727898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,162.554520533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919018802,0.0,2.335,1.16419018802
 06/16  06:00:00,219.786240197,25.4023176397,17.757910267,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  07:00:00,226.145534242,25.4023176397,11.4039776248,0.0,13.9747600329,18.6919646116,5.42477562669,0.734775626689,4.67,0.02
 06/16  08:00:00,293.280761851,25.4023176397,15.5473892748,0.0,34.9369000822,32.3179380704,9.33694689089,0.0,8.1725,1.16444689089
 06/16  09:00:00,334.225871965,25.4023176397,23.0797905435,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,337.451439715,25.4023176397,28.6528069981,0.0,62.886420148,41.4019203762,11.672133366,0.0,10.5075,1.16463336596
 06/16  11:00:00,350.977432369,25.4023176397,33.1850976203,0.0,62.886420148,41.4019203762,11.6722433472,0.0,10.5075,1.16474334717
 06/16  12:00:00,353.232873659,25.4023176397,38.5995390945,0.0,62.886420148,41.4019203762,11.6723591007,0.0,10.5075,1.16485910068
 06/16  13:00:00,354.214438711,25.4023176397,39.1394981724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  14:00:00,344.357830644,25.4023176397,37.363773149,0.0,62.886420148,41.4019203762,11.6722706531,0.0,10.5075,1.16477065313
 06/16  15:00:00,325.84574257,25.4023176397,29.2796007141,0.0,62.886420148,41.4019203762,11.6721283411,0.0,10.5075,1.16462834109
 06/16  16:00:00,321.68173593,25.4023176397,27.2200681013,0.0,62.886420148,41.4019203762,11.6721807356,0.0,10.5075,1.16468073561
 06/16  17:00:00,339.192178386,25.4023176397,39.5356561805,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  18:00:00,343.707230648,25.4023176397,46.2420945767,0.0,41.9242800987,36.8599292233,10.5046757628,0.0,9.34,1.16467576283
 06/16  19:00:00,321.107592143,25.4023176397,39.8462166521,0.0,41.9242800987,36.8599292233,10.5045056478,0.0,9.34,1.16450564778
 06/16  20:00:00,294.180593525,25.4023176397,27.6072973753,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,214.397559759,25.4023176397,27.4249330851,0.0,13.9747600329,18.6919646116,5.83441614316,0.0,4.67,1.16441614316
 06/16  22:00:00,135.115178231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,162.841189006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,144.506559783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,133.036842898,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554313928,0.0,1.75125,1.16429313928
 06/17  02:00:00,131.299360685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,131.046547948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,139.499403908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548641886,0.0,1.75125,1.16423641886
 06/17  05:00:00,138.918544189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,176.874417007,25.4023176397,12.1990491703,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,194.667926982,25.4023176397,8.69096100849,0.0,6.98738001645,14.1499734587,5.57549943474,0.908568638318,3.5025,1.16443079642
 06/17  08:00:00,257.393320623,25.4023176397,10.7723443948,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,297.29441242,25.4023176397,19.2720002651,0.0,41.9242800987,36.8599292233,10.5045245967,0.0,9.34,1.16452459668
 06/17  10:00:00,329.178112615,25.4023176397,23.9162562312,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,338.921542808,25.4023176397,23.9281427871,0.0,62.886420148,41.4019203762,11.672231242,0.0,10.5075,1.16473124202
 06/17  12:00:00,339.914588136,25.4023176397,28.8622354607,0.0,62.886420148,41.4019203762,11.6722866242,0.0,10.5075,1.16478662422
 06/17  13:00:00,347.622854866,25.4023176397,33.4051520696,0.0,62.886420148,41.4019203762,11.6723419438,0.0,10.5075,1.16484194381
 06/17  14:00:00,328.500464285,25.4023176397,25.9795993926,0.0,62.886420148,41.4019203762,11.6721729361,0.0,10.5075,1.16467293614
 06/17  15:00:00,319.161140616,25.4023176397,23.9354968885,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  16:00:00,323.147082773,25.4023176397,27.3794261995,0.0,62.886420148,41.4019203762,11.6722200785,0.0,10.5075,1.16472007848
 06/17  17:00:00,323.325936295,25.4023176397,27.0972632279,0.0,62.886420148,41.4019203762,11.6722589176,0.0,10.5075,1.16475891757
 06/17  18:00:00,294.798898855,25.4023176397,19.4361756816,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,254.473480682,25.4023176397,15.2774867576,0.0,20.9621400493,23.2339557645,7.00213293219,0.0,5.8375,1.16463293219
 06/17  20:00:00,248.202158273,25.4023176397,13.7216869021,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,191.179416547,25.4023176397,14.0804191681,0.0,6.98738001645,14.1499734587,4.66696182213,0.0,3.5025,1.16446182213
 06/17  22:00:00,133.465683473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,160.833488345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558005359,0.0,1.75125,1.16433005359
 06/17  24:00:00,142.790717851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,133.544983293,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,132.393652831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546926527,0.0,1.75125,1.16421926527
 06/18  03:00:00,132.542858291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,141.532313027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,141.358947987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,180.291366236,25.4023176397,12.8213138438,0.0,6.98738001645,14.1499734587,4.66677311287,0.0,3.5025,1.16427311287
 06/18  07:00:00,195.736811777,25.4023176397,8.14872627597,0.0,6.98738001645,14.1499734587,4.04117601321,0.518676013206,3.5025,0.02
 06/18  08:00:00,227.160701193,25.4023176397,7.62399397095,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,210.233996446,25.4023176397,8.0504151909,0.0,6.98738001645,14.1499734587,4.66679325135,0.0,3.5025,1.16429325135
 06/18  10:00:00,243.952935124,25.4023176397,11.2923258118,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,262.887503793,25.4023176397,11.5722813062,0.0,27.9495200658,27.7759469175,8.16953820788,0.0,7.005,1.16453820788
 06/18  12:00:00,287.355500547,25.4023176397,14.7233730119,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,290.560804761,25.4023176397,15.1792993355,0.0,41.9242800987,36.8599292233,10.5046053102,0.0,9.34,1.16460531016
 06/18  14:00:00,282.392646425,25.4023176397,16.1669837253,0.0,41.9242800987,36.8599292233,10.5046035895,0.0,9.34,1.16460358947
 06/18  15:00:00,278.119610266,25.4023176397,17.1338603006,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,276.769757409,25.4023176397,17.0176015155,0.0,41.9242800987,36.8599292233,10.5045324043,0.0,9.34,1.16453240432
 06/18  17:00:00,244.341759239,25.4023176397,14.6814491774,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  18:00:00,245.048109155,25.4023176397,12.6017099891,0.0,13.9747600329,18.6919646116,5.83440465607,0.0,4.67,1.16440465607
 06/18  19:00:00,233.132199008,25.4023176397,11.7185477195,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,226.565880207,25.4023176397,10.539497468,0.0,13.9747600329,18.6919646116,5.83444067598,0.0,4.67,1.16444067598
 06/18  21:00:00,203.032565973,25.4023176397,12.931579072,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,131.895008049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551804307,0.0,1.75125,1.16426804307
 06/18  23:00:00,160.202937641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,141.540363774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,132.818790193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,132.025095942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921444544,0.0,2.335,1.16421444544
 06/19  03:00:00,131.726154363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,140.139926878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,139.509171126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,187.053407484,25.4023176397,8.82132319406,0.0,13.9747600329,18.6919646116,5.83423753507,0.0,4.67,1.16423753507
 06/19  07:00:00,202.495011964,25.4023176397,6.55152809261,0.0,13.9747600329,18.6919646116,5.7827192173,1.0927192173,4.67,0.02
 06/19  08:00:00,277.926235932,25.4023176397,8.80915572668,0.0,34.9369000822,32.3179380704,9.33694260917,0.0,8.1725,1.16444260917
 06/19  09:00:00,313.131096606,25.4023176397,12.3765190979,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,310.850418516,25.4023176397,13.7288999195,0.0,62.886420148,41.4019203762,11.6721649466,0.0,10.5075,1.16466494656
 06/19  11:00:00,331.904647448,25.4023176397,17.5401708529,0.0,62.886420148,41.4019203762,11.6723055126,0.0,10.5075,1.16480551264
 06/19  12:00:00,327.307688974,25.4023176397,20.1228916986,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  13:00:00,330.078445868,25.4023176397,20.8194168827,0.0,62.886420148,41.4019203762,11.6724136611,0.0,10.5075,1.16491366105
 06/19  14:00:00,317.099459623,25.4023176397,18.3778130668,0.0,62.886420148,41.4019203762,11.6723051785,0.0,10.5075,1.16480517846
 06/19  15:00:00,310.443819005,25.4023176397,18.6678972912,0.0,62.886420148,41.4019203762,11.6721469792,0.0,10.5075,1.16464697923
 06/19  16:00:00,309.907319507,25.4023176397,18.4578784849,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  17:00:00,307.352987141,25.4023176397,17.1995467491,0.0,62.886420148,41.4019203762,11.6722089905,0.0,10.5075,1.16470899051
 06/19  18:00:00,299.495166881,25.4023176397,15.0498600748,0.0,41.9242800987,36.8599292233,10.5046768357,0.0,9.34,1.16467683568
 06/19  19:00:00,289.935838987,25.4023176397,14.1550206891,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,274.778304497,25.4023176397,12.8558555688,0.0,34.9369000822,32.3179380704,9.33710046217,0.0,8.1725,1.16460046217
 06/19  21:00:00,202.703264449,25.4023176397,12.4982417941,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,133.909781179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934715409,0.0,2.335,1.16434715409
 06/19  23:00:00,162.311212134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,143.831806157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,132.988552205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919861393,0.0,2.335,1.16419861393
 06/20  02:00:00,132.16341627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,131.999179701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,160.759482255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,160.805254511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919772878,0.0,2.335,1.16419772878
 06/20  06:00:00,209.794520295,25.4023176397,9.09497877497,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,217.928188131,25.4023176397,6.96605855736,0.0,13.9747600329,18.6919646116,5.32791709632,0.637917096323,4.67,0.02
 06/20  08:00:00,281.181747755,25.4023176397,9.71084044598,0.0,34.9369000822,32.3179380704,9.33690371106,0.0,8.1725,1.16440371106
 06/20  09:00:00,315.317036449,25.4023176397,13.2272861031,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,313.082429071,25.4023176397,14.2326199596,0.0,62.886420148,41.4019203762,11.6721873248,0.0,10.5075,1.16468732485
 06/20  11:00:00,328.287244392,25.4023176397,15.7084212957,0.0,62.886420148,41.4019203762,11.6722886357,0.0,10.5075,1.16478863573
 06/20  12:00:00,328.513640419,25.4023176397,20.2293812962,0.0,62.886420148,41.4019203762,11.6723959177,0.0,10.5075,1.1648959177
 06/20  13:00:00,335.044160867,25.4023176397,23.461391914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  14:00:00,331.748610838,25.4023176397,26.8446095236,0.0,62.886420148,41.4019203762,11.6723013407,0.0,10.5075,1.16480134068
 06/20  15:00:00,327.171134253,25.4023176397,29.6712929204,0.0,62.886420148,41.4019203762,11.6721534234,0.0,10.5075,1.16465342343
 06/20  16:00:00,327.423179585,25.4023176397,30.3859535452,0.0,62.886420148,41.4019203762,11.6721985816,0.0,10.5075,1.16469858159
 06/20  17:00:00,326.592486945,25.4023176397,29.8779958166,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  18:00:00,314.247703987,25.4023176397,24.1527383155,0.0,41.9242800987,36.8599292233,10.5046870068,0.0,9.34,1.16468700684
 06/20  19:00:00,293.626877951,25.4023176397,20.861292399,0.0,41.9242800987,36.8599292233,10.5045121311,0.0,9.34,1.16451213112
 06/20  20:00:00,279.971569455,25.4023176397,19.5607834897,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,210.375806747,25.4023176397,23.3624482541,0.0,13.9747600329,18.6919646116,5.8344180575,0.0,4.67,1.1644180575
 06/20  22:00:00,135.793425318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,163.79638514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,145.862733135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,135.872403708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923019129,0.0,2.335,1.16423019129
 06/21  02:00:00,134.101517429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,133.759671014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,142.209928704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499233565,0.0,2.335,1.164233565
 06/21  05:00:00,141.476869029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,193.88699976,25.4023176397,13.1732929299,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,210.044369744,25.4023176397,9.13824601587,0.0,13.9747600329,18.6919646116,5.65352022502,0.96352022502,4.67,0.02
 06/21  08:00:00,286.162087074,25.4023176397,11.9707044002,0.0,34.9369000822,32.3179380704,9.3369542302,0.0,8.1725,1.1644542302
 06/21  09:00:00,319.387343976,25.4023176397,15.2335610283,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,314.843163272,25.4023176397,15.3019355329,0.0,62.886420148,41.4019203762,11.672193412,0.0,10.5075,1.16469341197
 06/21  11:00:00,329.673669712,25.4023176397,17.130489686,0.0,62.886420148,41.4019203762,11.6722557264,0.0,10.5075,1.16475572637
 06/21  12:00:00,326.882074437,25.4023176397,19.2515314355,0.0,62.886420148,41.4019203762,11.6723495847,0.0,10.5075,1.16484958473
 06/21  13:00:00,331.721910674,25.4023176397,21.4612538886,0.0,62.886420148,41.4019203762,11.6723949456,0.0,10.5075,1.16489494557
 06/21  14:00:00,328.688910291,25.4023176397,24.5583245971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  15:00:00,325.179771896,25.4023176397,27.817207996,0.0,62.886420148,41.4019203762,11.6721435255,0.0,10.5075,1.16464352552
 06/21  16:00:00,322.998864646,25.4023176397,26.9757888521,0.0,62.886420148,41.4019203762,11.6721846121,0.0,10.5075,1.16468461207
 06/21  17:00:00,323.775399499,25.4023176397,27.5003990158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  18:00:00,313.587013372,25.4023176397,23.3533845849,0.0,41.9242800987,36.8599292233,10.5046809119,0.0,9.34,1.16468091187
 06/21  19:00:00,300.870167957,25.4023176397,20.0298871084,0.0,41.9242800987,36.8599292233,10.5045235428,0.0,9.34,1.16452354276
 06/21  20:00:00,282.393280057,25.4023176397,17.1535119233,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,209.639522997,25.4023176397,18.3634881776,0.0,13.9747600329,18.6919646116,5.83445423126,0.0,4.67,1.16445423126
 06/21  22:00:00,136.161334756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,164.067683854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,145.71545635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923676785,0.0,2.335,1.16423676785
 06/22  01:00:00,135.778690622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,133.908836532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,133.453363494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,141.654508099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991914963,0.0,2.335,1.1641914963
 06/22  05:00:00,140.819935245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,194.298626364,25.4023176397,13.8422554588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,211.009818348,25.4023176397,9.59517207612,0.0,13.9747600329,18.6919646116,6.592502772,0.758183795578,4.67,1.16431897643
 06/22  08:00:00,289.523138636,25.4023176397,13.2462028493,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,325.094653418,25.4023176397,17.6210741565,0.0,62.886420148,41.4019203762,11.6720911565,0.0,10.5075,1.16459115651
 06/22  10:00:00,324.911968961,25.4023176397,20.3271904123,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,341.048177108,25.4023176397,25.0406177352,0.0,62.886420148,41.4019203762,11.6723902482,0.0,10.5075,1.16489024823
 06/22  12:00:00,340.867961629,25.4023176397,29.9770732656,0.0,62.886420148,41.4019203762,11.6722880792,0.0,10.5075,1.16478807916
 06/22  13:00:00,345.652140166,25.4023176397,32.4475171969,0.0,62.886420148,41.4019203762,11.6723338954,0.0,10.5075,1.16483389544
 06/22  14:00:00,341.817102679,25.4023176397,35.4062225948,0.0,62.886420148,41.4019203762,11.6721700135,0.0,10.5075,1.16467001352
 06/22  15:00:00,335.724449916,25.4023176397,37.2322084441,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  16:00:00,335.278344165,25.4023176397,37.5783415155,0.0,62.886420148,41.4019203762,11.6721553683,0.0,10.5075,1.16465536835
 06/22  17:00:00,332.138027759,25.4023176397,35.7558760805,0.0,62.886420148,41.4019203762,11.6722110574,0.0,10.5075,1.16471105741
 06/22  18:00:00,322.118561528,25.4023176397,31.5049515471,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,307.809968618,25.4023176397,26.0611999804,0.0,41.9242800987,36.8599292233,10.5045194854,0.0,9.34,1.16451948542
 06/22  20:00:00,289.842518687,25.4023176397,22.2511352996,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,222.061214719,25.4023176397,28.6227452678,0.0,13.9747600329,18.6919646116,5.83447487543,0.0,4.67,1.16447487543
 06/22  22:00:00,135.990537322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,163.707655489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,145.349995401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924052275,0.0,2.335,1.16424052275
 06/23  01:00:00,135.119660069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,133.408241025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,132.977723652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919509855,0.0,2.335,1.16419509855
 06/23  04:00:00,161.469642567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,161.175684527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,214.469101198,25.4023176397,13.5773922225,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,220.243843082,25.4023176397,8.78196895082,0.0,13.9747600329,18.6919646116,6.59169297133,0.757336144435,4.67,1.16435682689
 06/23  08:00:00,284.375023605,25.4023176397,11.5451347097,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,319.483341158,25.4023176397,15.6536111695,0.0,62.886420148,41.4019203762,11.6720875995,0.0,10.5075,1.16458759951
 06/23  10:00:00,315.839715639,25.4023176397,17.0437311198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,332.360400829,25.4023176397,19.1742527798,0.0,62.886420148,41.4019203762,11.6723267415,0.0,10.5075,1.16482674146
 06/23  12:00:00,329.68437834,25.4023176397,23.4470855026,0.0,62.886420148,41.4019203762,11.6724053209,0.0,10.5075,1.16490532086
 06/23  13:00:00,337.007294026,25.4023176397,27.4331222695,0.0,62.886420148,41.4019203762,11.6724493677,0.0,10.5075,1.16494936768
 06/23  14:00:00,332.541476484,25.4023176397,30.4894195457,0.0,62.886420148,41.4019203762,11.6722844112,0.0,10.5075,1.16478441124
 06/23  15:00:00,328.671475981,25.4023176397,33.1245786927,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,327.402226315,25.4023176397,32.8348351903,0.0,62.886420148,41.4019203762,11.6722682639,0.0,10.5075,1.16476826394
 06/23  17:00:00,322.432563584,25.4023176397,29.7141460646,0.0,62.886420148,41.4019203762,11.672162366,0.0,10.5075,1.16466236601
 06/23  18:00:00,312.267979975,25.4023176397,25.4762191315,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,290.965132303,25.4023176397,21.8996411364,0.0,41.9242800987,36.8599292233,10.5044998274,0.0,9.34,1.16449982741
 06/23  20:00:00,272.790898542,25.4023176397,18.8715588744,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,204.509467654,25.4023176397,20.5929768432,0.0,13.9747600329,18.6919646116,5.83448050515,0.0,4.67,1.16448050515
 06/23  22:00:00,134.185484836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,162.496629596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926042129,0.0,2.335,1.16426042129
 06/23  24:00:00,143.950264803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,131.223135627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,130.062781753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548751841,0.0,1.75125,1.16423751841
 06/24  03:00:00,129.87196904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,138.419537848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,137.954861715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,174.519728484,25.4023176397,10.6174756999,0.0,6.98738001645,14.1499734587,4.66673253105,0.0,3.5025,1.16423253105
 06/24  07:00:00,189.914844438,25.4023176397,6.97121564258,0.0,6.98738001645,14.1499734587,4.46416444119,0.941664441192,3.5025,0.02
 06/24  08:00:00,254.178935755,25.4023176397,9.38387605989,0.0,20.9621400493,23.2339557645,7.00194850597,0.0,5.8375,1.16444850597
 06/24  09:00:00,285.496280433,25.4023176397,13.7426241322,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,314.657478608,25.4023176397,16.9496556397,0.0,62.886420148,41.4019203762,11.6721219821,0.0,10.5075,1.16462198213
 06/24  11:00:00,333.179885049,25.4023176397,19.1940119293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  12:00:00,330.998328967,25.4023176397,23.2004513371,0.0,62.886420148,41.4019203762,11.6724239425,0.0,10.5075,1.16492394249
 06/24  13:00:00,337.903038403,25.4023176397,26.9966340875,0.0,62.886420148,41.4019203762,11.6722752299,0.0,10.5075,1.16477522986
 06/24  14:00:00,331.896670548,25.4023176397,28.8635035026,0.0,62.886420148,41.4019203762,11.6721478243,0.0,10.5075,1.1646478243
 06/24  15:00:00,326.025803032,25.4023176397,30.2814042506,0.0,62.886420148,41.4019203762,11.672202602,0.0,10.5075,1.16470260202
 06/24  16:00:00,325.16569499,25.4023176397,30.4374803302,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  17:00:00,323.480252131,25.4023176397,29.4717370393,0.0,62.886420148,41.4019203762,11.6722240637,0.0,10.5075,1.16472406375
 06/24  18:00:00,294.326827006,25.4023176397,20.6574204,0.0,34.9369000822,32.3179380704,9.33721779005,0.0,8.1725,1.16471779005
 06/24  19:00:00,254.78075231,25.4023176397,17.022559611,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,249.881321721,25.4023176397,16.6417847649,0.0,20.9621400493,23.2339557645,7.00204343233,0.0,5.8375,1.16454343233
 06/24  21:00:00,198.990305919,25.4023176397,20.9664844384,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,133.541449514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562637909,0.0,1.75125,1.16437637909
 06/24  23:00:00,159.694491448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,140.546484853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,130.637028288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552320078,0.0,1.75125,1.16427320078
 06/25  02:00:00,129.856737059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,129.973001788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,138.677698954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,138.422057045,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545656545,0.0,1.75125,1.16420656545
 06/25  06:00:00,179.225749769,25.4023176397,13.0340204405,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,195.659673983,25.4023176397,8.5893089374,0.0,6.98738001645,14.1499734587,4.34213079015,0.819630790154,3.5025,0.02
 06/25  08:00:00,227.190491023,25.4023176397,7.90565847643,0.0,6.98738001645,14.1499734587,4.66677709967,0.0,3.5025,1.16427709967
 06/25  09:00:00,212.175471728,25.4023176397,8.69156777822,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,249.233640246,25.4023176397,13.4285879332,0.0,27.9495200658,27.7759469175,8.16950588379,0.0,7.005,1.16450588379
 06/25  11:00:00,269.108464855,25.4023176397,14.5370676707,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,295.968211588,25.4023176397,19.2922470024,0.0,41.9242800987,36.8599292233,10.5045594135,0.0,9.34,1.16455941351
 06/25  13:00:00,308.139274442,25.4023176397,26.1368221945,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,302.435376163,25.4023176397,28.7158669235,0.0,41.9242800987,36.8599292233,10.5045571134,0.0,9.34,1.16455711341
 06/25  15:00:00,291.16673852,25.4023176397,26.3833227603,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,279.7528721,25.4023176397,19.7470709216,0.0,41.9242800987,36.8599292233,10.8129303733,0.308331050205,9.34,1.16459932312
 06/25  17:00:00,242.68241134,25.4023176397,14.5273293656,0.0,27.9495200658,27.7759469175,8.50956072069,0.339976350648,7.005,1.16458437004
 06/25  18:00:00,243.295374617,25.4023176397,12.1735165425,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  19:00:00,234.015795344,25.4023176397,11.7172365015,0.0,13.9747600329,18.6919646116,5.83448980729,0.0,4.67,1.16448980729
 06/25  20:00:00,230.081761358,25.4023176397,10.9009571487,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  21:00:00,204.555700977,25.4023176397,12.8974003258,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,132.665414201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555263789,0.0,1.75125,1.16430263789
 06/25  23:00:00,159.639407214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,141.307607173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,133.918947805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920624824,0.0,2.335,1.16420624824
 06/26  02:00:00,133.146287872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,133.341167725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,142.267711007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,142.198131678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920332974,0.0,2.335,1.16420332974
 06/26  06:00:00,192.490480214,25.4023176397,10.9544534144,0.0,13.9747600329,18.6919646116,4.98687560898,0.296875608978,4.67,0.02
 06/26  07:00:00,211.665462911,25.4023176397,8.2572741734,0.0,13.9747600329,18.6919646116,5.86373445155,1.17373445155,4.67,0.02
 06/26  08:00:00,289.854403674,25.4023176397,12.1800071297,0.0,34.9369000822,32.3179380704,9.33690195717,0.0,8.1725,1.16440195717
 06/26  09:00:00,322.965256766,25.4023176397,15.5113200293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,322.982383017,25.4023176397,16.9072784487,0.0,62.886420148,41.4019203762,11.6721739338,0.0,10.5075,1.16467393384
 06/26  11:00:00,331.130524074,25.4023176397,17.2490149426,0.0,62.886420148,41.4019203762,11.6722641667,0.0,10.5075,1.16476416674
 06/26  12:00:00,321.783605621,25.4023176397,15.2868455807,0.0,62.886420148,41.4019203762,11.6723601995,0.0,10.5075,1.16486019953
 06/26  13:00:00,325.560872111,25.4023176397,16.3209606621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  14:00:00,325.230397273,25.4023176397,19.5406201103,0.0,62.886420148,41.4019203762,11.6722571954,0.0,10.5075,1.16475719538
 06/26  15:00:00,320.910512841,25.4023176397,22.0517246998,0.0,62.886420148,41.4019203762,11.6722561932,0.0,10.5075,1.16475619319
 06/26  16:00:00,311.279700861,25.4023176397,16.6910258776,0.0,62.886420148,41.4019203762,11.9779074252,0.305770283673,10.5075,1.16463714154
 06/26  17:00:00,306.455627926,25.4023176397,14.5121189093,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  18:00:00,299.660887031,25.4023176397,13.0628979095,0.0,41.9242800987,36.8599292233,10.5046167166,0.0,9.34,1.16461671661
 06/26  19:00:00,290.977378001,25.4023176397,12.5130951948,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,275.518707455,25.4023176397,11.1246004184,0.0,34.9369000822,32.3179380704,9.33705257818,0.0,8.1725,1.16455257818
 06/26  21:00:00,200.097121226,25.4023176397,9.13627610308,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,134.651242885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934695747,0.0,2.335,1.16434695747
 06/26  23:00:00,162.387207819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,143.813226883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,133.298170283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920937556,0.0,2.335,1.16420937556
 06/27  02:00:00,132.11509111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,131.714013948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,159.82805482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,159.659376774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920833138,0.0,2.335,1.16420833138
 06/27  06:00:00,207.130905364,25.4023176397,6.53201223844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,220.562995181,25.4023176397,6.16840012999,0.0,13.9747600329,18.6919646116,5.62187431059,0.931874310588,4.67,0.02
 06/27  08:00:00,288.180384512,25.4023176397,10.7732732415,0.0,34.9369000822,32.3179380704,9.33696636771,0.0,8.1725,1.16446636771
 06/27  09:00:00,324.242707211,25.4023176397,15.070676476,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,322.708711646,25.4023176397,16.3089838735,0.0,62.886420148,41.4019203762,11.6720908461,0.0,10.5075,1.16459084606
 06/27  11:00:00,338.649167129,25.4023176397,21.224407736,0.0,62.886420148,41.4019203762,11.6723244416,0.0,10.5075,1.16482444162
 06/27  12:00:00,346.323958944,25.4023176397,30.0458478661,0.0,62.886420148,41.4019203762,11.6724186782,0.0,10.5075,1.16491867817
 06/27  13:00:00,355.685880967,25.4023176397,36.2874881671,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  14:00:00,349.323271126,25.4023176397,38.1110459628,0.0,62.886420148,41.4019203762,11.6723146122,0.0,10.5075,1.16481461221
 06/27  15:00:00,341.298102731,25.4023176397,38.9851772705,0.0,62.886420148,41.4019203762,11.6721580726,0.0,10.5075,1.16465807261
 06/27  16:00:00,328.209234574,25.4023176397,30.7182672515,0.0,62.886420148,41.4019203762,11.6721921433,0.0,10.5075,1.16469214334
 06/27  17:00:00,314.510218026,25.4023176397,21.5324943696,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,305.493487381,25.4023176397,18.8689415625,0.0,41.9242800987,36.8599292233,10.5046704201,0.0,9.34,1.16467042008
 06/27  19:00:00,288.177882927,25.4023176397,18.0663552898,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  20:00:00,273.397910065,25.4023176397,15.6234149702,0.0,34.9369000822,32.3179380704,9.33710521041,0.0,8.1725,1.16460521041
 06/27  21:00:00,201.191832617,25.4023176397,15.8261276458,0.0,13.9747600329,18.6919646116,5.8343868512,0.0,4.67,1.1643868512
 06/27  22:00:00,135.366311867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,162.087586699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,143.452415896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,134.018617547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919805683,0.0,2.335,1.16419805683
 06/28  02:00:00,132.706359173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,132.705268847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,141.348757144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919902651,0.0,2.335,1.16419902651
 06/28  05:00:00,141.078190507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,191.2902645,25.4023176397,11.0631591589,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,210.541862064,25.4023176397,8.37924173558,0.0,13.9747600329,18.6919646116,5.66538758179,0.975387581787,4.67,0.02
 06/28  08:00:00,288.371378963,25.4023176397,12.204236415,0.0,34.9369000822,32.3179380704,9.33691212536,0.0,8.1725,1.16441212536
 06/28  09:00:00,321.946704367,25.4023176397,15.4779676789,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,319.182450679,25.4023176397,16.1010583956,0.0,62.886420148,41.4019203762,11.672139304,0.0,10.5075,1.16463930395
 06/28  11:00:00,332.393722758,25.4023176397,17.9257665278,0.0,62.886420148,41.4019203762,11.6723707474,0.0,10.5075,1.16487074741
 06/28  12:00:00,328.275887821,25.4023176397,19.4017349159,0.0,62.886420148,41.4019203762,11.6724632018,0.0,10.5075,1.16496320176
 06/28  13:00:00,341.415462796,25.4023176397,27.1769432662,0.0,62.886420148,41.4019203762,11.672304944,0.0,10.5075,1.16480494399
 06/28  14:00:00,341.072814062,25.4023176397,32.1287092875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,325.683140566,25.4023176397,27.2036085267,0.0,62.886420148,41.4019203762,11.6722005055,0.0,10.5075,1.16470050547
 06/28  16:00:00,310.550833063,25.4023176397,18.5393199253,0.0,62.886420148,41.4019203762,11.6722330713,0.0,10.5075,1.16473307132
 06/28  17:00:00,306.384941136,25.4023176397,16.8061715267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  18:00:00,301.329383548,25.4023176397,15.6367636827,0.0,41.9242800987,36.8599292233,10.5047100765,0.0,9.34,1.16471007651
 06/28  19:00:00,291.879944734,25.4023176397,14.5355358912,0.0,41.9242800987,36.8599292233,10.5045269775,0.0,9.34,1.1645269775
 06/28  20:00:00,275.309042459,25.4023176397,12.4434211339,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,200.462408371,25.4023176397,10.8487407529,0.0,13.9747600329,18.6919646116,5.8344250044,0.0,4.67,1.1644250044
 06/28  22:00:00,133.631745292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,162.516110258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,144.249878639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,133.996816447,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923595265,0.0,2.335,1.16423595265
 06/29  02:00:00,133.026577845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,132.90535355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,141.33769487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923653086,0.0,2.335,1.16423653086
 06/29  05:00:00,140.707856439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,191.96812567,25.4023176397,9.00855275426,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,206.708984566,25.4023176397,6.8709436839,0.0,13.9747600329,18.6919646116,5.32965926398,0.639659263983,4.67,0.02
 06/29  08:00:00,286.382974842,25.4023176397,11.1623358173,0.0,34.9369000822,32.3179380704,9.33694839037,0.0,8.1725,1.16444839037
 06/29  09:00:00,321.388889765,25.4023176397,14.8616661927,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,317.731191882,25.4023176397,15.3167608849,0.0,62.886420148,41.4019203762,11.6721736994,0.0,10.5075,1.16467369941
 06/29  11:00:00,331.853737096,25.4023176397,17.5138603864,0.0,62.886420148,41.4019203762,11.6724031185,0.0,10.5075,1.16490311851
 06/29  12:00:00,331.80275234,25.4023176397,19.564261879,0.0,62.886420148,41.4019203762,11.6723024387,0.0,10.5075,1.16480243867
 06/29  13:00:00,338.922522033,25.4023176397,23.667811855,0.0,62.886420148,41.4019203762,11.6723346816,0.0,10.5075,1.16483468157
 06/29  14:00:00,336.656374132,25.4023176397,27.1464421801,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  15:00:00,334.08165949,25.4023176397,30.3339304212,0.0,62.886420148,41.4019203762,11.6722292461,0.0,10.5075,1.16472924614
 06/29  16:00:00,330.576503295,25.4023176397,29.6875793067,0.0,62.886420148,41.4019203762,11.6722603714,0.0,10.5075,1.16476037142
 06/29  17:00:00,328.925031615,25.4023176397,28.7546547847,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,314.8834416,25.4023176397,21.9633154221,0.0,41.9242800987,36.8599292233,10.5045891038,0.0,9.34,1.16458910382
 06/29  19:00:00,306.992927914,25.4023176397,20.806022594,0.0,41.9242800987,36.8599292233,10.5045523666,0.0,9.34,1.16455236663
 06/29  20:00:00,290.463839488,25.4023176397,18.2181210949,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,217.051965492,25.4023176397,22.3340270461,0.0,13.9747600329,18.6919646116,5.83444957744,0.0,4.67,1.16444957744
 06/29  22:00:00,136.288388838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,161.979680972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,142.835417381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918709497,0.0,2.335,1.16418709497
 06/30  01:00:00,133.548719696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,132.17319668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,131.731621513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,159.665661358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919984196,0.0,2.335,1.16419984196
 06/30  05:00:00,159.570697801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,211.012774457,25.4023176397,8.31740666746,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,215.337001639,25.4023176397,6.0584338095,0.0,13.9747600329,18.6919646116,5.2073382243,0.517338224305,4.67,0.02
 06/30  08:00:00,277.981248813,25.4023176397,8.54448788724,0.0,34.9369000822,32.3179380704,9.3369714109,0.0,8.1725,1.1644714109
 06/30  09:00:00,309.801356702,25.4023176397,11.5332992525,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,306.533278375,25.4023176397,12.0460769347,0.0,62.886420148,41.4019203762,11.6721950095,0.0,10.5075,1.16469500948
 06/30  11:00:00,326.619731341,25.4023176397,14.7033106258,0.0,62.886420148,41.4019203762,11.672242461,0.0,10.5075,1.16474246102
 06/30  12:00:00,328.118305244,25.4023176397,18.0233273442,0.0,62.886420148,41.4019203762,11.6723207993,0.0,10.5075,1.16482079929
 06/30  13:00:00,338.794866823,25.4023176397,22.8504044095,0.0,62.886420148,41.4019203762,11.6723515893,0.0,10.5075,1.16485158929
 06/30  14:00:00,341.995087877,25.4023176397,30.0366397247,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  15:00:00,333.129557798,25.4023176397,30.3991818643,0.0,62.886420148,41.4019203762,11.672245144,0.0,10.5075,1.16474514404
 06/30  16:00:00,339.049491409,25.4023176397,34.4935024499,0.0,62.886420148,41.4019203762,11.6721191524,0.0,10.5075,1.16461915237
 06/30  17:00:00,341.823339721,25.4023176397,37.0930397316,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  18:00:00,331.227562352,25.4023176397,33.158996597,0.0,41.9242800987,36.8599292233,10.5046028238,0.0,9.34,1.16460282384
 06/30  19:00:00,313.634700991,25.4023176397,31.5018381808,0.0,41.9242800987,36.8599292233,10.5045650178,0.0,9.34,1.16456501778
 06/30  20:00:00,291.067059937,25.4023176397,24.2082272064,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  21:00:00,209.876416819,25.4023176397,22.464920232,0.0,13.9747600329,18.6919646116,5.83446140946,0.0,4.67,1.16446140946
 06/30  22:00:00,135.32453003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,162.641557804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,144.123008589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919885786,0.0,2.335,1.16419885786
 07/01  01:00:00,132.134539239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,130.383937141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,129.839460892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,137.867929891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545558503,0.0,1.75125,1.16420558503
 07/01  05:00:00,137.074630411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,173.837284861,25.4023176397,6.79937993711,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,188.150964935,25.4023176397,4.91573414914,0.0,6.98738001645,14.1499734587,5.18852296455,0.521669828707,3.5025,1.16435313584
 07/01  08:00:00,253.283972379,25.4023176397,7.92015120473,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  09:00:00,286.831830479,25.4023176397,13.2359411532,0.0,41.9242800987,36.8599292233,10.5044678717,0.0,9.34,1.16446787167
 07/01  10:00:00,315.809051036,25.4023176397,16.3730712903,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  11:00:00,336.927795266,25.4023176397,21.2703518993,0.0,62.886420148,41.4019203762,11.6722041928,0.0,10.5075,1.16470419276
 07/01  12:00:00,341.284218537,25.4023176397,28.6162835169,0.0,62.886420148,41.4019203762,11.6724202409,0.0,10.5075,1.16492024088
 07/01  13:00:00,348.698846012,25.4023176397,33.6514153901,0.0,62.886420148,41.4019203762,11.6722675403,0.0,10.5075,1.16476754026
 07/01  14:00:00,345.491313109,25.4023176397,36.988111462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  15:00:00,339.552774867,25.4023176397,38.4019928047,0.0,62.886420148,41.4019203762,11.6722320231,0.0,10.5075,1.16473202309
 07/01  16:00:00,339.334539053,25.4023176397,39.6565035635,0.0,62.886420148,41.4019203762,11.6722652325,0.0,10.5075,1.16476523254
 07/01  17:00:00,337.29961871,25.4023176397,38.5716570812,0.0,62.886420148,41.4019203762,11.6721247167,0.0,10.5075,1.16462471666
 07/01  18:00:00,306.300599697,25.4023176397,28.0795714303,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/01  19:00:00,261.911805085,25.4023176397,20.093285414,0.0,20.9621400493,23.2339557645,7.00211565697,0.0,5.8375,1.16461565697
 07/01  20:00:00,254.788255283,25.4023176397,18.2758708921,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,202.326037924,25.4023176397,23.2992574732,0.0,6.98738001645,14.1499734587,4.66686527982,0.0,3.5025,1.16436527982
 07/01  22:00:00,134.016623941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,161.554848993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,143.410252728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554466766,0.0,1.75125,1.16429466766
 07/02  01:00:00,133.276090341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,131.244852399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,130.517136488,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547817249,0.0,1.75125,1.16422817249
 07/02  04:00:00,138.36135696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,137.293289437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,177.670342893,25.4023176397,10.482166733,0.0,6.98738001645,14.1499734587,4.66674451556,0.0,3.5025,1.16424451556
 07/02  07:00:00,192.670315757,25.4023176397,7.78639255475,0.0,6.98738001645,14.1499734587,4.41104509664,0.888545096641,3.5025,0.02
 07/02  08:00:00,230.165739859,25.4023176397,9.06294762034,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,214.16205591,25.4023176397,9.69454452735,0.0,6.98738001645,14.1499734587,4.6668461908,0.0,3.5025,1.1643461908
 07/02  10:00:00,248.00038083,25.4023176397,13.5256859286,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,268.233806089,25.4023176397,14.9582268938,0.0,27.9495200658,27.7759469175,8.16956157184,0.0,7.005,1.16456157184
 07/02  12:00:00,295.941576753,25.4023176397,20.5141877166,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,303.366092211,25.4023176397,23.9491479002,0.0,41.9242800987,36.8599292233,10.5046309787,0.0,9.34,1.1646309787
 07/02  14:00:00,298.455909528,25.4023176397,26.8203625117,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,293.322960173,25.4023176397,28.8525855831,0.0,41.9242800987,36.8599292233,10.5046168249,0.0,9.34,1.16461682494
 07/02  16:00:00,296.601193982,25.4023176397,32.0279010891,0.0,41.9242800987,36.8599292233,10.5045272799,0.0,9.34,1.16452727992
 07/02  17:00:00,265.083297769,25.4023176397,29.4862826017,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
