Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  18:00:00,258.689924781,25.4023176397,21.9146115512,0.0,13.9747600329,18.6919646116,5.83443916087,0.0,4.67,1.16443916087
 07/02  19:00:00,245.830530912,25.4023176397,19.8385293666,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  20:00:00,240.37648231,25.4023176397,18.9430314871,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,218.449435302,25.4023176397,25.3795411759,0.0,13.9747600329,18.6919646116,5.83436983475,0.0,4.67,1.16436983475
 07/02  22:00:00,132.972839297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,160.492420764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,141.575395917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550146142,0.0,1.75125,1.16425146142
 07/03  01:00:00,133.66202605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,131.91922055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,131.504673917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919271581,0.0,2.335,1.16419271581
 07/03  04:00:00,139.712782683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,139.022094899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,193.338973153,25.4023176397,12.0057025315,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,207.459976233,25.4023176397,8.59522028718,0.0,13.9747600329,18.6919646116,6.69616844688,0.861820867126,4.67,1.16434757975
 07/03  08:00:00,288.048163587,25.4023176397,12.9343913591,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,325.906761351,25.4023176397,18.1755486161,0.0,62.886420148,41.4019203762,11.672063609,0.0,10.5075,1.16456360899
 07/03  10:00:00,326.965411382,25.4023176397,21.0624641919,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  11:00:00,344.898064544,25.4023176397,27.5636511826,0.0,62.886420148,41.4019203762,11.6722848419,0.0,10.5075,1.16478484194
 07/03  12:00:00,345.72023218,25.4023176397,32.8863048991,0.0,62.886420148,41.4019203762,11.6723476864,0.0,10.5075,1.16484768636
 07/03  13:00:00,353.698956513,25.4023176397,38.2011376685,0.0,62.886420148,41.4019203762,11.6723766767,0.0,10.5075,1.16487667672
 07/03  14:00:00,349.725573844,25.4023176397,40.9439310595,0.0,62.886420148,41.4019203762,11.6722010481,0.0,10.5075,1.16470104813
 07/03  15:00:00,341.657130098,25.4023176397,41.1687363339,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  16:00:00,340.419451202,25.4023176397,41.2278075593,0.0,62.886420148,41.4019203762,11.6721721804,0.0,10.5075,1.16467218037
 07/03  17:00:00,334.152437618,25.4023176397,36.8477956688,0.0,62.886420148,41.4019203762,11.6722119139,0.0,10.5075,1.16471191387
 07/03  18:00:00,321.603816733,25.4023176397,31.0781091739,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,310.824245492,25.4023176397,27.8199059296,0.0,41.9242800987,36.8599292233,10.5045103621,0.0,9.34,1.16451036209
 07/03  20:00:00,289.877819943,25.4023176397,22.491756951,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,219.216250796,25.4023176397,26.6383145788,0.0,13.9747600329,18.6919646116,5.83445459125,0.0,4.67,1.16445459125
 07/03  22:00:00,135.376478274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,162.865690544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,144.206296004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921740275,0.0,2.335,1.16421740275
 07/04  01:00:00,131.951024622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,130.179629322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,129.646729599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548871923,0.0,1.75125,1.16423871923
 07/04  04:00:00,137.740815005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,136.880494283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,176.255510558,25.4023176397,9.48215816406,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,190.874100775,25.4023176397,7.22604528772,0.0,6.98738001645,14.1499734587,5.57423898287,0.907445165033,3.5025,1.16429381784
 07/04  08:00:00,228.177524528,25.4023176397,8.34947559053,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,212.178550851,25.4023176397,9.06437482756,0.0,6.98738001645,14.1499734587,4.66678923525,0.0,3.5025,1.16428923525
 07/04  10:00:00,248.498058783,25.4023176397,13.731898046,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,271.077264956,25.4023176397,16.1516034703,0.0,27.9495200658,27.7759469175,8.16950196997,0.0,7.005,1.16450196997
 07/04  12:00:00,301.318490768,25.4023176397,23.3504129742,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,310.569695406,25.4023176397,28.7195912401,0.0,41.9242800987,36.8599292233,10.5045691891,0.0,9.34,1.16456918911
 07/04  14:00:00,305.509193606,25.4023176397,32.3948537062,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,304.149832315,25.4023176397,36.8133360089,0.0,41.9242800987,36.8599292233,10.5045530939,0.0,9.34,1.16455309393
 07/04  16:00:00,308.060388299,25.4023176397,40.3062626667,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,274.243336272,25.4023176397,36.3753837438,0.0,27.9495200658,27.7759469175,8.16955978387,0.0,7.005,1.16455978387
 07/04  18:00:00,266.049993539,25.4023176397,27.0825647547,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,247.287874951,25.4023176397,20.0735894381,0.0,13.9747600329,18.6919646116,5.83450468131,0.0,4.67,1.16450468131
 07/04  20:00:00,236.231900075,25.4023176397,16.7342961729,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,210.941546002,25.4023176397,19.7986640533,0.0,13.9747600329,18.6919646116,5.8343883426,0.0,4.67,1.1643883426
 07/04  22:00:00,132.144507203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,160.447853389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,141.752906194,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549916105,0.0,1.75125,1.16424916105
 07/05  01:00:00,133.747591471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,132.336874448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,131.891647747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918309018,0.0,2.335,1.16418309018
 07/05  04:00:00,140.073983421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,139.294694622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,195.598890248,25.4023176397,13.2782420469,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,207.51342288,25.4023176397,8.77801286169,0.0,13.9747600329,18.6919646116,6.75296623687,0.91860408224,4.67,1.16436215463
 07/05  08:00:00,282.427501411,25.4023176397,11.188855919,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,319.343551685,25.4023176397,15.6978441632,0.0,62.886420148,41.4019203762,11.6719903623,0.0,10.5075,1.16449036233
 07/05  10:00:00,322.041018424,25.4023176397,19.0050714838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,341.194778275,25.4023176397,24.2609240293,0.0,62.886420148,41.4019203762,11.6723882855,0.0,10.5075,1.16488828546
 07/05  12:00:00,343.642191167,25.4023176397,31.1471459767,0.0,62.886420148,41.4019203762,11.672269631,0.0,10.5075,1.164769631
 07/05  13:00:00,352.795360226,25.4023176397,36.7739476795,0.0,62.886420148,41.4019203762,11.6722961894,0.0,10.5075,1.16479618942
 07/05  14:00:00,350.828998032,25.4023176397,41.2666315266,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,344.900092959,25.4023176397,43.4679122557,0.0,62.886420148,41.4019203762,11.6722208763,0.0,10.5075,1.16472087629
 07/05  16:00:00,344.789827742,25.4023176397,44.3208884756,0.0,62.886420148,41.4019203762,11.67224243,0.0,10.5075,1.16474242998
 07/05  17:00:00,344.147294502,25.4023176397,43.8224500884,0.0,62.886420148,41.4019203762,11.6721250577,0.0,10.5075,1.16462505773
 07/05  18:00:00,331.33372662,25.4023176397,38.0622779623,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,321.471663302,25.4023176397,35.144448491,0.0,41.9242800987,36.8599292233,10.5045500338,0.0,9.34,1.16455003376
 07/05  20:00:00,295.778363904,25.4023176397,26.1141074224,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,219.635004282,25.4023176397,27.0633199244,0.0,13.9747600329,18.6919646116,5.83446764397,0.0,4.67,1.16446764397
 07/05  22:00:00,134.93175265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,162.936397783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,144.485056239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918696985,0.0,2.335,1.16418696985
 07/06  01:00:00,134.712379973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,133.283512456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,133.04878239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,141.491763176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919808612,0.0,2.335,1.16419808612
 07/06  05:00:00,140.945529039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,198.563646064,25.4023176397,15.2543616406,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  07:00:00,211.147604347,25.4023176397,9.82748978366,0.0,13.9747600329,18.6919646116,6.58810380367,0.75378772483,4.67,1.16431607884
 07/06  08:00:00,290.857946754,25.4023176397,13.8702740653,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,326.249654768,25.4023176397,18.3810294045,0.0,62.886420148,41.4019203762,11.6720671177,0.0,10.5075,1.16456711774
 07/06  10:00:00,325.958043374,25.4023176397,20.886740852,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  11:00:00,346.343505498,25.4023176397,28.6359456056,0.0,62.886420148,41.4019203762,11.6723400805,0.0,10.5075,1.16484008048
 07/06  12:00:00,347.670837379,25.4023176397,34.1919840221,0.0,62.886420148,41.4019203762,11.6724100944,0.0,10.5075,1.1649100944
 07/06  13:00:00,353.839331485,25.4023176397,38.2475287299,0.0,62.886420148,41.4019203762,11.6724331909,0.0,10.5075,1.16493319092
 07/06  14:00:00,350.729288602,25.4023176397,41.9535337352,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  15:00:00,347.860566921,25.4023176397,45.9264359511,0.0,62.886420148,41.4019203762,11.6721691774,0.0,10.5075,1.16466917739
 07/06  16:00:00,349.435516068,25.4023176397,47.9980408976,0.0,62.886420148,41.4019203762,11.6721897795,0.0,10.5075,1.16468977955
 07/06  17:00:00,347.694368256,25.4023176397,46.7867210195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  18:00:00,335.874029146,25.4023176397,41.2052338479,0.0,41.9242800987,36.8599292233,10.5046669841,0.0,9.34,1.16466698413
 07/06  19:00:00,321.498273085,25.4023176397,35.2685140857,0.0,41.9242800987,36.8599292233,10.5044953532,0.0,9.34,1.16449535316
 07/06  20:00:00,298.396041125,25.4023176397,28.0792569731,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  21:00:00,229.19940482,25.4023176397,34.2684385964,0.0,13.9747600329,18.6919646116,5.8344120899,0.0,4.67,1.1644120899
 07/06  22:00:00,137.537645935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,165.003236376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,146.317277912,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919205557,0.0,2.335,1.16419205557
 07/07  01:00:00,136.113626994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,133.768121277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,132.990209632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,160.927378169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992028396,0.0,2.335,1.1642028396
 07/07  05:00:00,160.245379996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,216.406391074,25.4023176397,13.2844723986,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,221.181331015,25.4023176397,9.27796736889,0.0,13.9747600329,18.6919646116,6.60345665592,0.769111338641,4.67,1.16434531728
 07/07  08:00:00,290.934963694,25.4023176397,14.2284803791,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,330.157556,25.4023176397,20.3902450308,0.0,62.886420148,41.4019203762,11.6720097085,0.0,10.5075,1.1645097085
 07/07  10:00:00,331.146366556,25.4023176397,23.7542068012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,348.210077028,25.4023176397,30.6582986562,0.0,62.886420148,41.4019203762,11.6722817819,0.0,10.5075,1.16478178187
 07/07  12:00:00,347.652445349,25.4023176397,34.2308656659,0.0,62.886420148,41.4019203762,11.6723507555,0.0,10.5075,1.16485075553
 07/07  13:00:00,353.756370444,25.4023176397,38.1815559137,0.0,62.886420148,41.4019203762,11.6723728073,0.0,10.5075,1.16487280725
 07/07  14:00:00,349.529296851,25.4023176397,40.9139562344,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  15:00:00,348.632506398,25.4023176397,46.1099130655,0.0,62.886420148,41.4019203762,11.6721079164,0.0,10.5075,1.16460791644
 07/07  16:00:00,349.011919461,25.4023176397,47.5405890451,0.0,62.886420148,41.4019203762,11.6721275343,0.0,10.5075,1.16462753431
 07/07  17:00:00,346.565065646,25.4023176397,46.1290895462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  18:00:00,333.625210146,25.4023176397,40.1113558618,0.0,41.9242800987,36.8599292233,10.5046037282,0.0,9.34,1.16460372823
 07/07  19:00:00,312.505112929,25.4023176397,35.8747832345,0.0,41.9242800987,36.8599292233,10.5045593202,0.0,9.34,1.16455932017
 07/07  20:00:00,292.853098775,25.4023176397,30.4317778026,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,226.952819331,25.4023176397,38.2057290055,0.0,13.9747600329,18.6919646116,5.83445058419,0.0,4.67,1.16445058419
 07/07  22:00:00,137.491900484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,163.23323341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,145.821352409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918755823,0.0,2.335,1.16418755823
 07/08  01:00:00,135.20148986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,133.442063649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,133.311646271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,142.143480579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550636848,0.0,1.75125,1.16425636848
 07/08  05:00:00,141.651171416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,193.443735731,25.4023176397,20.8069580978,0.0,6.98738001645,14.1499734587,3.72616931188,0.20366931188,3.5025,0.02
 07/08  07:00:00,203.532532418,25.4023176397,12.1021115993,0.0,6.98738001645,14.1499734587,5.75655349869,1.0896228407,3.5025,1.16443065799
 07/08  08:00:00,267.217600917,25.4023176397,14.8839388144,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,300.978256362,25.4023176397,21.5408359967,0.0,41.9242800987,36.8599292233,10.5044416014,0.0,9.34,1.16444160141
 07/08  10:00:00,335.545171083,25.4023176397,29.8209750561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  11:00:00,356.357285483,25.4023176397,37.3871886961,0.0,62.886420148,41.4019203762,11.6723396406,0.0,10.5075,1.16483964063
 07/08  12:00:00,359.301918344,25.4023176397,42.9196568955,0.0,62.886420148,41.4019203762,11.6723738744,0.0,10.5075,1.16487387437
 07/08  13:00:00,364.650228039,25.4023176397,46.3909402488,0.0,62.886420148,41.4019203762,11.6723992871,0.0,10.5075,1.16489928713
 07/08  14:00:00,360.082401485,25.4023176397,48.599551608,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  15:00:00,352.206691199,25.4023176397,49.0406206873,0.0,62.886420148,41.4019203762,11.6721717415,0.0,10.5075,1.16467174147
 07/08  16:00:00,350.254933194,25.4023176397,49.0443489764,0.0,62.886420148,41.4019203762,11.6721971687,0.0,10.5075,1.16469716871
 07/08  17:00:00,344.550369874,25.4023176397,45.2694245782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,310.514514752,25.4023176397,32.4836197922,0.0,34.9369000822,32.3179380704,9.33718021273,0.0,8.1725,1.16468021273
 07/08  19:00:00,268.197401656,25.4023176397,25.1579701481,0.0,20.9621400493,23.2339557645,7.00203429942,0.0,5.8375,1.16453429942
 07/08  20:00:00,262.321479916,25.4023176397,23.0822139601,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,213.548150591,25.4023176397,32.6371899188,0.0,6.98738001645,14.1499734587,4.66688116763,0.0,3.5025,1.16438116763
 07/08  22:00:00,135.740317125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,162.876291911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,144.752391161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553227338,0.0,1.75125,1.16428227338
 07/09  01:00:00,135.33236563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,133.511161066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,133.353476203,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545234294,0.0,1.75125,1.16420234294
 07/09  04:00:00,142.16088318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,141.652201134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,191.739808044,25.4023176397,19.8484977342,0.0,6.98738001645,14.1499734587,3.72829483044,0.205794830437,3.5025,0.02
 07/09  07:00:00,203.438438419,25.4023176397,12.236012073,0.0,6.98738001645,14.1499734587,5.38419317106,0.71738828484,3.5025,1.16430488622
 07/09  08:00:00,237.022971185,25.4023176397,12.013973765,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  09:00:00,219.981379266,25.4023176397,12.0891304689,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,255.782358518,25.4023176397,17.7520336266,0.0,27.9495200658,27.7759469175,8.16951477995,0.0,7.005,1.16451477995
 07/09  11:00:00,276.128902569,25.4023176397,20.3437395345,0.0,27.9495200658,27.7759469175,8.16945502135,0.0,7.005,1.16445502135
 07/09  12:00:00,308.171123962,25.4023176397,28.7112336229,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,314.959546453,25.4023176397,32.5560124442,0.0,41.9242800987,36.8599292233,10.5045172882,0.0,9.34,1.16451728818
 07/09  14:00:00,307.559533853,25.4023176397,32.5988509937,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,296.913862912,25.4023176397,30.6802287326,0.0,41.9242800987,36.8599292233,10.5044968938,0.0,9.34,1.16449689384
 07/09  16:00:00,291.783848591,25.4023176397,28.27321017,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,257.92285729,25.4023176397,24.0822774769,0.0,27.9495200658,27.7759469175,8.16949905035,0.0,7.005,1.16449905035
 07/09  18:00:00,258.301461683,25.4023176397,20.9367007454,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,244.810631274,25.4023176397,18.8648680483,0.0,13.9747600329,18.6919646116,5.83444031024,0.0,4.67,1.16444031024
 07/09  20:00:00,238.392159234,25.4023176397,17.59884806,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,216.99658398,25.4023176397,24.0071688555,0.0,13.9747600329,18.6919646116,5.83432108936,0.0,4.67,1.16432108936
 07/09  22:00:00,133.813182565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,161.689025026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,143.632665831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154981914,0.0,1.75125,1.1642481914
 07/10  01:00:00,136.276595402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,134.36979068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,133.843006225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,142.121199052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923505845,0.0,2.335,1.16423505845
 07/10  05:00:00,141.285029932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,198.993012598,25.4023176397,15.5607672295,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,214.610156412,25.4023176397,11.1129025002,0.0,13.9747600329,18.6919646116,6.52064955633,0.686273652127,4.67,1.1643759042
 07/10  08:00:00,296.837102612,25.4023176397,16.5115022632,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,333.499168725,25.4023176397,21.8600753946,0.0,62.886420148,41.4019203762,11.6720372818,0.0,10.5075,1.16453728179
 07/10  10:00:00,334.708438094,25.4023176397,25.7090135206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  11:00:00,354.150743184,25.4023176397,35.1518243541,0.0,62.886420148,41.4019203762,11.6723052456,0.0,10.5075,1.16480524555
 07/10  12:00:00,358.63276681,25.4023176397,41.6156712746,0.0,62.886420148,41.4019203762,11.6723709775,0.0,10.5075,1.16487097746
 07/10  13:00:00,362.022608758,25.4023176397,43.6340425476,0.0,62.886420148,41.4019203762,11.6723900251,0.0,10.5075,1.16489002507
 07/10  14:00:00,358.878096143,25.4023176397,46.7993726904,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  15:00:00,354.553203266,25.4023176397,50.3569997562,0.0,62.886420148,41.4019203762,11.6721234917,0.0,10.5075,1.16462349167
 07/10  16:00:00,353.706032711,25.4023176397,50.8642604397,0.0,62.886420148,41.4019203762,11.672140346,0.0,10.5075,1.16464034597
 07/10  17:00:00,350.074230896,25.4023176397,48.425839318,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  18:00:00,333.255142613,25.4023176397,39.8978586923,0.0,41.9242800987,36.8599292233,10.5046139798,0.0,9.34,1.16461397982
 07/10  19:00:00,317.539763463,25.4023176397,33.2476616559,0.0,41.9242800987,36.8599292233,10.5045673154,0.0,9.34,1.16456731535
 07/10  20:00:00,297.763345652,25.4023176397,28.400569932,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,230.79285694,25.4023176397,35.9392660329,0.0,13.9747600329,18.6919646116,5.83445684076,0.0,4.67,1.16445684076
 07/10  22:00:00,137.487785206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,165.013822471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,146.41242857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919366279,0.0,2.335,1.16419366279
 07/11  01:00:00,136.322901461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,133.954646312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,133.162750636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,161.063294036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920348512,0.0,2.335,1.16420348512
 07/11  05:00:00,160.356741955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,217.693448754,25.4023176397,14.5163426261,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,220.598400194,25.4023176397,9.30342528144,0.0,13.9747600329,18.6919646116,5.46143708356,0.771437083556,4.67,0.02
 07/11  08:00:00,290.737517194,25.4023176397,14.3507768073,0.0,34.9369000822,32.3179380704,9.3369664116,0.0,8.1725,1.1644664116
 07/11  09:00:00,330.398323496,25.4023176397,20.8092574202,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,331.237987961,25.4023176397,24.1400298061,0.0,62.886420148,41.4019203762,11.6721767171,0.0,10.5075,1.1646767171
 07/11  11:00:00,353.177181132,25.4023176397,33.6105828429,0.0,62.886420148,41.4019203762,11.6722665529,0.0,10.5075,1.16476655293
 07/11  12:00:00,351.677013101,25.4023176397,38.2522966564,0.0,62.886420148,41.4019203762,11.6722762553,0.0,10.5075,1.16477625529
 07/11  13:00:00,360.268243006,25.4023176397,43.3741683651,0.0,62.886420148,41.4019203762,11.6722944824,0.0,10.5075,1.16479448243
 07/11  14:00:00,359.961642538,25.4023176397,48.989221512,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  15:00:00,357.628891987,25.4023176397,53.6655278963,0.0,62.886420148,41.4019203762,11.6721786943,0.0,10.5075,1.16467869428
 07/11  16:00:00,355.425801651,25.4023176397,52.8015885333,0.0,62.886420148,41.4019203762,11.67219692,0.0,10.5075,1.16469691996
 07/11  17:00:00,352.865392224,25.4023176397,50.9940129184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,341.072052914,25.4023176397,45.8533812728,0.0,41.9242800987,36.8599292233,10.5046607725,0.0,9.34,1.16466077247
 07/11  19:00:00,317.32282444,25.4023176397,39.6065329976,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,295.936385821,25.4023176397,32.6354158289,0.0,34.9369000822,32.3179380704,9.33708342497,0.0,8.1725,1.16458342497
 07/11  21:00:00,229.769492379,25.4023176397,40.7140050632,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,138.463552754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934968561,0.0,2.335,1.16434968561
 07/11  23:00:00,165.710890433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,147.934364367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,138.524543954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922941069,0.0,2.335,1.16422941069
 07/12  02:00:00,136.362408091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,136.006123557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,144.689430044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,143.998147432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992245979,0.0,2.335,1.1642245979
 07/12  06:00:00,207.304884499,25.4023176397,21.8470966495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,215.318085526,25.4023176397,12.4512884422,0.0,13.9747600329,18.6919646116,4.99859812965,0.308598129646,4.67,0.02
 07/12  08:00:00,294.772557481,25.4023176397,16.8558894294,0.0,34.9369000822,32.3179380704,9.33696942031,0.0,8.1725,1.16446942031
 07/12  09:00:00,333.447464141,25.4023176397,23.4123737405,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,341.05278539,25.4023176397,31.6836180084,0.0,62.886420148,41.4019203762,11.6720763468,0.0,10.5075,1.16457634678
 07/12  11:00:00,358.888011897,25.4023176397,39.6959961509,0.0,62.886420148,41.4019203762,11.6722883471,0.0,10.5075,1.16478834709
 07/12  12:00:00,362.381869579,25.4023176397,46.2757949191,0.0,62.886420148,41.4019203762,11.6723632637,0.0,10.5075,1.16486326366
 07/12  13:00:00,368.763227495,25.4023176397,50.1712125192,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  14:00:00,358.070435645,25.4023176397,48.2310029507,0.0,62.886420148,41.4019203762,11.6722447337,0.0,10.5075,1.16474473368
 07/12  15:00:00,354.154085133,25.4023176397,50.9585837553,0.0,62.886420148,41.4019203762,11.6722266958,0.0,10.5075,1.16472669582
 07/12  16:00:00,352.859140941,25.4023176397,50.6372211637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,346.122458212,25.4023176397,45.8459779658,0.0,62.886420148,41.4019203762,11.6722584304,0.0,10.5075,1.16475843044
 07/12  18:00:00,329.052110794,25.4023176397,36.3352371918,0.0,41.9242800987,36.8599292233,10.5047004492,0.0,9.34,1.16470044922
 07/12  19:00:00,316.805848443,25.4023176397,31.7384249459,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,297.458690358,25.4023176397,26.5081292202,0.0,34.9369000822,32.3179380704,9.33697723451,0.0,8.1725,1.16447723451
 07/12  21:00:00,228.170025649,25.4023176397,33.725081885,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,137.302516493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991260531,0.0,2.335,1.1641260531
 07/12  23:00:00,164.549566211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,146.297321473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,136.792971436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924793214,0.0,2.335,1.16424793214
 07/13  02:00:00,134.526153841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,133.938351841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,142.099169078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,141.14843471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923844187,0.0,2.335,1.16423844187
 07/13  06:00:00,197.859764977,25.4023176397,15.4658955306,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,210.125648481,25.4023176397,10.2393853897,0.0,13.9747600329,18.6919646116,5.47540006244,0.785400062441,4.67,0.02
 07/13  08:00:00,291.836373071,25.4023176397,15.1009509787,0.0,34.9369000822,32.3179380704,9.33696488776,0.0,8.1725,1.16446488776
 07/13  09:00:00,331.389146702,25.4023176397,21.5162512642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,334.274682994,25.4023176397,26.313698545,0.0,62.886420148,41.4019203762,11.6721112448,0.0,10.5075,1.16461124479
 07/13  11:00:00,352.994306195,25.4023176397,34.2262000673,0.0,62.886420148,41.4019203762,11.672357413,0.0,10.5075,1.16485741305
 07/13  12:00:00,350.043349115,25.4023176397,37.0062677288,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  13:00:00,339.125765014,25.4023176397,28.6144485357,0.0,62.886420148,41.4019203762,11.672430194,0.0,10.5075,1.16493019404
 07/13  14:00:00,334.06502412,25.4023176397,29.5830711677,0.0,62.886420148,41.4019203762,11.6722965393,0.0,10.5075,1.16479653931
 07/13  15:00:00,330.751506128,25.4023176397,31.8024490323,0.0,62.886420148,41.4019203762,11.672115447,0.0,10.5075,1.16461544696
 07/13  16:00:00,329.276188257,25.4023176397,30.8293786399,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  17:00:00,325.882843427,25.4023176397,27.7512873545,0.0,62.886420148,41.4019203762,11.6721466766,0.0,10.5075,1.16464667659
 07/13  18:00:00,313.02734243,25.4023176397,22.1248710115,0.0,41.9242800987,36.8599292233,10.5045879338,0.0,9.34,1.16458793378
 07/13  19:00:00,302.95928546,25.4023176397,20.5673837102,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  20:00:00,286.158566835,25.4023176397,17.5447598583,0.0,34.9369000822,32.3179380704,9.33698926533,0.0,8.1725,1.16448926533
 07/13  21:00:00,209.719736719,25.4023176397,17.3783308205,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,136.234991554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931877207,0.0,2.335,1.16431877207
 07/13  23:00:00,163.813690151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,146.109393202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,137.27267043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,135.651824808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919662026,0.0,2.335,1.16419662026
 07/14  03:00:00,135.613753293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,165.230343261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,165.671097207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918483951,0.0,2.335,1.16418483951
 07/14  06:00:00,226.5412387,25.4023176397,17.1552587669,0.0,13.9747600329,18.6919646116,4.941076982,0.251076981997,4.67,0.02
 07/14  07:00:00,230.29868041,25.4023176397,11.137644754,0.0,13.9747600329,18.6919646116,5.34292986375,0.652929863745,4.67,0.02
 07/14  08:00:00,294.939085874,25.4023176397,14.9584196395,0.0,34.9369000822,32.3179380704,9.33695333788,0.0,8.1725,1.16445333788
 07/14  09:00:00,334.157075606,25.4023176397,21.2935366163,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,338.363627819,25.4023176397,26.8586612772,0.0,62.886420148,41.4019203762,11.6721389622,0.0,10.5075,1.16463896222
 07/14  11:00:00,350.853055289,25.4023176397,32.2735345786,0.0,62.886420148,41.4019203762,11.6722421672,0.0,10.5075,1.16474216724
 07/14  12:00:00,348.975854899,25.4023176397,33.0358765035,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,361.60047012,25.4023176397,42.0775700807,0.0,62.886420148,41.4019203762,11.6723143291,0.0,10.5075,1.16481432908
 07/14  14:00:00,365.415346166,25.4023176397,49.9473252266,0.0,62.886420148,41.4019203762,11.6721797416,0.0,10.5075,1.16467974162
 07/14  15:00:00,359.228181951,25.4023176397,51.200471343,0.0,62.886420148,41.4019203762,11.6721492874,0.0,10.5075,1.16464928738
 07/14  16:00:00,355.685613227,25.4023176397,50.333561912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,353.01248585,25.4023176397,48.7539510338,0.0,62.886420148,41.4019203762,11.6721841949,0.0,10.5075,1.16468419494
 07/14  18:00:00,346.54902536,25.4023176397,47.347131536,0.0,41.9242800987,36.8599292233,10.5046137422,0.0,9.34,1.16461374219
 07/14  19:00:00,325.732014237,25.4023176397,43.6130320669,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  20:00:00,292.709096979,25.4023176397,29.4341165523,0.0,34.9369000822,32.3179380704,9.33699465421,0.0,8.1725,1.16449465421
 07/14  21:00:00,221.960344789,25.4023176397,34.1275734522,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,137.464625703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,164.802148001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925833367,0.0,2.335,1.16425833367
 07/14  24:00:00,147.045302868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,135.87593785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,133.866749209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547728623,0.0,1.75125,1.16422728623
 07/15  03:00:00,133.714607007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,142.540629948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,142.06395343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545990046,0.0,1.75125,1.16420990046
 07/15  06:00:00,192.836530909,25.4023176397,20.5670699538,0.0,6.98738001645,14.1499734587,3.72065108528,0.198151085282,3.5025,0.02
 07/15  07:00:00,202.496898237,25.4023176397,11.5401677546,0.0,6.98738001645,14.1499734587,4.44537879011,0.92287879011,3.5025,0.02
 07/15  08:00:00,266.904268097,25.4023176397,14.2336063844,0.0,20.9621400493,23.2339557645,7.00194313322,0.0,5.8375,1.16444313322
 07/15  09:00:00,303.154637908,25.4023176397,22.0562142311,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,340.372712868,25.4023176397,32.0866921006,0.0,62.886420148,41.4019203762,11.6721950861,0.0,10.5075,1.16469508613
 07/15  11:00:00,362.018107049,25.4023176397,40.4989486742,0.0,62.886420148,41.4019203762,11.6722331549,0.0,10.5075,1.1647331549
 07/15  12:00:00,363.679613798,25.4023176397,45.5115853636,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  13:00:00,369.748680976,25.4023176397,49.1739757857,0.0,62.886420148,41.4019203762,11.6722957487,0.0,10.5075,1.1647957487
 07/15  14:00:00,367.323643954,25.4023176397,53.8888227938,0.0,62.886420148,41.4019203762,11.672149474,0.0,10.5075,1.16464947403
 07/15  15:00:00,365.125824369,25.4023176397,58.2840958013,0.0,62.886420148,41.4019203762,11.6721804703,0.0,10.5075,1.16468047027
 07/15  16:00:00,366.637292367,25.4023176397,60.3901004994,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  17:00:00,362.914443627,25.4023176397,57.8849355557,0.0,62.886420148,41.4019203762,11.6721793854,0.0,10.5075,1.16467938543
 07/15  18:00:00,333.871023328,25.4023176397,48.9658590484,0.0,34.9369000822,32.3179380704,9.33715159963,0.0,8.1725,1.16465159963
 07/15  19:00:00,293.913336827,25.4023176397,42.9041330421,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,283.058289854,25.4023176397,39.1285609277,0.0,20.9621400493,23.2339557645,7.00196328072,0.0,5.8375,1.16446328072
 07/15  21:00:00,232.19270637,25.4023176397,47.1624063947,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,138.875256126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,164.272735363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558674661,0.0,1.75125,1.16433674661
 07/15  24:00:00,146.536505369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,137.417692904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,134.562072747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549297767,0.0,1.75125,1.16424297767
 07/16  03:00:00,133.795253379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,142.506876997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,141.875748038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548294737,0.0,1.75125,1.16423294737
 07/16  06:00:00,195.957888276,25.4023176397,23.8932171623,0.0,6.98738001645,14.1499734587,3.7238380154,0.201338015398,3.5025,0.02
 07/16  07:00:00,206.793995353,25.4023176397,14.7166603647,0.0,6.98738001645,14.1499734587,4.25559332324,0.733093323239,3.5025,0.02
 07/16  08:00:00,239.341227853,25.4023176397,13.8392146895,0.0,6.98738001645,14.1499734587,4.6668192826,0.0,3.5025,1.1643192826
 07/16  09:00:00,227.479552952,25.4023176397,16.4449905464,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,269.506128944,25.4023176397,26.5885399301,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,293.447381149,25.4023176397,33.0575669616,0.0,27.9495200658,27.7759469175,8.1695100357,0.0,7.005,1.1645100357
 07/16  12:00:00,328.526978161,25.4023176397,43.9280726541,0.0,41.9242800987,36.8599292233,10.5045338793,0.0,9.34,1.16453387928
 07/16  13:00:00,337.308427679,25.4023176397,48.8983521425,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,334.571617583,25.4023176397,53.5719239111,0.0,41.9242800987,36.8599292233,10.5045079513,0.0,9.34,1.16450795127
 07/16  15:00:00,326.476124542,25.4023176397,55.1305491995,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,331.828417679,25.4023176397,59.351448858,0.0,41.9242800987,36.8599292233,10.504536351,0.0,9.34,1.16453635101
 07/16  17:00:00,301.795996629,25.4023176397,58.3830587381,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,294.201734017,25.4023176397,49.4974427267,0.0,13.9747600329,18.6919646116,5.83449373167,0.0,4.67,1.16449373167
 07/16  19:00:00,281.605825045,25.4023176397,45.7870599713,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,271.329640822,25.4023176397,41.222398158,0.0,13.9747600329,18.6919646116,5.83439680757,0.0,4.67,1.16439680757
 07/16  21:00:00,250.526608647,25.4023176397,51.9659285509,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,138.165196468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,165.115602903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548768934,0.0,1.75125,1.16423768934
 07/16  24:00:00,147.643197708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,140.465063338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,137.964265765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921422962,0.0,2.335,1.16421422962
 07/17  03:00:00,137.445248232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,146.084815433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,145.233363267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,213.888866544,25.4023176397,26.5241109011,0.0,13.9747600329,18.6919646116,6.09853500917,0.26430703777,4.67,1.1642279714
 07/17  07:00:00,219.665666713,25.4023176397,15.1906452226,0.0,13.9747600329,18.6919646116,5.38497167887,0.694971678874,4.67,0.02
 07/17  08:00:00,297.781386313,25.4023176397,19.0696872655,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/17  09:00:00,340.181919547,25.4023176397,28.1004994268,0.0,62.886420148,41.4019203762,11.6720563499,0.0,10.5075,1.16455634995
 07/17  10:00:00,352.784887674,25.4023176397,40.6567269344,0.0,62.886420148,41.4019203762,11.6721694748,0.0,10.5075,1.16466947477
 07/17  11:00:00,373.27951704,25.4023176397,50.2318677137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  12:00:00,378.579991573,25.4023176397,57.9783428897,0.0,62.886420148,41.4019203762,11.6723659145,0.0,10.5075,1.16486591445
 07/17  13:00:00,386.220767161,25.4023176397,63.0726550805,0.0,62.886420148,41.4019203762,11.6723842744,0.0,10.5075,1.1648842744
 07/17  14:00:00,380.75493218,25.4023176397,65.3940845529,0.0,62.886420148,41.4019203762,11.6722239784,0.0,10.5075,1.16472397839
 07/17  15:00:00,375.050980884,25.4023176397,68.1227292793,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,374.24801421,25.4023176397,68.568054442,0.0,62.886420148,41.4019203762,11.6721929965,0.0,10.5075,1.16469299649
 07/17  17:00:00,372.033733448,25.4023176397,67.0717168835,0.0,62.886420148,41.4019203762,11.67221833,0.0,10.5075,1.16471832999
 07/17  18:00:00,358.003390519,25.4023176397,59.7866550198,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,343.679113611,25.4023176397,53.1400193334,0.0,41.9242800987,36.8599292233,10.5045382718,0.0,9.34,1.16453827183
 07/17  20:00:00,324.413288891,25.4023176397,47.3815098017,0.0,34.9369000822,32.3179380704,9.33699506063,0.0,8.1725,1.16449506063
 07/17  21:00:00,259.592445612,25.4023176397,60.8446847312,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,141.42134482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,167.884078831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927194727,0.0,2.335,1.16427194727
 07/17  24:00:00,150.372005199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,142.608247234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,139.934331107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,139.435372664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918957218,0.0,2.335,1.16418957218
 07/18  04:00:00,169.243630969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,168.791113746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,246.613732489,25.4023176397,34.5552431175,0.0,13.9747600329,18.6919646116,4.95303075994,0.263030759945,4.67,0.02
 07/18  07:00:00,243.612650661,25.4023176397,19.6369158561,0.0,13.9747600329,18.6919646116,6.46435263257,0.629978198505,4.67,1.16437443406
 07/18  08:00:00,310.444394901,25.4023176397,25.201228657,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  09:00:00,352.781717888,25.4023176397,36.1169794594,0.0,62.886420148,41.4019203762,11.6720389592,0.0,10.5075,1.16453895917
 07/18  10:00:00,357.558674983,25.4023176397,43.2361541944,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,371.904452395,25.4023176397,51.0838477274,0.0,62.886420148,41.4019203762,11.672365693,0.0,10.5075,1.16486569305
 07/18  12:00:00,376.816603114,25.4023176397,56.5691646059,0.0,62.886420148,41.4019203762,11.672414295,0.0,10.5075,1.16491429503
 07/18  13:00:00,381.843681281,25.4023176397,60.3215737626,0.0,62.886420148,41.4019203762,11.6724298383,0.0,10.5075,1.16492983829
 07/18  14:00:00,376.742296295,25.4023176397,61.9887257621,0.0,62.886420148,41.4019203762,11.6722449429,0.0,10.5075,1.1647449429
 07/18  15:00:00,369.674561671,25.4023176397,61.9922900202,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,365.728674592,25.4023176397,61.2527016746,0.0,62.886420148,41.4019203762,11.672204787,0.0,10.5075,1.16470478703
 07/18  17:00:00,362.774776083,25.4023176397,59.6136349767,0.0,62.886420148,41.4019203762,11.6722318007,0.0,10.5075,1.16473180072
 07/18  18:00:00,349.750408821,25.4023176397,53.10927489,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,327.282333891,25.4023176397,47.4116453932,0.0,41.9242800987,36.8599292233,10.5045224058,0.0,9.34,1.1645224058
 07/18  20:00:00,306.121523905,25.4023176397,40.6718480199,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  21:00:00,237.486138386,25.4023176397,47.7360173751,0.0,13.9747600329,18.6919646116,5.83445780311,0.0,4.67,1.16445780311
 07/18  22:00:00,139.34809811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,166.581525492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,149.028886963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921837511,0.0,2.335,1.16421837511
 07/19  01:00:00,140.208633587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,137.203672966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,136.531403805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922718807,0.0,2.335,1.16422718807
 07/19  04:00:00,144.746248092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,143.640376099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,210.18953685,25.4023176397,24.1674468754,0.0,13.9747600329,18.6919646116,4.90359295738,0.21359295738,4.67,0.02
 07/19  07:00:00,220.531720589,25.4023176397,14.3979686909,0.0,13.9747600329,18.6919646116,6.52027862553,0.685963013278,4.67,1.16431561226
 07/19  08:00:00,303.159980051,25.4023176397,21.048641119,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  09:00:00,348.969736214,25.4023176397,32.9948502334,0.0,62.886420148,41.4019203762,11.6720182602,0.0,10.5075,1.1645182602
 07/19  10:00:00,354.383775163,25.4023176397,40.9477879358,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,371.117125878,25.4023176397,48.7458184525,0.0,62.886420148,41.4019203762,11.6722232259,0.0,10.5075,1.16472322586
 07/19  12:00:00,373.695624817,25.4023176397,53.7728114632,0.0,62.886420148,41.4019203762,11.6722715891,0.0,10.5075,1.16477158914
 07/19  13:00:00,383.932530509,25.4023176397,60.9432711702,0.0,62.886420148,41.4019203762,11.6722867032,0.0,10.5075,1.16478670316
 07/19  14:00:00,384.63769295,25.4023176397,68.0349601306,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  15:00:00,384.552698785,25.4023176397,75.1079880074,0.0,62.886420148,41.4019203762,11.6722023897,0.0,10.5075,1.16470238966
 07/19  16:00:00,376.648845539,25.4023176397,69.2707312673,0.0,62.886420148,41.4019203762,11.6722134248,0.0,10.5075,1.16471342478
 07/19  17:00:00,368.915352656,25.4023176397,64.0270373633,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  18:00:00,344.322099942,25.4023176397,48.6700433857,0.0,41.9242800987,36.8599292233,10.5046818149,0.0,9.34,1.16468181485
 07/19  19:00:00,321.875225349,25.4023176397,36.9940390007,0.0,41.9242800987,36.8599292233,10.5045036508,0.0,9.34,1.16450365084
 07/19  20:00:00,298.001543932,25.4023176397,30.3200008229,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  21:00:00,228.299856655,25.4023176397,34.5502624783,0.0,13.9747600329,18.6919646116,5.83441398423,0.0,4.67,1.16441398423
 07/19  22:00:00,136.685850883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,164.801836486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
