Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  24:00:00,146.899395272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919273037,0.0,2.335,1.16419273037
 07/20  01:00:00,137.345160723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,135.719612638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,135.502779654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,144.312448855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920126548,0.0,2.335,1.16420126548
 07/20  05:00:00,143.795989713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,208.57650514,25.4023176397,22.4228716751,0.0,13.9747600329,18.6919646116,4.92799622424,0.237996224235,4.67,0.02
 07/20  07:00:00,217.825341451,25.4023176397,13.4134026914,0.0,13.9747600329,18.6919646116,6.57112283408,0.736783937184,4.67,1.1643388969
 07/20  08:00:00,297.882557951,25.4023176397,18.4147691211,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,341.102481218,25.4023176397,28.0188940617,0.0,62.886420148,41.4019203762,11.6719938135,0.0,10.5075,1.16449381354
 07/20  10:00:00,352.152984345,25.4023176397,39.4267573766,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,378.890281506,25.4023176397,54.8980820752,0.0,62.886420148,41.4019203762,11.6722536199,0.0,10.5075,1.16475361993
 07/20  12:00:00,388.785682303,25.4023176397,64.6950204752,0.0,62.886420148,41.4019203762,11.6723123918,0.0,10.5075,1.16481239183
 07/20  13:00:00,394.684311168,25.4023176397,68.7937550738,0.0,62.886420148,41.4019203762,11.6723248614,0.0,10.5075,1.16482486135
 07/20  14:00:00,381.761488109,25.4023176397,63.7457240135,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  15:00:00,341.901780169,25.4023176397,42.9751645228,0.0,62.886420148,41.4019203762,11.672204979,0.0,10.5075,1.16470497898
 07/20  16:00:00,321.25277853,25.4023176397,29.570501333,0.0,62.886420148,41.4019203762,11.6722178395,0.0,10.5075,1.16471783946
 07/20  17:00:00,316.368537277,25.4023176397,25.2350261604,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  18:00:00,305.763208365,25.4023176397,21.0454718847,0.0,41.9242800987,36.8599292233,10.5046768658,0.0,9.34,1.16467686583
 07/20  19:00:00,295.701487422,25.4023176397,19.1833599524,0.0,41.9242800987,36.8599292233,10.5044806486,0.0,9.34,1.16448064864
 07/20  20:00:00,279.760748231,25.4023176397,16.2022619218,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,206.700305215,25.4023176397,15.8953779095,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,135.386306807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934816017,0.0,2.335,1.16434816017
 07/20  23:00:00,162.982679591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,144.405051556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,134.189347795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923827458,0.0,2.335,1.16423827458
 07/21  02:00:00,132.511807437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,131.940020422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,159.956050753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,159.602726223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923233525,0.0,2.335,1.16423233525
 07/21  06:00:00,211.344364188,25.4023176397,8.84790950084,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,216.862930717,25.4023176397,6.85014009578,0.0,13.9747600329,18.6919646116,5.64147532127,0.951475321273,4.67,0.02
 07/21  08:00:00,285.068351581,25.4023176397,11.1109385775,0.0,34.9369000822,32.3179380704,9.33687044531,0.0,8.1725,1.16437044531
 07/21  09:00:00,323.594667068,25.4023176397,15.94684511,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,324.968957768,25.4023176397,19.2320150585,0.0,62.886420148,41.4019203762,11.6720750723,0.0,10.5075,1.16457507234
 07/21  11:00:00,348.021949225,25.4023176397,28.389116169,0.0,62.886420148,41.4019203762,11.6722807022,0.0,10.5075,1.1647807022
 07/21  12:00:00,343.185403512,25.4023176397,30.5459844685,0.0,62.886420148,41.4019203762,11.6723499286,0.0,10.5075,1.16484992858
 07/21  13:00:00,344.845982305,25.4023176397,31.0296776232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  14:00:00,341.39511333,25.4023176397,33.9256690212,0.0,62.886420148,41.4019203762,11.672227149,0.0,10.5075,1.16472714901
 07/21  15:00:00,337.833648093,25.4023176397,37.3206120687,0.0,62.886420148,41.4019203762,11.6722045024,0.0,10.5075,1.16470450241
 07/21  16:00:00,341.370574555,25.4023176397,40.308235953,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,336.588128493,25.4023176397,37.1411824852,0.0,62.886420148,41.4019203762,11.6722312993,0.0,10.5075,1.16473129935
 07/21  18:00:00,321.156433669,25.4023176397,29.5554403119,0.0,41.9242800987,36.8599292233,10.5046690075,0.0,9.34,1.16466900751
 07/21  19:00:00,299.806989232,25.4023176397,25.5212847725,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,280.827862537,25.4023176397,21.1285652081,0.0,34.9369000822,32.3179380704,9.33706741866,0.0,8.1725,1.16456741866
 07/21  21:00:00,208.649887365,25.4023176397,23.1861368573,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,134.705102041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933517786,0.0,2.335,1.16433517786
 07/21  23:00:00,162.792660121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,144.146426317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,131.791970348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555396169,0.0,1.75125,1.16430396169
 07/22  02:00:00,130.11138769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,129.596445753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,137.705042213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,136.857896027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545953884,0.0,1.75125,1.16420953884
 07/22  06:00:00,174.614112502,25.4023176397,8.75560571238,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,188.571563723,25.4023176397,6.50249299745,0.0,6.98738001645,14.1499734587,4.43811676544,0.915616765439,3.5025,0.02
 07/22  08:00:00,255.388142901,25.4023176397,9.66012390493,0.0,20.9621400493,23.2339557645,7.0019246412,0.0,5.8375,1.1644246412
 07/22  09:00:00,287.465479764,25.4023176397,14.2617011405,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,320.767556132,25.4023176397,20.0262329493,0.0,62.886420148,41.4019203762,11.6720928621,0.0,10.5075,1.16459286208
 07/22  11:00:00,344.83874324,25.4023176397,27.5159821483,0.0,62.886420148,41.4019203762,11.6722453446,0.0,10.5075,1.16474534459
 07/22  12:00:00,344.128014433,25.4023176397,32.1211189128,0.0,62.886420148,41.4019203762,11.6722813331,0.0,10.5075,1.16478133308
 07/22  13:00:00,352.870080979,25.4023176397,37.4659984109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,346.510299167,25.4023176397,38.8864797309,0.0,62.886420148,41.4019203762,11.6721668269,0.0,10.5075,1.16466682688
 07/22  15:00:00,339.897291172,25.4023176397,40.4959769312,0.0,62.886420148,41.4019203762,11.6721967537,0.0,10.5075,1.16469675374
 07/22  16:00:00,343.120362551,25.4023176397,43.6366027925,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,340.070560006,25.4023176397,41.2423533495,0.0,62.886420148,41.4019203762,11.672197041,0.0,10.5075,1.16469704096
 07/22  18:00:00,299.988507945,25.4023176397,24.5231107131,0.0,34.9369000822,32.3179380704,9.33717076719,0.0,8.1725,1.16467076719
 07/22  19:00:00,252.3808909,25.4023176397,16.5276183039,0.0,20.9621400493,23.2339557645,6.23121530479,0.373715304788,5.8375,0.02
 07/22  20:00:00,245.222700201,25.4023176397,14.090364146,0.0,20.9621400493,23.2339557645,7.00201401735,0.0,5.8375,1.16451401735
 07/22  21:00:00,189.667475627,25.4023176397,14.4199317712,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,131.632658174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561443605,0.0,1.75125,1.16436443605
 07/22  23:00:00,159.502350967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,140.751767834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,130.857036625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552315903,0.0,1.75125,1.16427315903
 07/23  02:00:00,128.977480663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,128.516051333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,137.030217855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545169606,0.0,1.75125,1.16420169606
 07/23  05:00:00,136.815221691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,174.067612895,25.4023176397,6.99358897394,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,189.947880713,25.4023176397,5.49784237901,0.0,6.98738001645,14.1499734587,4.45333816049,0.930838160489,3.5025,0.02
 07/23  08:00:00,226.343971644,25.4023176397,6.58847377819,0.0,6.98738001645,14.1499734587,4.66682487672,0.0,3.5025,1.16432487672
 07/23  09:00:00,209.831419897,25.4023176397,7.11286358947,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,245.597433693,25.4023176397,11.3777753052,0.0,27.9495200658,27.7759469175,8.16952892747,0.0,7.005,1.16452892747
 07/23  11:00:00,268.216618494,25.4023176397,13.2282782561,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,302.555611211,25.4023176397,21.9559042417,0.0,41.9242800987,36.8599292233,10.504558786,0.0,9.34,1.16455878597
 07/23  13:00:00,307.057503996,25.4023176397,24.6201340135,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,302.341208608,25.4023176397,27.1981563215,0.0,41.9242800987,36.8599292233,10.5045349684,0.0,9.34,1.16453496836
 07/23  15:00:00,298.479407445,25.4023176397,30.2028198606,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,300.530358371,25.4023176397,32.2841679963,0.0,41.9242800987,36.8599292233,10.504554008,0.0,9.34,1.16455400796
 07/23  17:00:00,260.132082964,25.4023176397,23.5388284613,0.0,27.9495200658,27.7759469175,8.16951802338,0.0,7.005,1.16451802338
 07/23  18:00:00,256.419080784,25.4023176397,18.0993408442,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,244.457435303,25.4023176397,15.8109038285,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,236.574073195,25.4023176397,13.3352350256,0.0,13.9747600329,18.6919646116,5.83444654937,0.0,4.67,1.16444654937
 07/23  21:00:00,208.953297725,25.4023176397,15.5164999836,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,134.57279113,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553560274,0.0,1.75125,1.16428560274
 07/23  23:00:00,161.898345031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,143.227703914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,135.525251498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,133.977055783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992352242,0.0,2.335,1.16423522421
 07/24  03:00:00,133.797264594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,142.659775154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,142.412060112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922253951,0.0,2.335,1.16422253951
 07/24  06:00:00,194.66705103,25.4023176397,10.6593977162,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  07:00:00,209.808959406,25.4023176397,7.9133215675,0.0,13.9747600329,18.6919646116,5.32878973007,0.638789730072,4.67,0.02
 07/24  08:00:00,291.096463518,25.4023176397,12.9606248943,0.0,34.9369000822,32.3179380704,9.33688447049,0.0,8.1725,1.16438447049
 07/24  09:00:00,328.516824265,25.4023176397,17.5941514012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,329.132555312,25.4023176397,20.4032801131,0.0,62.886420148,41.4019203762,11.6721677063,0.0,10.5075,1.16466770628
 07/24  11:00:00,344.337734953,25.4023176397,26.5665998045,0.0,62.886420148,41.4019203762,11.6722656399,0.0,10.5075,1.16476563991
 07/24  12:00:00,350.16086347,25.4023176397,34.6090222842,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  13:00:00,361.302771159,25.4023176397,42.1115144315,0.0,62.886420148,41.4019203762,11.6723328803,0.0,10.5075,1.16483288034
 07/24  14:00:00,352.457885061,25.4023176397,41.742338254,0.0,62.886420148,41.4019203762,11.6721948316,0.0,10.5075,1.16469483162
 07/24  15:00:00,341.439547272,25.4023176397,38.9243826199,0.0,62.886420148,41.4019203762,11.6721604882,0.0,10.5075,1.16466048817
 07/24  16:00:00,334.975618214,25.4023176397,36.3607144036,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  17:00:00,329.240815476,25.4023176397,32.5192914878,0.0,62.886420148,41.4019203762,11.672191039,0.0,10.5075,1.16469103902
 07/24  18:00:00,318.695526471,25.4023176397,27.8010831005,0.0,41.9242800987,36.8599292233,10.5046169716,0.0,9.34,1.16461697156
 07/24  19:00:00,306.833298394,25.4023176397,24.0155122472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,290.033119571,25.4023176397,21.2107096352,0.0,34.9369000822,32.3179380704,9.33699493107,0.0,8.1725,1.16449493107
 07/24  21:00:00,223.362198434,25.4023176397,29.2251402291,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,137.298194857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,164.188011368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925746806,0.0,2.335,1.16425746806
 07/24  24:00:00,146.015456721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,136.260288084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,133.899234723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920009393,0.0,2.335,1.16420009393
 07/25  03:00:00,133.149030765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,160.935904393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,160.257206105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,215.020585558,25.4023176397,11.8444215499,0.0,13.9747600329,18.6919646116,5.8341829805,0.0,4.67,1.1641829805
 07/25  07:00:00,221.924116307,25.4023176397,9.11983363949,0.0,13.9747600329,18.6919646116,5.57685367374,0.886853673741,4.67,0.02
 07/25  08:00:00,289.98794293,25.4023176397,13.6283863192,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,329.034001646,25.4023176397,19.5289218352,0.0,62.886420148,41.4019203762,11.6720388195,0.0,10.5075,1.16453881947
 07/25  10:00:00,333.346382331,25.4023176397,24.2341257602,0.0,62.886420148,41.4019203762,11.6721491918,0.0,10.5075,1.16464919184
 07/25  11:00:00,346.416322563,25.4023176397,29.630023344,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  12:00:00,354.793542546,25.4023176397,38.7115594596,0.0,62.886420148,41.4019203762,11.6723422287,0.0,10.5075,1.16484222873
 07/25  13:00:00,363.040687443,25.4023176397,45.1650151571,0.0,62.886420148,41.4019203762,11.6723577914,0.0,10.5075,1.16485779135
 07/25  14:00:00,359.002713418,25.4023176397,48.3840179171,0.0,62.886420148,41.4019203762,11.6721953664,0.0,10.5075,1.16469536644
 07/25  15:00:00,352.686548947,25.4023176397,49.244889705,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  16:00:00,336.445015119,25.4023176397,38.5918219652,0.0,62.886420148,41.4019203762,11.6721619844,0.0,10.5075,1.16466198438
 07/25  17:00:00,335.069102043,25.4023176397,38.1229214322,0.0,62.886420148,41.4019203762,11.6721847357,0.0,10.5075,1.16468473573
 07/25  18:00:00,316.856220148,25.4023176397,27.6200044466,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,290.683454423,25.4023176397,21.0883751442,0.0,41.9242800987,36.8599292233,10.5045027222,0.0,9.34,1.16450272223
 07/25  20:00:00,272.116902011,25.4023176397,17.3615469225,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,199.834234798,25.4023176397,16.4040234814,0.0,13.9747600329,18.6919646116,5.83446212986,0.0,4.67,1.16446212986
 07/25  22:00:00,133.637310451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,162.458919922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923368533,0.0,2.335,1.16423368533
 07/25  24:00:00,144.144465491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,134.32167071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,132.845729301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,132.457930432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921153517,0.0,2.335,1.16421153517
 07/26  04:00:00,140.682673276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,139.97355715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,193.569148124,25.4023176397,11.2215215277,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/26  07:00:00,206.606729198,25.4023176397,8.18917745178,0.0,13.9747600329,18.6919646116,6.78346583832,0.949102460222,4.67,1.1643633781
 07/26  08:00:00,288.62343814,25.4023176397,13.0451997114,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,325.996235404,25.4023176397,17.7464225475,0.0,62.886420148,41.4019203762,11.6719976097,0.0,10.5075,1.16449760966
 07/26  10:00:00,330.355549923,25.4023176397,22.8518575549,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  11:00:00,356.198113317,25.4023176397,36.067091067,0.0,62.886420148,41.4019203762,11.6723216968,0.0,10.5075,1.16482169683
 07/26  12:00:00,360.628593048,25.4023176397,42.5777300865,0.0,62.886420148,41.4019203762,11.6723679296,0.0,10.5075,1.16486792963
 07/26  13:00:00,368.313009152,25.4023176397,48.1091769816,0.0,62.886420148,41.4019203762,11.6723811217,0.0,10.5075,1.16488112168
 07/26  14:00:00,363.993426122,25.4023176397,50.9970952398,0.0,62.886420148,41.4019203762,11.6721944612,0.0,10.5075,1.16469446123
 07/26  15:00:00,359.464933936,25.4023176397,53.8164300412,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  16:00:00,361.127182599,25.4023176397,56.530462438,0.0,62.886420148,41.4019203762,11.6721522785,0.0,10.5075,1.16465227851
 07/26  17:00:00,361.034027665,25.4023176397,57.2512648165,0.0,62.886420148,41.4019203762,11.672177123,0.0,10.5075,1.16467712296
 07/26  18:00:00,335.382579904,25.4023176397,41.2054929759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,303.612237833,25.4023176397,24.5848926279,0.0,41.9242800987,36.8599292233,10.5045927937,0.0,9.34,1.16459279366
 07/26  20:00:00,281.344660196,25.4023176397,19.3251603107,0.0,34.9369000822,32.3179380704,8.52178570766,0.329285707664,8.1725,0.02
 07/26  21:00:00,208.132818957,25.4023176397,18.9292936832,0.0,13.9747600329,18.6919646116,5.83439957828,0.0,4.67,1.16439957828
 07/26  22:00:00,133.055694891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,161.079547939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,142.232952553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922029505,0.0,2.335,1.16422029505
 07/27  01:00:00,132.867136956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,131.367659878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,131.098548157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,139.348930648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922852437,0.0,2.335,1.16422852437
 07/27  05:00:00,138.847443378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,192.442054524,25.4023176397,11.1336481715,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,216.750179538,25.4023176397,12.0407683865,0.0,13.9747600329,18.6919646116,6.17567856638,0.341337850839,4.67,1.16434071555
 07/27  08:00:00,303.011681608,25.4023176397,19.167745525,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,337.535965759,25.4023176397,23.4379166734,0.0,62.886420148,41.4019203762,11.6720789318,0.0,10.5075,1.16457893185
 07/27  10:00:00,339.541659718,25.4023176397,28.2655022148,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,351.834243413,25.4023176397,33.8588183181,0.0,62.886420148,41.4019203762,11.6723359895,0.0,10.5075,1.16483598948
 07/27  12:00:00,357.601408778,25.4023176397,41.2031393408,0.0,62.886420148,41.4019203762,11.6723929704,0.0,10.5075,1.16489297035
 07/27  13:00:00,366.97540482,25.4023176397,47.7566359249,0.0,62.886420148,41.4019203762,11.6724038742,0.0,10.5075,1.16490387416
 07/27  14:00:00,363.858175329,25.4023176397,51.2826292837,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,357.180642569,25.4023176397,52.4753250392,0.0,62.886420148,41.4019203762,11.6721327414,0.0,10.5075,1.16463274142
 07/27  16:00:00,359.667267682,25.4023176397,55.657528126,0.0,62.886420148,41.4019203762,11.672142088,0.0,10.5075,1.16464208805
 07/27  17:00:00,353.878608607,25.4023176397,51.3930568297,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,333.88823888,25.4023176397,39.7668206956,0.0,41.9242800987,36.8599292233,10.5046087167,0.0,9.34,1.16460871674
 07/27  19:00:00,313.799368115,25.4023176397,30.2573781917,0.0,41.9242800987,36.8599292233,10.5045558781,0.0,9.34,1.16455587808
 07/27  20:00:00,292.217311384,25.4023176397,24.0142743548,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,219.674604729,25.4023176397,27.5104558934,0.0,13.9747600329,18.6919646116,5.83444059495,0.0,4.67,1.16444059495
 07/27  22:00:00,135.128285299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,162.960355799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,144.333203091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,134.691915309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924958605,0.0,2.335,1.16424958605
 07/28  02:00:00,132.774300905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,132.268398971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,160.314419183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918502505,0.0,2.335,1.16418502505
 07/28  05:00:00,159.990139225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,221.522767939,25.4023176397,13.9371606299,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,225.204171663,25.4023176397,10.3788322724,0.0,13.9747600329,18.6919646116,5.43251864081,0.74251864081,4.67,0.02
 07/28  08:00:00,294.72230969,25.4023176397,15.5262102904,0.0,34.9369000822,32.3179380704,9.33694311229,0.0,8.1725,1.16444311229
 07/28  09:00:00,334.241662878,25.4023176397,22.3271451694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,341.492896453,25.4023176397,30.8013854242,0.0,62.886420148,41.4019203762,11.6721459321,0.0,10.5075,1.16464593211
 07/28  11:00:00,359.670214201,25.4023176397,39.1715480995,0.0,62.886420148,41.4019203762,11.6723497199,0.0,10.5075,1.16484971989
 07/28  12:00:00,360.667190581,25.4023176397,43.7760353664,0.0,62.886420148,41.4019203762,11.6724175414,0.0,10.5075,1.1649175414
 07/28  13:00:00,369.904051795,25.4023176397,50.0255377136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  14:00:00,369.635983878,25.4023176397,55.836774258,0.0,62.886420148,41.4019203762,11.6722941309,0.0,10.5075,1.1647941309
 07/28  15:00:00,367.626556045,25.4023176397,60.6902878329,0.0,62.886420148,41.4019203762,11.6721200728,0.0,10.5075,1.16462007282
 07/28  16:00:00,365.509218341,25.4023176397,60.4656359737,0.0,62.886420148,41.4019203762,11.6721316788,0.0,10.5075,1.16463167884
 07/28  17:00:00,348.866909038,25.4023176397,47.9857090892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,321.315433487,25.4023176397,32.229881573,0.0,41.9242800987,36.8599292233,10.5045893247,0.0,9.34,1.16458932466
 07/28  19:00:00,295.962035209,25.4023176397,25.3130073904,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,279.462817787,25.4023176397,22.2098667953,0.0,34.9369000822,32.3179380704,9.33700669821,0.0,8.1725,1.16450669821
 07/28  21:00:00,209.186639648,25.4023176397,24.2013984357,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,134.833494679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933862176,0.0,2.335,1.16433862176
 07/28  23:00:00,162.596270871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,144.289889194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,132.936152262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554348321,0.0,1.75125,1.16429348321
 07/29  02:00:00,131.194413867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,130.921635243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,139.376856251,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545769256,0.0,1.75125,1.16420769256
 07/29  05:00:00,138.876285384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,183.05479517,25.4023176397,11.6094236777,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,192.875729011,25.4023176397,7.75582717789,0.0,6.98738001645,14.1499734587,5.61115088542,0.94430837768,3.5025,1.16434250774
 07/29  08:00:00,258.816379833,25.4023176397,10.8844213498,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,293.28013204,25.4023176397,16.6478822549,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,327.594843493,25.4023176397,23.0223740876,0.0,62.886420148,41.4019203762,11.6721538454,0.0,10.5075,1.16465384543
 07/29  11:00:00,350.995964209,25.4023176397,32.1352479833,0.0,62.886420148,41.4019203762,11.6723051908,0.0,10.5075,1.16480519081
 07/29  12:00:00,359.647407662,25.4023176397,42.0701376227,0.0,62.886420148,41.4019203762,11.6723402448,0.0,10.5075,1.16484024479
 07/29  13:00:00,369.244337821,25.4023176397,48.9470864878,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  14:00:00,366.714882359,25.4023176397,53.1067234621,0.0,62.886420148,41.4019203762,11.6722253683,0.0,10.5075,1.16472536834
 07/29  15:00:00,361.531588583,25.4023176397,55.3429264525,0.0,62.886420148,41.4019203762,11.6722544865,0.0,10.5075,1.16475448647
 07/29  16:00:00,362.090486908,25.4023176397,57.1602593633,0.0,62.886420148,41.4019203762,11.6721112558,0.0,10.5075,1.16461125577
 07/29  17:00:00,360.673523503,25.4023176397,56.5277917491,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,325.308193852,25.4023176397,42.9737172592,0.0,34.9369000822,32.3179380704,9.33707886081,0.0,8.1725,1.16457886081
 07/29  19:00:00,280.042095707,25.4023176397,33.467602032,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,272.538352452,25.4023176397,30.0929723244,0.0,20.9621400493,23.2339557645,7.00195463559,0.0,5.8375,1.16445463559
 07/29  21:00:00,222.996324413,25.4023176397,40.4281585888,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,137.278674083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562733785,0.0,1.75125,1.16437733785
 07/29  23:00:00,164.062888247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,145.722714859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,135.786083446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551213323,0.0,1.75125,1.16426213323
 07/30  02:00:00,133.116893369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,132.365600284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,140.383286027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550783822,0.0,1.75125,1.16425783822
 07/30  05:00:00,139.286383194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,188.892361249,25.4023176397,16.4186926853,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,196.025089085,25.4023176397,9.61074278399,0.0,6.98738001645,14.1499734587,4.26009426189,0.737594261886,3.5025,0.02
 07/30  08:00:00,230.443636043,25.4023176397,9.72104581652,0.0,6.98738001645,14.1499734587,4.66680234803,0.0,3.5025,1.16430234803
 07/30  09:00:00,216.972249352,25.4023176397,11.2673540126,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,258.336345591,25.4023176397,18.9755849885,0.0,27.9495200658,27.7759469175,8.16946831268,0.0,7.005,1.16446831268
 07/30  11:00:00,284.489798426,25.4023176397,25.3691997666,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,321.827157924,25.4023176397,38.2505926553,0.0,41.9242800987,36.8599292233,10.5046135615,0.0,9.34,1.16461356152
 07/30  13:00:00,332.796073568,25.4023176397,44.8706072655,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,330.527420277,25.4023176397,49.8558219625,0.0,41.9242800987,36.8599292233,10.5045894342,0.0,9.34,1.16458943424
 07/30  15:00:00,325.295337054,25.4023176397,52.5019050324,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,327.078222853,25.4023176397,54.5773620274,0.0,41.9242800987,36.8599292233,10.5046080115,0.0,9.34,1.16460801155
 07/30  17:00:00,294.294477517,25.4023176397,52.8311172305,0.0,27.9495200658,27.7759469175,8.16957173933,0.0,7.005,1.16457173933
 07/30  18:00:00,290.088172718,25.4023176397,45.8958545931,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  19:00:00,276.102933791,25.4023176397,40.922384368,0.0,13.9747600329,18.6919646116,5.83446099034,0.0,4.67,1.16446099034
 07/30  20:00:00,259.527467634,25.4023176397,32.4406821516,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,236.458711871,25.4023176397,40.1212835728,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,137.358251893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555224097,0.0,1.75125,1.16430224097
 07/30  23:00:00,164.942891655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,146.668134864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,139.005191684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922580926,0.0,2.335,1.16422580926
 07/31  02:00:00,137.130900647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,136.441998556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,144.445970591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,142.825530343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921532675,0.0,2.335,1.16421532675
 07/31  06:00:00,208.650768867,25.4023176397,20.7935586217,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,211.18517126,25.4023176397,11.2654960271,0.0,13.9747600329,18.6919646116,5.32044999241,0.630449992415,4.67,0.02
 07/31  08:00:00,288.179071276,25.4023176397,14.2340253286,0.0,34.9369000822,32.3179380704,9.33693774317,0.0,8.1725,1.16443774317
 07/31  09:00:00,326.924101491,25.4023176397,20.1420601023,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,330.496563843,25.4023176397,25.4835064704,0.0,62.886420148,41.4019203762,11.6720787199,0.0,10.5075,1.16457871986
 07/31  11:00:00,352.27106197,25.4023176397,33.3532053295,0.0,62.886420148,41.4019203762,11.6723183509,0.0,10.5075,1.16481835093
 07/31  12:00:00,353.574518154,25.4023176397,39.7352110083,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  13:00:00,365.577400401,25.4023176397,46.997330089,0.0,62.886420148,41.4019203762,11.672385474,0.0,10.5075,1.16488547403
 07/31  14:00:00,362.556524547,25.4023176397,51.2224139787,0.0,62.886420148,41.4019203762,11.6722475742,0.0,10.5075,1.16474757425
 07/31  15:00:00,360.373549858,25.4023176397,55.5515217245,0.0,62.886420148,41.4019203762,11.6722132349,0.0,10.5075,1.16471323486
 07/31  16:00:00,364.591975892,25.4023176397,59.1840200186,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  17:00:00,364.187316811,25.4023176397,59.0501720507,0.0,62.886420148,41.4019203762,11.6722436557,0.0,10.5075,1.16474365572
 07/31  18:00:00,352.653119231,25.4023176397,54.080622692,0.0,41.9242800987,36.8599292233,10.504669616,0.0,9.34,1.16466961603
 07/31  19:00:00,342.286253265,25.4023176397,50.5171272298,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,320.220033286,25.4023176397,44.9183105108,0.0,34.9369000822,32.3179380704,9.33704764101,0.0,8.1725,1.16454764101
 07/31  21:00:00,246.523536459,25.4023176397,48.1786098743,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,140.633127358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929019661,0.0,2.335,1.16429019661
 07/31  23:00:00,168.045479284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,150.467701944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,140.242290626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,137.857018085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925294855,0.0,2.335,1.16425294855
 08/01  03:00:00,137.277059879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,166.699935208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,165.831860945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,236.979992171,25.4023176397,24.8930474688,0.0,13.9747600329,18.6919646116,6.06607518987,0.231839346095,4.67,1.16423584377
 08/01  07:00:00,229.82611367,25.4023176397,13.9039640033,0.0,13.9747600329,18.6919646116,5.68333466176,0.993334661764,4.67,0.02
 08/01  08:00:00,294.008745784,25.4023176397,17.3304225409,0.0,34.9369000822,32.3179380704,9.33687937892,0.0,8.1725,1.16437937892
 08/01  09:00:00,327.526632767,25.4023176397,21.1864371763,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,327.163918825,25.4023176397,23.0917823117,0.0,62.886420148,41.4019203762,11.6720605609,0.0,10.5075,1.16456056091
 08/01  11:00:00,346.265785273,25.4023176397,29.3452134821,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  12:00:00,343.334087203,25.4023176397,32.2891667354,0.0,62.886420148,41.4019203762,11.6723957336,0.0,10.5075,1.1648957336
 08/01  13:00:00,350.512859707,25.4023176397,36.1070761765,0.0,62.886420148,41.4019203762,11.6724116115,0.0,10.5075,1.16491161149
 08/01  14:00:00,346.148963341,25.4023176397,38.8110606759,0.0,62.886420148,41.4019203762,11.6722495908,0.0,10.5075,1.1647495908
 08/01  15:00:00,337.294472777,25.4023176397,38.8098649386,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,340.002451671,25.4023176397,40.9154877654,0.0,62.886420148,41.4019203762,11.672216519,0.0,10.5075,1.16471651903
 08/01  17:00:00,337.241563489,25.4023176397,39.1849567939,0.0,62.886420148,41.4019203762,11.6722395132,0.0,10.5075,1.16473951318
 08/01  18:00:00,325.648548547,25.4023176397,33.985498958,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,302.262807634,25.4023176397,28.7417857957,0.0,41.9242800987,36.8599292233,10.5045580146,0.0,9.34,1.16455801464
 08/01  20:00:00,277.204987347,25.4023176397,20.7220472841,0.0,34.9369000822,32.3179380704,9.63825062104,0.301237689882,8.1725,1.16451293116
 08/01  21:00:00,206.183800125,25.4023176397,21.6379507105,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,134.024390702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,161.634192986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928935289,0.0,2.335,1.16428935289
 08/01  24:00:00,143.470675078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,134.204878628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,132.496530541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,132.191169985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920666231,0.0,2.335,1.16420666231
 08/02  04:00:00,140.50750331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,139.641241771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,194.338533392,25.4023176397,9.40628449873,0.0,13.9747600329,18.6919646116,5.8341972893,0.0,4.67,1.1641972893
 08/02  07:00:00,204.535741032,25.4023176397,6.89420435812,0.0,13.9747600329,18.6919646116,5.32607104025,0.636071040253,4.67,0.02
 08/02  08:00:00,283.826192664,25.4023176397,10.8971726211,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  09:00:00,321.100425529,25.4023176397,15.5626322246,0.0,62.886420148,41.4019203762,11.672053873,0.0,10.5075,1.16455387305
 08/02  10:00:00,325.3584554,25.4023176397,19.6987199926,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,342.342116078,25.4023176397,26.0977336253,0.0,62.886420148,41.4019203762,11.6723782433,0.0,10.5075,1.16487824332
 08/02  12:00:00,339.245191482,25.4023176397,27.396652375,0.0,62.886420148,41.4019203762,11.6724250776,0.0,10.5075,1.16492507761
 08/02  13:00:00,349.474074309,25.4023176397,34.5779435188,0.0,62.886420148,41.4019203762,11.6722540413,0.0,10.5075,1.16475404129
 08/02  14:00:00,348.467247306,25.4023176397,39.4280426522,0.0,62.886420148,41.4019203762,11.6722531383,0.0,10.5075,1.16475313832
 08/02  15:00:00,347.278592454,25.4023176397,44.0002284743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,348.823635822,25.4023176397,46.375553608,0.0,62.886420148,41.4019203762,11.6722115785,0.0,10.5075,1.16471157849
 08/02  17:00:00,345.316676521,25.4023176397,44.1016378423,0.0,62.886420148,41.4019203762,11.6722370231,0.0,10.5075,1.16473702306
 08/02  18:00:00,330.518347132,25.4023176397,36.7032035178,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,316.631927902,25.4023176397,31.1768650638,0.0,41.9242800987,36.8599292233,10.5045266781,0.0,9.34,1.16452667807
 08/02  20:00:00,297.704119253,25.4023176397,26.4545281264,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,230.763078844,25.4023176397,35.2614125709,0.0,13.9747600329,18.6919646116,5.83446099787,0.0,4.67,1.16446099787
 08/02  22:00:00,138.471619645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,165.724627046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,147.963688585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922129938,0.0,2.335,1.16422129938
 08/03  01:00:00,138.607801719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,136.617652708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,136.423736644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922984019,0.0,2.335,1.16422984019
 08/03  04:00:00,145.140345251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,144.305784083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,210.937795424,25.4023176397,21.0611366806,0.0,13.9747600329,18.6919646116,4.9288327922,0.238832792198,4.67,0.02
 08/03  07:00:00,215.817468731,25.4023176397,12.124987681,0.0,13.9747600329,18.6919646116,6.77901232499,0.944694492806,4.67,1.16431783218
 08/03  08:00:00,287.943985056,25.4023176397,13.7251291862,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  09:00:00,320.776178177,25.4023176397,16.8974811215,0.0,62.886420148,41.4019203762,11.6720196168,0.0,10.5075,1.16451961681
 08/03  10:00:00,321.617896469,25.4023176397,18.8384318929,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,335.276229869,25.4023176397,20.7752854476,0.0,62.886420148,41.4019203762,11.6722235437,0.0,10.5075,1.16472354374
 08/03  12:00:00,339.743947925,25.4023176397,27.2020577914,0.0,62.886420148,41.4019203762,11.6722710133,0.0,10.5075,1.16477101331
 08/03  13:00:00,349.260275219,25.4023176397,31.8853611848,0.0,62.886420148,41.4019203762,11.672285271,0.0,10.5075,1.164785271
 08/03  14:00:00,338.342418702,25.4023176397,29.3666717224,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,333.605014528,25.4023176397,31.5118898362,0.0,62.886420148,41.4019203762,11.6722002827,0.0,10.5075,1.16470028268
 08/03  16:00:00,334.457156743,25.4023176397,32.887878744,0.0,62.886420148,41.4019203762,11.6722105336,0.0,10.5075,1.16471053357
 08/03  17:00:00,334.561197704,25.4023176397,32.7598649835,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  18:00:00,322.363741137,25.4023176397,27.6818986634,0.0,41.9242800987,36.8599292233,10.5046781863,0.0,9.34,1.16467818629
 08/03  19:00:00,309.360937229,25.4023176397,23.2000374688,0.0,41.9242800987,36.8599292233,10.5044994631,0.0,9.34,1.16449946309
 08/03  20:00:00,289.106358882,25.4023176397,18.6971135895,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,212.166404013,25.4023176397,19.4614601169,0.0,13.9747600329,18.6919646116,5.83440924652,0.0,4.67,1.16440924652
 08/03  22:00:00,136.788987449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,164.529956467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,146.231856926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991878923,0.0,2.335,1.1641878923
 08/04  01:00:00,136.644416705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,134.402315787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,133.763422901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,161.762888841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919635371,0.0,2.335,1.16419635371
 08/04  05:00:00,160.969257196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,219.352433973,25.4023176397,11.0870755132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,221.423707142,25.4023176397,7.88706258868,0.0,13.9747600329,18.6919646116,6.94616307395,1.11182916378,4.67,1.16433391017
 08/04  08:00:00,285.866849606,25.4023176397,11.3228818478,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  09:00:00,321.24605868,25.4023176397,15.3532494261,0.0,62.886420148,41.4019203762,11.6719887703,0.0,10.5075,1.16448877031
 08/04  10:00:00,320.228393747,25.4023176397,16.5557153025,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,336.696186523,25.4023176397,20.9097940688,0.0,62.886420148,41.4019203762,11.6722485494,0.0,10.5075,1.16474854936
 08/04  12:00:00,344.055654788,25.4023176397,29.965385382,0.0,62.886420148,41.4019203762,11.6723072699,0.0,10.5075,1.16480726986
 08/04  13:00:00,353.448373063,25.4023176397,36.8459297547,0.0,62.886420148,41.4019203762,11.6723196844,0.0,10.5075,1.1648196844
 08/04  14:00:00,348.104937182,25.4023176397,39.2229157199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  15:00:00,346.230431072,25.4023176397,43.8434987502,0.0,62.886420148,41.4019203762,11.6721997435,0.0,10.5075,1.16469974345
 08/04  16:00:00,323.60309656,25.4023176397,29.1897090152,0.0,62.886420148,41.4019203762,11.6722125595,0.0,10.5075,1.16471255947
 08/04  17:00:00,310.127880716,25.4023176397,20.3066614854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,304.274171162,25.4023176397,18.5025265312,0.0,41.9242800987,36.8599292233,10.5046715303,0.0,9.34,1.16467153034
 08/04  19:00:00,284.705186503,25.4023176397,16.2120690124,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,273.31861041,25.4023176397,13.9563878616,0.0,34.9369000822,32.3179380704,9.33709008302,0.0,8.1725,1.16459008302
 08/04  21:00:00,199.27140907,25.4023176397,14.1169474045,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,134.806546988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934260555,0.0,2.335,1.16434260555
 08/04  23:00:00,162.395827434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,143.720686081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,131.876274467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555439775,0.0,1.75125,1.16430439775
 08/05  02:00:00,130.890000672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,130.690564516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,138.869165356,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547789675,0.0,1.75125,1.16422789675
 08/05  05:00:00,137.790599534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,179.10160943,25.4023176397,7.56522082806,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,189.442379536,25.4023176397,5.24825232696,0.0,6.98738001645,14.1499734587,5.65228039115,0.985351764165,3.5025,1.16442862698
 08/05  08:00:00,251.709221084,25.4023176397,7.3083863188,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,282.984915555,25.4023176397,11.9377450318,0.0,41.9242800987,36.8599292233,10.5044488408,0.0,9.34,1.16444884079
 08/05  10:00:00,314.736714804,25.4023176397,15.4661308044,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,334.642735149,25.4023176397,18.9145453393,0.0,62.886420148,41.4019203762,11.6722244866,0.0,10.5075,1.16472448662
 08/05  12:00:00,339.529451445,25.4023176397,26.1239423841,0.0,62.886420148,41.4019203762,11.6722506865,0.0,10.5075,1.16475068649
 08/05  13:00:00,351.427626611,25.4023176397,34.4437514282,0.0,62.886420148,41.4019203762,11.6722679518,0.0,10.5075,1.16476795177
 08/05  14:00:00,355.33655197,25.4023176397,43.0299936733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,341.896524335,25.4023176397,40.2663303828,0.0,62.886420148,41.4019203762,11.6721922276,0.0,10.5075,1.1646922276
 08/05  16:00:00,340.820049795,25.4023176397,40.9606440756,0.0,62.886420148,41.4019203762,11.672207763,0.0,10.5075,1.164707763
 08/05  17:00:00,343.496049685,25.4023176397,42.8723116726,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,314.996966003,25.4023176397,33.9056033342,0.0,34.9369000822,32.3179380704,9.3371769778,0.0,8.1725,1.1646769778
 08/05  19:00:00,271.170860513,25.4023176397,25.7090063125,0.0,20.9621400493,23.2339557645,7.00200769172,0.0,5.8375,1.16450769172
 08/05  20:00:00,266.637967096,25.4023176397,22.2899577729,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,214.388462,25.4023176397,32.8448950025,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,135.815505415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156349439,0.0,1.75125,1.1643849439
 08/05  23:00:00,162.974610604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,144.72367075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551886799,0.0,1.75125,1.16426886799
 08/06  01:00:00,135.743446693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,134.32442747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,133.867464763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,141.645305932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548018486,0.0,1.75125,1.16423018486
 08/06  05:00:00,139.921149994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
