Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  06:00:00,187.139819175,25.4023176397,14.3698884162,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,196.245697433,25.4023176397,8.85829927371,0.0,6.98738001645,14.1499734587,5.4535459758,0.786738477024,3.5025,1.16430749878
 08/06  08:00:00,230.212435961,25.4023176397,9.00866874592,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,214.359179871,25.4023176397,9.80337071395,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,254.633479322,25.4023176397,16.648086181,0.0,27.9495200658,27.7759469175,8.1694569094,0.0,7.005,1.1644569094
 08/06  11:00:00,285.513848482,25.4023176397,25.6997698935,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,321.155973699,25.4023176397,37.3852579814,0.0,41.9242800987,36.8599292233,10.5045888313,0.0,9.34,1.16458883127
 08/06  13:00:00,331.037200947,25.4023176397,43.3294047781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,333.171009486,25.4023176397,52.1281383286,0.0,41.9242800987,36.8599292233,10.5045709966,0.0,9.34,1.16457099656
 08/06  15:00:00,330.939688505,25.4023176397,57.37404092,0.0,41.9242800987,36.8599292233,10.5045650545,0.0,9.34,1.16456505451
 08/06  16:00:00,330.518767137,25.4023176397,57.1747203055,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,300.184080028,25.4023176397,56.3961300805,0.0,27.9495200658,27.7759469175,8.1695569901,0.0,7.005,1.1645569901
 08/06  18:00:00,295.636169756,25.4023176397,49.6890676391,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,284.280720889,25.4023176397,46.7159417752,0.0,13.9747600329,18.6919646116,5.83446291158,0.0,4.67,1.16446291158
 08/06  20:00:00,273.864513147,25.4023176397,40.1496225131,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,251.515498113,25.4023176397,51.7027047499,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,139.725833435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555599765,0.0,1.75125,1.16430599765
 08/06  23:00:00,166.17764363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,144.778637858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,135.398060666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921535413,0.0,2.335,1.16421535413
 08/07  02:00:00,134.035754362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,134.66586038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,144.193928175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,144.401159979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920986499,0.0,2.335,1.16420986499
 08/07  06:00:00,216.866979739,25.4023176397,25.7835300337,0.0,13.9747600329,18.6919646116,4.94364465907,0.253644659067,4.67,0.02
 08/07  07:00:00,221.872364468,25.4023176397,14.8637339443,0.0,13.9747600329,18.6919646116,5.39223674615,0.702236746153,4.67,0.02
 08/07  08:00:00,298.183524543,25.4023176397,18.3104235086,0.0,34.9369000822,32.3179380704,9.33695223732,0.0,8.1725,1.16445223732
 08/07  09:00:00,334.419698105,25.4023176397,23.3976220642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,334.770488744,25.4023176397,26.3453310911,0.0,62.886420148,41.4019203762,11.6720558093,0.0,10.5075,1.16455580934
 08/07  11:00:00,347.430224104,25.4023176397,29.9408458994,0.0,62.886420148,41.4019203762,11.6722636476,0.0,10.5075,1.16476364764
 08/07  12:00:00,342.665633375,25.4023176397,31.066659882,0.0,62.886420148,41.4019203762,11.6723347961,0.0,10.5075,1.16483479612
 08/07  13:00:00,343.581141784,25.4023176397,30.9574310793,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  14:00:00,335.529332506,25.4023176397,30.8854734868,0.0,62.886420148,41.4019203762,11.6722133388,0.0,10.5075,1.16471333883
 08/07  15:00:00,329.232206743,25.4023176397,32.5401686203,0.0,62.886420148,41.4019203762,11.6721922073,0.0,10.5075,1.16469220727
 08/07  16:00:00,328.304385535,25.4023176397,32.1842337108,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,326.957501867,25.4023176397,31.3015868451,0.0,62.886420148,41.4019203762,11.6722206763,0.0,10.5075,1.16472067627
 08/07  18:00:00,315.039457443,25.4023176397,25.9492061305,0.0,41.9242800987,36.8599292233,10.5046597838,0.0,9.34,1.1646597838
 08/07  19:00:00,300.158918897,25.4023176397,20.6678903887,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,283.754255073,25.4023176397,17.4299173138,0.0,34.9369000822,32.3179380704,9.33705936055,0.0,8.1725,1.16455936055
 08/07  21:00:00,212.927510483,25.4023176397,21.3790710163,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,135.066053293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934773163,0.0,2.335,1.16434773163
 08/07  23:00:00,164.119351295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,145.447101231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,132.710612547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920268992,0.0,2.335,1.16420268992
 08/08  02:00:00,130.381044567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,128.812868489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,157.468061788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,156.172099213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919274958,0.0,2.335,1.16419274958
 08/08  06:00:00,215.047218471,25.4023176397,11.8275419219,0.0,13.9747600329,18.6919646116,4.93082282582,0.240822825818,4.67,0.02
 08/08  07:00:00,215.908249905,25.4023176397,8.02839462994,0.0,13.9747600329,18.6919646116,5.36942243821,0.67942243821,4.67,0.02
 08/08  08:00:00,283.240478654,25.4023176397,11.289554007,0.0,34.9369000822,32.3179380704,9.33691754744,0.0,8.1725,1.16441754744
 08/08  09:00:00,319.547606661,25.4023176397,15.8422950368,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,316.59545394,25.4023176397,17.7663289869,0.0,62.886420148,41.4019203762,11.6720619168,0.0,10.5075,1.16456191684
 08/08  11:00:00,338.680285552,25.4023176397,23.4487805849,0.0,62.886420148,41.4019203762,11.672305637,0.0,10.5075,1.16480563704
 08/08  12:00:00,334.014133162,25.4023176397,26.3615875533,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  13:00:00,335.889795059,25.4023176397,26.9271722447,0.0,62.886420148,41.4019203762,11.672376205,0.0,10.5075,1.16487620499
 08/08  14:00:00,326.509932873,25.4023176397,27.4492054636,0.0,62.886420148,41.4019203762,11.6722407132,0.0,10.5075,1.1647407132
 08/08  15:00:00,321.959841148,25.4023176397,29.0668494656,0.0,62.886420148,41.4019203762,11.6722090687,0.0,10.5075,1.16470906871
 08/08  16:00:00,321.623594508,25.4023176397,29.1119118956,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,318.496294474,25.4023176397,27.1848539212,0.0,62.886420148,41.4019203762,11.6722425016,0.0,10.5075,1.16474250155
 08/08  18:00:00,309.011437871,25.4023176397,23.4069562167,0.0,41.9242800987,36.8599292233,10.5046709683,0.0,9.34,1.16467096831
 08/08  19:00:00,284.891879162,25.4023176397,19.0596076284,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,268.699449787,25.4023176397,16.6272182814,0.0,34.9369000822,32.3179380704,9.33705104184,0.0,8.1725,1.16455104184
 08/08  21:00:00,201.829580484,25.4023176397,20.0012911569,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,132.28588367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929454799,0.0,2.335,1.16429454799
 08/08  23:00:00,161.418093495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,141.255778542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,127.301130744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,125.564543155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919496935,0.0,2.335,1.16419496935
 08/09  03:00:00,124.436653087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,132.957979531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,132.743098515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,195.276633554,25.4023176397,12.1260188343,0.0,13.9747600329,18.6919646116,6.06243690929,0.228437577739,4.67,1.16399933155
 08/09  07:00:00,206.466318866,25.4023176397,8.54036314478,0.0,13.9747600329,18.6919646116,5.38000906844,0.690009068443,4.67,0.02
 08/09  08:00:00,285.353805432,25.4023176397,11.7060838708,0.0,34.9369000822,32.3179380704,9.33688787447,0.0,8.1725,1.16438787447
 08/09  09:00:00,319.826108497,25.4023176397,15.5127991124,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  10:00:00,315.2234296,25.4023176397,16.2142034098,0.0,62.886420148,41.4019203762,11.6720729478,0.0,10.5075,1.1645729478
 08/09  11:00:00,330.608374289,25.4023176397,17.6754102783,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  12:00:00,326.589517695,25.4023176397,20.2232935614,0.0,62.886420148,41.4019203762,11.6724130596,0.0,10.5075,1.16491305955
 08/09  13:00:00,328.900635615,25.4023176397,20.4334372605,0.0,62.886420148,41.4019203762,11.6724324995,0.0,10.5075,1.16493249951
 08/09  14:00:00,318.744342652,25.4023176397,19.6370020242,0.0,62.886420148,41.4019203762,11.6722731623,0.0,10.5075,1.16477316227
 08/09  15:00:00,313.330071461,25.4023176397,20.4419217306,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  16:00:00,314.629828605,25.4023176397,21.4427795173,0.0,62.886420148,41.4019203762,11.6722431558,0.0,10.5075,1.16474315576
 08/09  17:00:00,312.242036081,25.4023176397,19.9915528365,0.0,62.886420148,41.4019203762,11.6721140313,0.0,10.5075,1.16461403132
 08/09  18:00:00,303.665328818,25.4023176397,16.6701908527,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,295.390596193,25.4023176397,16.0451819231,0.0,41.9242800987,36.8599292233,10.5045905547,0.0,9.34,1.16459055471
 08/09  20:00:00,281.798501823,25.4023176397,14.6532301925,0.0,34.9369000822,32.3179380704,9.33704820146,0.0,8.1725,1.16454820146
 08/09  21:00:00,210.094414702,25.4023176397,17.8379572342,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,135.815016006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,164.440562495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925586379,0.0,2.335,1.16425586379
 08/09  24:00:00,146.523216855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,135.338475582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,134.553409642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919264119,0.0,2.335,1.16419264119
 08/10  03:00:00,134.509301768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,143.416793998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,142.803083047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,202.088370324,25.4023176397,13.5835105418,0.0,13.9747600329,18.6919646116,6.08056765478,0.246332846578,4.67,1.1642348082
 08/10  07:00:00,210.64041572,25.4023176397,9.233469466,0.0,13.9747600329,18.6919646116,5.48931366365,0.799313663646,4.67,0.02
 08/10  08:00:00,289.932240593,25.4023176397,12.9746959602,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,326.170969417,25.4023176397,17.6927795048,0.0,62.886420148,41.4019203762,11.6720356783,0.0,10.5075,1.16453567834
 08/10  10:00:00,326.02496068,25.4023176397,20.8912037929,0.0,62.886420148,41.4019203762,11.6720893763,0.0,10.5075,1.16458937625
 08/10  11:00:00,344.202624653,25.4023176397,26.9520287178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,342.892483512,25.4023176397,30.4096568936,0.0,62.886420148,41.4019203762,11.6722886392,0.0,10.5075,1.16478863921
 08/10  13:00:00,345.152581937,25.4023176397,31.6172540442,0.0,62.886420148,41.4019203762,11.6723088318,0.0,10.5075,1.16480883177
 08/10  14:00:00,335.757594794,25.4023176397,30.5450812006,0.0,62.886420148,41.4019203762,11.6721496684,0.0,10.5075,1.16464966837
 08/10  15:00:00,324.970903504,25.4023176397,29.1477703964,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  16:00:00,324.710965313,25.4023176397,29.1748754505,0.0,62.886420148,41.4019203762,11.6721202274,0.0,10.5075,1.1646202274
 08/10  17:00:00,326.794249174,25.4023176397,31.2126399712,0.0,62.886420148,41.4019203762,11.6721473827,0.0,10.5075,1.16464738272
 08/10  18:00:00,314.510068249,25.4023176397,25.0990196035,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,300.850939687,25.4023176397,20.2048760483,0.0,41.9242800987,36.8599292233,10.5045953805,0.0,9.34,1.1645953805
 08/10  20:00:00,288.015553041,25.4023176397,18.2653128459,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,215.803535512,25.4023176397,22.832862433,0.0,13.9747600329,18.6919646116,5.83442963901,0.0,4.67,1.16442963901
 08/10  22:00:00,136.839531609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,165.158404702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927278364,0.0,2.335,1.16427278364
 08/10  24:00:00,147.058855285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,136.140650723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,134.864650862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,134.615027874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918191141,0.0,2.335,1.16418191141
 08/11  04:00:00,164.300015412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,163.982212134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,222.045671189,25.4023176397,12.6862942139,0.0,13.9747600329,18.6919646116,4.92292450635,0.232924506352,4.67,0.02
 08/11  07:00:00,217.930913895,25.4023176397,8.03453562499,0.0,13.9747600329,18.6919646116,6.92574124136,1.09136948117,4.67,1.16437176019
 08/11  08:00:00,284.484645691,25.4023176397,11.4782081046,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,321.315627299,25.4023176397,15.8709303764,0.0,62.886420148,41.4019203762,11.6719754717,0.0,10.5075,1.16447547169
 08/11  10:00:00,322.618672974,25.4023176397,18.7858394809,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,340.266572591,25.4023176397,23.4609744049,0.0,62.886420148,41.4019203762,11.6723069716,0.0,10.5075,1.16480697158
 08/11  12:00:00,337.55609946,25.4023176397,26.7138199067,0.0,62.886420148,41.4019203762,11.6723589567,0.0,10.5075,1.16485895673
 08/11  13:00:00,344.123988555,25.4023176397,29.7559931029,0.0,62.886420148,41.4019203762,11.6723776001,0.0,10.5075,1.16487760014
 08/11  14:00:00,335.971136782,25.4023176397,30.4150378631,0.0,62.886420148,41.4019203762,11.6721947407,0.0,10.5075,1.16469474067
 08/11  15:00:00,328.924682889,25.4023176397,31.3904602368,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,330.926429938,25.4023176397,33.1908293811,0.0,62.886420148,41.4019203762,11.6721571524,0.0,10.5075,1.16465715239
 08/11  17:00:00,327.672116083,25.4023176397,31.229250051,0.0,62.886420148,41.4019203762,11.6721871397,0.0,10.5075,1.16468713969
 08/11  18:00:00,317.359109361,25.4023176397,27.1132611138,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  19:00:00,297.597138165,25.4023176397,24.4433898319,0.0,41.9242800987,36.8599292233,10.5046066959,0.0,9.34,1.16460669585
 08/11  20:00:00,283.824513027,25.4023176397,21.3904623335,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,215.63547895,25.4023176397,27.8539099198,0.0,13.9747600329,18.6919646116,5.83441652491,0.0,4.67,1.16441652491
 08/11  22:00:00,137.277308975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,165.367514057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,147.332818196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923820713,0.0,2.335,1.16423820713
 08/12  01:00:00,134.361135895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,132.98975345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,132.71518789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548176245,0.0,1.75125,1.16423176245
 08/12  04:00:00,141.519176689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,140.719182668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,188.494484935,25.4023176397,14.3961727406,0.0,6.98738001645,14.1499734587,3.71885300823,0.196353008226,3.5025,0.02
 08/12  07:00:00,196.462692817,25.4023176397,9.01868997125,0.0,6.98738001645,14.1499734587,5.27729930698,0.610369298686,3.5025,1.1644300083
 08/12  08:00:00,259.094493061,25.4023176397,10.806972553,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  09:00:00,288.938439349,25.4023176397,14.9957076919,0.0,41.9242800987,36.8599292233,10.5044940561,0.0,9.34,1.16449405609
 08/12  10:00:00,319.628622622,25.4023176397,19.3033092843,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,343.290589062,25.4023176397,26.2031198466,0.0,62.886420148,41.4019203762,11.6723262243,0.0,10.5075,1.16482622429
 08/12  12:00:00,343.966818639,25.4023176397,31.5813460082,0.0,62.886420148,41.4019203762,11.6723456091,0.0,10.5075,1.16484560914
 08/12  13:00:00,347.128560026,25.4023176397,33.0459460661,0.0,62.886420148,41.4019203762,11.6723650442,0.0,10.5075,1.16486504418
 08/12  14:00:00,339.513779203,25.4023176397,33.29228013,0.0,62.886420148,41.4019203762,11.6721715731,0.0,10.5075,1.1646715731
 08/12  15:00:00,333.865569861,25.4023176397,35.4419783014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,331.704794346,25.4023176397,34.4136492204,0.0,62.886420148,41.4019203762,11.6721857245,0.0,10.5075,1.16468572449
 08/12  17:00:00,328.156763865,25.4023176397,31.8685282981,0.0,62.886420148,41.4019203762,11.6721920144,0.0,10.5075,1.16469201442
 08/12  18:00:00,300.345586103,25.4023176397,23.7127345611,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,258.124658516,25.4023176397,17.3379908938,0.0,20.9621400493,23.2339557645,7.00204157943,0.0,5.8375,1.16454157943
 08/12  20:00:00,254.185006001,25.4023176397,15.8906214651,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  21:00:00,200.181936674,25.4023176397,20.9541093027,0.0,6.98738001645,14.1499734587,4.66691795239,0.0,3.5025,1.16441795239
 08/12  22:00:00,134.906484468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,162.554135442,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155357663,0.0,1.75125,1.1642857663
 08/12  24:00:00,144.567869002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,134.513658595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,133.260422785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,132.613604602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545776396,0.0,1.75125,1.16420776396
 08/13  04:00:00,140.672290762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,139.240894732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,184.985263515,25.4023176397,12.7532418748,0.0,6.98738001645,14.1499734587,4.66671867056,0.0,3.5025,1.16421867056
 08/13  07:00:00,194.339418017,25.4023176397,8.52380616034,0.0,6.98738001645,14.1499734587,4.45203575114,0.929535751143,3.5025,0.02
 08/13  08:00:00,227.249104285,25.4023176397,8.33047831182,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  09:00:00,210.658157588,25.4023176397,8.55780930231,0.0,6.98738001645,14.1499734587,4.6667987729,0.0,3.5025,1.1642987729
 08/13  10:00:00,243.795048696,25.4023176397,11.6693312287,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  11:00:00,263.753773415,25.4023176397,12.094849203,0.0,27.9495200658,27.7759469175,8.16946591442,0.0,7.005,1.16446591442
 08/13  12:00:00,290.867046224,25.4023176397,16.9599933928,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,298.670001147,25.4023176397,20.1982227854,0.0,41.9242800987,36.8599292233,10.5045152599,0.0,9.34,1.16451525992
 08/13  14:00:00,297.187080306,25.4023176397,25.7290946634,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,298.959899542,25.4023176397,31.8437910765,0.0,41.9242800987,36.8599292233,10.5044954693,0.0,9.34,1.16449546927
 08/13  16:00:00,286.183616525,25.4023176397,23.964851982,0.0,41.9242800987,36.8599292233,10.5045282481,0.0,9.34,1.16452824811
 08/13  17:00:00,243.859510404,25.4023176397,15.2082008594,0.0,27.9495200658,27.7759469175,7.81793838657,0.792938386566,7.005,0.02
 08/13  18:00:00,243.745955966,25.4023176397,12.470329325,0.0,13.9747600329,18.6919646116,5.83443400548,0.0,4.67,1.16443400548
 08/13  19:00:00,230.80574072,25.4023176397,10.9046159057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,228.55233747,25.4023176397,9.49246424813,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,199.984286396,25.4023176397,10.3759685633,0.0,13.9747600329,18.6919646116,5.8343883006,0.0,4.67,1.1643883006
 08/13  22:00:00,131.006048137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,159.274176414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,140.567186331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548799325,0.0,1.75125,1.16423799325
 08/14  01:00:00,132.539703817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,131.496704882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,131.033391903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923818313,0.0,2.335,1.16423818313
 08/14  04:00:00,138.992240985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,137.916485613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,188.922563429,25.4023176397,5.7912181137,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,200.787126725,25.4023176397,4.82325431163,0.0,13.9747600329,18.6919646116,6.7329831614,0.898654346708,4.67,1.16432881469
 08/14  08:00:00,283.107022325,25.4023176397,9.88405065458,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,323.746088968,25.4023176397,15.5939699608,0.0,62.886420148,41.4019203762,11.672037269,0.0,10.5075,1.16453726897
 08/14  10:00:00,323.402636444,25.4023176397,17.5686141896,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,334.687979214,25.4023176397,19.6449066075,0.0,62.886420148,41.4019203762,11.6722493622,0.0,10.5075,1.16474936225
 08/14  12:00:00,342.576439333,25.4023176397,28.0192148013,0.0,62.886420148,41.4019203762,11.6723040596,0.0,10.5075,1.16480405962
 08/14  13:00:00,348.022278979,25.4023176397,30.9298055438,0.0,62.886420148,41.4019203762,11.6723252423,0.0,10.5075,1.16482524235
 08/14  14:00:00,342.196902546,25.4023176397,31.569428515,0.0,62.886420148,41.4019203762,11.6721440349,0.0,10.5075,1.16464403487
 08/14  15:00:00,339.343857538,25.4023176397,34.7462543119,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,338.772226245,25.4023176397,35.68130813,0.0,62.886420148,41.4019203762,11.6721085463,0.0,10.5075,1.16460854631
 08/14  17:00:00,338.04450689,25.4023176397,35.0742278453,0.0,62.886420148,41.4019203762,11.6721409815,0.0,10.5075,1.1646409815
 08/14  18:00:00,324.830320033,25.4023176397,29.279119345,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,313.560969816,25.4023176397,25.7225440321,0.0,41.9242800987,36.8599292233,10.5045622126,0.0,9.34,1.16456221262
 08/14  20:00:00,298.211538696,25.4023176397,21.5487201038,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,227.315524601,25.4023176397,31.1988077051,0.0,13.9747600329,18.6919646116,5.8343731745,0.0,4.67,1.1643731745
 08/14  22:00:00,138.610478376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,165.380432461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,147.389510503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919538712,0.0,2.335,1.16419538712
 08/15  01:00:00,137.812356203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,136.32113181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,136.662391546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,166.393393003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920556361,0.0,2.335,1.16420556361
 08/15  05:00:00,166.180625708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,232.038360501,25.4023176397,19.1550689136,0.0,13.9747600329,18.6919646116,4.93547305928,0.245473059276,4.67,0.02
 08/15  07:00:00,231.96114506,25.4023176397,11.969376185,0.0,13.9747600329,18.6919646116,6.58759230199,0.753270448542,4.67,1.16432185344
 08/15  08:00:00,298.991234345,25.4023176397,16.8649920582,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,339.067392723,25.4023176397,24.6418413061,0.0,62.886420148,41.4019203762,11.6720694318,0.0,10.5075,1.16456943184
 08/15  10:00:00,342.074802609,25.4023176397,30.0931136982,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,357.374073013,25.4023176397,38.1266262764,0.0,62.886420148,41.4019203762,11.6723381368,0.0,10.5075,1.16483813682
 08/15  12:00:00,360.005733517,25.4023176397,42.4960809754,0.0,62.886420148,41.4019203762,11.6724046534,0.0,10.5075,1.16490465338
 08/15  13:00:00,355.618369435,25.4023176397,39.0560350666,0.0,62.886420148,41.4019203762,11.6724244764,0.0,10.5075,1.16492447645
 08/15  14:00:00,342.26028727,25.4023176397,34.9136425338,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,337.960709295,25.4023176397,36.4184740231,0.0,62.886420148,41.4019203762,11.6721585489,0.0,10.5075,1.16465854892
 08/15  16:00:00,338.311736455,25.4023176397,37.9812006246,0.0,62.886420148,41.4019203762,11.6721761305,0.0,10.5075,1.16467613046
 08/15  17:00:00,337.458064884,25.4023176397,36.9511421012,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  18:00:00,326.773472351,25.4023176397,32.0623386604,0.0,41.9242800987,36.8599292233,10.5046504967,0.0,9.34,1.16465049667
 08/15  19:00:00,308.384980572,25.4023176397,29.7262643949,0.0,41.9242800987,36.8599292233,10.5046044754,0.0,9.34,1.16460447544
 08/15  20:00:00,294.434626588,25.4023176397,25.2825259612,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,226.501709945,25.4023176397,36.4661378189,0.0,13.9747600329,18.6919646116,5.83439121201,0.0,4.67,1.16439121201
 08/15  22:00:00,139.850817331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,166.71730756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,149.721670378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923152317,0.0,2.335,1.16423152317
 08/16  01:00:00,140.993668889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,137.868466089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,137.616947974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,146.806243928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49897455766,0.0,2.335,1.16397455766
 08/16  05:00:00,146.38588359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,215.914747317,25.4023176397,23.902398991,0.0,13.9747600329,18.6919646116,4.9607366445,0.270736644504,4.67,0.02
 08/16  07:00:00,221.572406973,25.4023176397,13.7848466063,0.0,13.9747600329,18.6919646116,6.90272580335,1.06840293792,4.67,1.16432286543
 08/16  08:00:00,299.418632966,25.4023176397,17.7594352942,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  09:00:00,338.267598545,25.4023176397,24.8298310728,0.0,62.886420148,41.4019203762,11.6719861009,0.0,10.5075,1.1644861009
 08/16  10:00:00,343.964115577,25.4023176397,32.8092003965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,360.720621436,25.4023176397,41.2302834337,0.0,62.886420148,41.4019203762,11.6722568496,0.0,10.5075,1.16475684959
 08/16  12:00:00,362.00055154,25.4023176397,44.7660219828,0.0,62.886420148,41.4019203762,11.6723246019,0.0,10.5075,1.16482460186
 08/16  13:00:00,367.323123578,25.4023176397,48.3943536761,0.0,62.886420148,41.4019203762,11.6723454794,0.0,10.5075,1.1648454794
 08/16  14:00:00,364.100175737,25.4023176397,51.566297206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,357.547823593,25.4023176397,52.6290903643,0.0,62.886420148,41.4019203762,11.672231794,0.0,10.5075,1.164731794
 08/16  16:00:00,355.829543656,25.4023176397,53.0017167636,0.0,62.886420148,41.4019203762,11.6722524032,0.0,10.5075,1.16475240323
 08/16  17:00:00,352.175029001,25.4023176397,50.4120172598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  18:00:00,340.269594713,25.4023176397,44.928694553,0.0,41.9242800987,36.8599292233,10.5045731587,0.0,9.34,1.16457315866
 08/16  19:00:00,326.70660369,25.4023176397,39.4481096883,0.0,41.9242800987,36.8599292233,10.5045278052,0.0,9.34,1.16452780518
 08/16  20:00:00,311.153968489,25.4023176397,34.7155330484,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  21:00:00,239.29843417,25.4023176397,42.8927172895,0.0,13.9747600329,18.6919646116,5.83441829762,0.0,4.67,1.16441829762
 08/16  22:00:00,139.044484261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,166.279745477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,148.826543282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,140.075584347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922823564,0.0,2.335,1.16422823564
 08/17  02:00:00,137.913486094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,137.863793826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,146.828045965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922648464,0.0,2.335,1.16422648464
 08/17  05:00:00,146.129641317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,219.34297587,25.4023176397,27.5897564293,0.0,13.9747600329,18.6919646116,4.95470481066,0.264704810662,4.67,0.02
 08/17  07:00:00,222.94246804,25.4023176397,15.493155116,0.0,13.9747600329,18.6919646116,5.37854695574,0.688546955742,4.67,0.02
 08/17  08:00:00,303.452106325,25.4023176397,21.287692873,0.0,34.9369000822,32.3179380704,9.33693133119,0.0,8.1725,1.16443133119
 08/17  09:00:00,343.672124539,25.4023176397,28.952637695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,348.377074979,25.4023176397,36.0852566641,0.0,62.886420148,41.4019203762,11.6721458795,0.0,10.5075,1.16464587948
 08/17  11:00:00,366.545912598,25.4023176397,46.0480782654,0.0,62.886420148,41.4019203762,11.6723629857,0.0,10.5075,1.16486298574
 08/17  12:00:00,370.830938927,25.4023176397,52.3449754537,0.0,62.886420148,41.4019203762,11.6724426754,0.0,10.5075,1.16494267537
 08/17  13:00:00,373.80988218,25.4023176397,53.6704864279,0.0,62.886420148,41.4019203762,11.6722751879,0.0,10.5075,1.16477518786
 08/17  14:00:00,366.210627087,25.4023176397,53.7904729356,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  15:00:00,366.889504096,25.4023176397,61.1108847184,0.0,62.886420148,41.4019203762,11.6721620226,0.0,10.5075,1.16466202256
 08/17  16:00:00,365.453477769,25.4023176397,61.4060187997,0.0,62.886420148,41.4019203762,11.6721837387,0.0,10.5075,1.16468373866
 08/17  17:00:00,361.580774882,25.4023176397,58.3240441141,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,348.120049986,25.4023176397,51.777085632,0.0,41.9242800987,36.8599292233,10.5046507336,0.0,9.34,1.16465073359
 08/17  19:00:00,334.175803775,25.4023176397,45.7329060133,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  20:00:00,317.673401418,25.4023176397,40.0311141058,0.0,34.9369000822,32.3179380704,9.3370760232,0.0,8.1725,1.1645760232
 08/17  21:00:00,247.136593261,25.4023176397,49.9568492156,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,139.622036545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934370419,0.0,2.335,1.16434370419
 08/17  23:00:00,166.101088079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,148.156575594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,139.417806293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922424798,0.0,2.335,1.16422424798
 08/18  02:00:00,136.516536636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,135.809719867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,164.274263583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,163.372727872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922047936,0.0,2.335,1.16422047936
 08/18  06:00:00,230.855650094,25.4023176397,21.4002230278,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,227.009326413,25.4023176397,11.7884468106,0.0,13.9747600329,18.6919646116,5.40670934112,0.716709341118,4.67,0.02
 08/18  08:00:00,294.223077797,25.4023176397,16.2516329618,0.0,34.9369000822,32.3179380704,9.33696930604,0.0,8.1725,1.16446930604
 08/18  09:00:00,332.758799155,25.4023176397,22.7058282542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,335.079299943,25.4023176397,27.3112069001,0.0,62.886420148,41.4019203762,11.6720817874,0.0,10.5075,1.16458178742
 08/18  11:00:00,356.067269994,25.4023176397,36.3442201513,0.0,62.886420148,41.4019203762,11.6723006224,0.0,10.5075,1.16480062238
 08/18  12:00:00,357.601321145,25.4023176397,42.8598893429,0.0,62.886420148,41.4019203762,11.6723816503,0.0,10.5075,1.16488165026
 08/18  13:00:00,366.335334103,25.4023176397,48.2689571396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  14:00:00,366.461291891,25.4023176397,54.3804303708,0.0,62.886420148,41.4019203762,11.6722677039,0.0,10.5075,1.16476770393
 08/18  15:00:00,362.475183257,25.4023176397,58.0257960229,0.0,62.886420148,41.4019203762,11.6721022964,0.0,10.5075,1.16460229635
 08/18  16:00:00,359.132081936,25.4023176397,56.2219443378,0.0,62.886420148,41.4019203762,11.6721250682,0.0,10.5075,1.16462506821
 08/18  17:00:00,353.405075573,25.4023176397,52.6062165848,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  18:00:00,338.179577474,25.4023176397,44.6414637338,0.0,41.9242800987,36.8599292233,10.5045929334,0.0,9.34,1.16459293339
 08/18  19:00:00,316.321096352,25.4023176397,39.7553466344,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,298.916021092,25.4023176397,33.0463726129,0.0,34.9369000822,32.3179380704,9.33701892023,0.0,8.1725,1.16451892023
 08/18  21:00:00,229.276230849,25.4023176397,40.751138556,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,138.77673707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934460293,0.0,2.335,1.16434460293
 08/18  23:00:00,166.094935306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,148.135427402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,136.483397821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556473507,0.0,1.75125,1.16431473507
 08/19  02:00:00,133.762078209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,133.050950658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,141.105959839,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154820994,0.0,1.75125,1.1642320994
 08/19  05:00:00,139.751136448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,192.426092527,25.4023176397,18.98830634,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,198.222722836,25.4023176397,10.7012315533,0.0,6.98738001645,14.1499734587,5.38939741818,0.722522075545,3.5025,1.16437534264
 08/19  08:00:00,264.597860294,25.4023176397,14.2209587041,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,300.862628422,25.4023176397,21.8496069492,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/19  10:00:00,332.402777738,25.4023176397,27.8506551292,0.0,62.886420148,41.4019203762,11.6722013619,0.0,10.5075,1.16470136192
 08/19  11:00:00,358.314293735,25.4023176397,38.5803012073,0.0,62.886420148,41.4019203762,11.6721951302,0.0,10.5075,1.16469513025
 08/19  12:00:00,364.495579765,25.4023176397,47.1960808611,0.0,62.886420148,41.4019203762,11.6724160722,0.0,10.5075,1.16491607225
 08/19  13:00:00,374.193135399,25.4023176397,53.1772119313,0.0,62.886420148,41.4019203762,11.672261412,0.0,10.5075,1.16476141195
 08/19  14:00:00,369.814183047,25.4023176397,56.1183837587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  15:00:00,360.599304785,25.4023176397,56.7390258087,0.0,62.886420148,41.4019203762,11.6721946849,0.0,10.5075,1.16469468494
 08/19  16:00:00,346.650719533,25.4023176397,47.5296429917,0.0,62.886420148,41.4019203762,11.6722207669,0.0,10.5075,1.16472076688
 08/19  17:00:00,332.331198945,25.4023176397,37.572346093,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,297.013408029,25.4023176397,24.0066523509,0.0,34.9369000822,32.3179380704,9.33719972953,0.0,8.1725,1.16469972953
 08/19  19:00:00,257.604121384,25.4023176397,19.7438707455,0.0,20.9621400493,23.2339557645,7.00203790272,0.0,5.8375,1.16453790272
 08/19  20:00:00,257.262550822,25.4023176397,18.5562502738,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,198.896436853,25.4023176397,20.8249988209,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,133.377742965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563289531,0.0,1.75125,1.16438289531
 08/19  23:00:00,160.676694856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,142.316345773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555889226,0.0,1.75125,1.16430889226
 08/20  01:00:00,132.927287785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,131.424806597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,131.307735251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,139.844052742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545760918,0.0,1.75125,1.16420760918
 08/20  05:00:00,139.16578767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,186.042004025,25.4023176397,13.4610189851,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,196.511227121,25.4023176397,9.16669843682,0.0,6.98738001645,14.1499734587,5.58443575385,0.91765502859,3.5025,1.16428072526
 08/20  08:00:00,229.022949339,25.4023176397,8.85094479883,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,210.313856364,25.4023176397,8.65218378665,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,243.517922182,25.4023176397,11.7598506582,0.0,27.9495200658,27.7759469175,8.16951412148,0.0,7.005,1.16451412148
 08/20  11:00:00,264.694288207,25.4023176397,12.8744809646,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,293.408862713,25.4023176397,17.8397867615,0.0,41.9242800987,36.8599292233,10.5045244633,0.0,9.34,1.16452446334
 08/20  13:00:00,300.079430147,25.4023176397,20.0602451642,0.0,41.9242800987,36.8599292233,10.5045410719,0.0,9.34,1.16454107185
 08/20  14:00:00,294.439570494,25.4023176397,21.6453410892,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  15:00:00,294.155272635,25.4023176397,26.3143362812,0.0,41.9242800987,36.8599292233,10.5045226533,0.0,9.34,1.1645226533
 08/20  16:00:00,295.848480069,25.4023176397,28.16984197,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,253.851880085,25.4023176397,19.0221931758,0.0,27.9495200658,27.7759469175,8.16952682078,0.0,7.005,1.16452682078
 08/20  18:00:00,248.008743482,25.4023176397,13.6383203759,0.0,13.9747600329,18.6919646116,4.99843332954,0.308433329539,4.67,0.02
 08/20  19:00:00,241.170597682,25.4023176397,13.305769009,0.0,13.9747600329,18.6919646116,5.83445585962,0.0,4.67,1.16445585962
 08/20  20:00:00,236.827847543,25.4023176397,12.8396838667,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,208.152432967,25.4023176397,16.0343492501,0.0,13.9747600329,18.6919646116,5.83431420144,0.0,4.67,1.16431420144
 08/20  22:00:00,133.277130396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,160.753167571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,142.313994275,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547237877,0.0,1.75125,1.16422237877
 08/21  01:00:00,134.469084111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,133.429998078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,133.316708556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,141.362611084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920393208,0.0,2.335,1.16420393208
 08/21  05:00:00,140.18894157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,195.683296136,25.4023176397,10.1826814562,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,206.934176319,25.4023176397,7.29025226559,0.0,13.9747600329,18.6919646116,5.12548236806,0.435482368061,4.67,0.02
 08/21  08:00:00,286.117333316,25.4023176397,11.3979537224,0.0,34.9369000822,32.3179380704,9.33697251238,0.0,8.1725,1.16447251238
 08/21  09:00:00,324.622036555,25.4023176397,16.3921363327,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  10:00:00,323.411702923,25.4023176397,18.4891049743,0.0,62.886420148,41.4019203762,11.6721916465,0.0,10.5075,1.16469164647
 08/21  11:00:00,342.317421634,25.4023176397,25.1816165722,0.0,62.886420148,41.4019203762,11.6722348329,0.0,10.5075,1.1647348329
 08/21  12:00:00,344.38957225,25.4023176397,31.205693432,0.0,62.886420148,41.4019203762,11.6723086899,0.0,10.5075,1.16480868986
 08/21  13:00:00,353.710519605,25.4023176397,37.7639334914,0.0,62.886420148,41.4019203762,11.6723352774,0.0,10.5075,1.16483527739
 08/21  14:00:00,353.083821966,25.4023176397,43.0891116414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,349.240355116,25.4023176397,46.3152959725,0.0,62.886420148,41.4019203762,11.672225719,0.0,10.5075,1.16472571899
 08/21  16:00:00,350.003451958,25.4023176397,47.8339814126,0.0,62.886420148,41.4019203762,11.6722516171,0.0,10.5075,1.16475161715
 08/21  17:00:00,346.530908009,25.4023176397,45.4875565359,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  18:00:00,335.489080327,25.4023176397,40.7107537098,0.0,41.9242800987,36.8599292233,10.5045763662,0.0,9.34,1.16457636622
 08/21  19:00:00,326.29436398,25.4023176397,36.1591032864,0.0,41.9242800987,36.8599292233,10.5045353268,0.0,9.34,1.16453532681
 08/21  20:00:00,305.147454143,25.4023176397,30.0857849139,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,232.704013541,25.4023176397,37.1284827837,0.0,13.9747600329,18.6919646116,5.83442918521,0.0,4.67,1.16442918521
 08/21  22:00:00,138.257414677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,165.971577047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,146.279980821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,135.803679362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923958915,0.0,2.335,1.16423958915
 08/22  02:00:00,133.866719559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,133.631512636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,162.467366129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923904544,0.0,2.335,1.16423904544
 08/22  05:00:00,162.266620908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,226.001756164,25.4023176397,14.9950342212,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,224.676440772,25.4023176397,10.1586461275,0.0,13.9747600329,18.6919646116,5.3665148304,0.676514830401,4.67,0.02
 08/22  08:00:00,295.199568081,25.4023176397,15.7861730786,0.0,34.9369000822,32.3179380704,9.33694774901,0.0,8.1725,1.16444774901
 08/22  09:00:00,334.37622951,25.4023176397,22.501788335,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,338.436670863,25.4023176397,28.9139840859,0.0,62.886420148,41.4019203762,11.6721684554,0.0,10.5075,1.16466845544
 08/22  11:00:00,354.926110932,25.4023176397,35.8403239063,0.0,62.886420148,41.4019203762,11.6723926245,0.0,10.5075,1.16489262454
 08/22  12:00:00,358.94318627,25.4023176397,42.7907179767,0.0,62.886420148,41.4019203762,11.6722881787,0.0,10.5075,1.16478817871
 08/22  13:00:00,365.409495986,25.4023176397,46.9340135862,0.0,62.886420148,41.4019203762,11.672316046,0.0,10.5075,1.16481604603
 08/22  14:00:00,361.309819186,25.4023176397,49.6917108699,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  15:00:00,357.874392065,25.4023176397,53.2556860925,0.0,62.886420148,41.4019203762,11.6722073785,0.0,10.5075,1.16470737853
 08/22  16:00:00,354.849953551,25.4023176397,52.2201329248,0.0,62.886420148,41.4019203762,11.6722345085,0.0,10.5075,1.16473450853
 08/22  17:00:00,349.086930576,25.4023176397,48.2684122817,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,337.880655472,25.4023176397,43.3195473177,0.0,41.9242800987,36.8599292233,10.5047065707,0.0,9.34,1.16470657066
 08/22  19:00:00,318.69268636,25.4023176397,38.0999689052,0.0,41.9242800987,36.8599292233,10.5045198811,0.0,9.34,1.16451988114
 08/22  20:00:00,297.043586957,25.4023176397,31.3800966115,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,227.743767951,25.4023176397,39.0512739625,0.0,13.9747600329,18.6919646116,5.83441445687,0.0,4.67,1.16441445687
 08/22  22:00:00,138.318289806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,165.310185039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,147.0823521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,137.910043744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922501955,0.0,2.335,1.16422501955
 08/23  02:00:00,134.718647569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,133.86342185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,142.405181525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922478052,0.0,2.335,1.16422478052
 08/23  05:00:00,141.620949895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,208.331661346,25.4023176397,17.9132084424,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,211.350302262,25.4023176397,10.418222786,0.0,13.9747600329,18.6919646116,5.46345731224,0.773457312242,4.67,0.02
 08/23  08:00:00,290.163409402,25.4023176397,14.2017307847,0.0,34.9369000822,32.3179380704,9.33693446256,0.0,8.1725,1.16443446256
 08/23  09:00:00,330.199829184,25.4023176397,20.9197826187,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,334.763700079,25.4023176397,26.5488604959,0.0,62.886420148,41.4019203762,11.6721566914,0.0,10.5075,1.16465669139
