Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  11:00:00,358.145801473,25.4023176397,38.1686975915,0.0,62.886420148,41.4019203762,11.6723825548,0.0,10.5075,1.16488255484
 08/23  12:00:00,363.448827001,25.4023176397,45.8398972081,0.0,62.886420148,41.4019203762,11.6722793099,0.0,10.5075,1.16477930989
 08/23  13:00:00,369.224840447,25.4023176397,49.756529417,0.0,62.886420148,41.4019203762,11.6723084779,0.0,10.5075,1.16480847793
 08/23  14:00:00,365.885995374,25.4023176397,53.408337638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,363.203143794,25.4023176397,58.1394290012,0.0,62.886420148,41.4019203762,11.6722007661,0.0,10.5075,1.16470076615
 08/23  16:00:00,361.479249106,25.4023176397,57.7408512808,0.0,62.886420148,41.4019203762,11.672229148,0.0,10.5075,1.16472914805
 08/23  17:00:00,354.378425905,25.4023176397,52.5384394529,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,338.858626842,25.4023176397,44.5755081181,0.0,41.9242800987,36.8599292233,10.5047023349,0.0,9.34,1.16470233487
 08/23  19:00:00,326.320298962,25.4023176397,37.4419694893,0.0,41.9242800987,36.8599292233,10.5045164503,0.0,9.34,1.16451645029
 08/23  20:00:00,302.525325623,25.4023176397,30.0718847924,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,227.233488727,25.4023176397,33.5864096859,0.0,13.9747600329,18.6919646116,5.83441179905,0.0,4.67,1.16441179905
 08/23  22:00:00,136.291140707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,164.093401125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,145.644349822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,135.796645943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922248726,0.0,2.335,1.16422248726
 08/24  02:00:00,134.051759748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,133.680523427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,142.145627138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922253989,0.0,2.335,1.16422253989
 08/24  05:00:00,141.264941982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,207.607301907,25.4023176397,17.4394867831,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,211.215303114,25.4023176397,10.4650332014,0.0,13.9747600329,18.6919646116,5.46970069999,0.779700699987,4.67,0.02
 08/24  08:00:00,292.713043702,25.4023176397,15.4374514002,0.0,34.9369000822,32.3179380704,9.33693315365,0.0,8.1725,1.16443315365
 08/24  09:00:00,332.875475881,25.4023176397,22.2221878592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  10:00:00,337.042947677,25.4023176397,27.6471129447,0.0,62.886420148,41.4019203762,11.6721568573,0.0,10.5075,1.16465685733
 08/24  11:00:00,357.757992798,25.4023176397,37.6493134389,0.0,62.886420148,41.4019203762,11.6723843969,0.0,10.5075,1.16488439692
 08/24  12:00:00,365.001593909,25.4023176397,46.5473863188,0.0,62.886420148,41.4019203762,11.6722823512,0.0,10.5075,1.16478235122
 08/24  13:00:00,371.80809317,25.4023176397,51.0547871805,0.0,62.886420148,41.4019203762,11.6723129022,0.0,10.5075,1.16481290224
 08/24  14:00:00,367.132558314,25.4023176397,53.9889806799,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,348.637492054,25.4023176397,47.0747194634,0.0,62.886420148,41.4019203762,11.6722062119,0.0,10.5075,1.16470621187
 08/24  16:00:00,355.013852787,25.4023176397,52.2775064267,0.0,62.886420148,41.4019203762,11.6722358636,0.0,10.5075,1.16473586359
 08/24  17:00:00,360.277466869,25.4023176397,54.8231487606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  18:00:00,342.755187967,25.4023176397,44.585056461,0.0,41.9242800987,36.8599292233,10.5047102242,0.0,9.34,1.16471022423
 08/24  19:00:00,329.280676518,25.4023176397,36.1949196982,0.0,41.9242800987,36.8599292233,10.5045252093,0.0,9.34,1.16452520928
 08/24  20:00:00,305.716376587,25.4023176397,28.6842719037,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  21:00:00,229.904487541,25.4023176397,33.7323237781,0.0,13.9747600329,18.6919646116,5.83442139673,0.0,4.67,1.16442139673
 08/24  22:00:00,138.958167631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,166.348133844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,148.806282133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,139.160958367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923217537,0.0,2.335,1.16423217537
 08/25  02:00:00,137.28176697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,137.016218039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,167.204061952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923250552,0.0,2.335,1.16423250552
 08/25  05:00:00,167.001820028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,230.906177436,25.4023176397,16.0127979877,0.0,13.9747600329,18.6919646116,4.94270153631,0.252701536312,4.67,0.02
 08/25  07:00:00,224.969571318,25.4023176397,9.86599736627,0.0,13.9747600329,18.6919646116,5.35654943931,0.666549439311,4.67,0.02
 08/25  08:00:00,291.935823129,25.4023176397,14.0941208151,0.0,34.9369000822,32.3179380704,9.3369440014,0.0,8.1725,1.1644440014
 08/25  09:00:00,332.154421941,25.4023176397,20.924658086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,339.976251706,25.4023176397,29.5038065781,0.0,62.886420148,41.4019203762,11.6721691303,0.0,10.5075,1.16466913033
 08/25  11:00:00,358.888528522,25.4023176397,37.5845046708,0.0,62.886420148,41.4019203762,11.6723983262,0.0,10.5075,1.1648983262
 08/25  12:00:00,360.939015544,25.4023176397,43.7583350448,0.0,62.886420148,41.4019203762,11.672297477,0.0,10.5075,1.16479747697
 08/25  13:00:00,371.35975231,25.4023176397,50.0785868043,0.0,62.886420148,41.4019203762,11.6723294923,0.0,10.5075,1.16482949226
 08/25  14:00:00,369.397654412,25.4023176397,55.2347034689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,368.892165943,25.4023176397,61.4791114313,0.0,62.886420148,41.4019203762,11.6722238872,0.0,10.5075,1.16472388724
 08/25  16:00:00,370.156783439,25.4023176397,62.8060758251,0.0,62.886420148,41.4019203762,11.6722548252,0.0,10.5075,1.16475482522
 08/25  17:00:00,364.742715231,25.4023176397,58.9351122571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  18:00:00,351.305354337,25.4023176397,53.9309725973,0.0,41.9242800987,36.8599292233,10.5045833948,0.0,9.34,1.16458339475
 08/25  19:00:00,334.130143997,25.4023176397,49.861050229,0.0,41.9242800987,36.8599292233,10.5045464813,0.0,9.34,1.16454648127
 08/25  20:00:00,311.013096725,25.4023176397,41.5008035683,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  21:00:00,229.737196118,25.4023176397,40.97308422,0.0,13.9747600329,18.6919646116,5.83444355674,0.0,4.67,1.16444355674
 08/25  22:00:00,136.059034075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,163.105852542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,144.731016089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,132.955203778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556653291,0.0,1.75125,1.16431653291
 08/26  02:00:00,131.216494866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,131.044541107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,139.61174265,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550436654,0.0,1.75125,1.16425436654
 08/26  05:00:00,138.931870612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,189.6182212,25.4023176397,13.8789553653,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,194.117283416,25.4023176397,8.36799582021,0.0,6.98738001645,14.1499734587,5.62211574662,0.955179449357,3.5025,1.16443629726
 08/26  08:00:00,258.916925489,25.4023176397,11.136119395,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,293.259572945,25.4023176397,17.0288789261,0.0,41.9242800987,36.8599292233,10.5044567239,0.0,9.34,1.16445672389
 08/26  10:00:00,332.732843762,25.4023176397,26.3140335688,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  11:00:00,358.829767877,25.4023176397,38.4562618533,0.0,62.886420148,41.4019203762,11.6721981573,0.0,10.5075,1.16469815727
 08/26  12:00:00,360.189831784,25.4023176397,42.665327809,0.0,62.886420148,41.4019203762,11.6724191146,0.0,10.5075,1.1649191146
 08/26  13:00:00,364.486560392,25.4023176397,45.67962861,0.0,62.886420148,41.4019203762,11.6722696996,0.0,10.5075,1.16476969962
 08/26  14:00:00,351.294930372,25.4023176397,42.0972777023,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,334.300013506,25.4023176397,36.4794340162,0.0,62.886420148,41.4019203762,11.6722375889,0.0,10.5075,1.16473758885
 08/26  16:00:00,334.91001644,25.4023176397,37.6036126325,0.0,62.886420148,41.4019203762,11.6722746098,0.0,10.5075,1.16477460978
 08/26  17:00:00,328.318510556,25.4023176397,33.6093880849,0.0,62.886420148,41.4019203762,11.6721371537,0.0,10.5075,1.16463715374
 08/26  18:00:00,300.561175277,25.4023176397,24.6851379544,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,260.549552391,25.4023176397,18.1602941661,0.0,20.9621400493,23.2339557645,7.00213140098,0.0,5.8375,1.16463140098
 08/26  20:00:00,252.265393407,25.4023176397,15.8111870304,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,193.34192607,25.4023176397,16.578946664,0.0,6.98738001645,14.1499734587,4.66688293894,0.0,3.5025,1.16438293894
 08/26  22:00:00,133.368422078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,161.62478199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,143.615745422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556398395,0.0,1.75125,1.16431398395
 08/27  01:00:00,133.456277784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,131.271956991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,130.567114977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549906512,0.0,1.75125,1.16424906512
 08/27  04:00:00,138.578781106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,137.425758171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,185.854363828,25.4023176397,10.9164868968,0.0,6.98738001645,14.1499734587,4.66676741131,0.0,3.5025,1.16426741131
 08/27  07:00:00,193.736259233,25.4023176397,7.91770870334,0.0,6.98738001645,14.1499734587,4.59415597093,1.07165597093,3.5025,0.02
 08/27  08:00:00,228.638332107,25.4023176397,8.43958893627,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,215.089418157,25.4023176397,9.72874503908,0.0,6.98738001645,14.1499734587,4.66678912007,0.0,3.5025,1.16428912007
 08/27  10:00:00,253.365450417,25.4023176397,15.2903505581,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,275.216884287,25.4023176397,18.2912798923,0.0,27.9495200658,27.7759469175,8.16947314409,0.0,7.005,1.16447314409
 08/27  12:00:00,311.885616512,25.4023176397,30.1548681342,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,325.173854147,25.4023176397,38.9191632344,0.0,41.9242800987,36.8599292233,10.5045377092,0.0,9.34,1.16453770916
 08/27  14:00:00,330.539576285,25.4023176397,48.9768952197,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,329.985442068,25.4023176397,54.4002752192,0.0,41.9242800987,36.8599292233,10.5045314071,0.0,9.34,1.16453140707
 08/27  16:00:00,325.670505983,25.4023176397,52.4541534108,0.0,41.9242800987,36.8599292233,10.5045789397,0.0,9.34,1.16457893971
 08/27  17:00:00,284.545092522,25.4023176397,42.3244061509,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,270.435494077,25.4023176397,28.3123875595,0.0,13.9747600329,18.6919646116,5.83449518233,0.0,4.67,1.16449518233
 08/27  19:00:00,259.753683794,25.4023176397,24.1106757662,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,253.57312662,25.4023176397,22.7795789232,0.0,13.9747600329,18.6919646116,5.83439210842,0.0,4.67,1.16439210842
 08/27  21:00:00,231.252258251,25.4023176397,35.2019140702,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,136.292897128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,162.821273805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548526726,0.0,1.75125,1.16423526726
 08/27  24:00:00,144.406750103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,137.426825878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,134.844679258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,134.155908221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919538412,0.0,2.335,1.16419538412
 08/28  04:00:00,142.059838208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,140.67020678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,203.143141359,25.4023176397,13.9742760318,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,209.159364734,25.4023176397,9.2278571344,0.0,13.9747600329,18.6919646116,6.75287840551,0.918520727072,4.67,1.16435767844
 08/28  08:00:00,289.162351706,25.4023176397,13.6031139485,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  09:00:00,327.331315119,25.4023176397,18.7677873346,0.0,62.886420148,41.4019203762,11.6720150351,0.0,10.5075,1.1645150351
 08/28  10:00:00,326.653273233,25.4023176397,20.7604817517,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,342.172879634,25.4023176397,26.0725483936,0.0,62.886420148,41.4019203762,11.672372607,0.0,10.5075,1.16487260697
 08/28  12:00:00,345.515821432,25.4023176397,33.0144046398,0.0,62.886420148,41.4019203762,11.6724455712,0.0,10.5075,1.16494557123
 08/28  13:00:00,357.94281942,25.4023176397,41.2227174173,0.0,62.886420148,41.4019203762,11.6722942018,0.0,10.5075,1.16479420181
 08/28  14:00:00,332.871792836,25.4023176397,29.0329575366,0.0,62.886420148,41.4019203762,11.672316003,0.0,10.5075,1.16481600296
 08/28  15:00:00,321.677051062,25.4023176397,26.0415939654,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  16:00:00,323.972155593,25.4023176397,27.6072667026,0.0,62.886420148,41.4019203762,11.6721387279,0.0,10.5075,1.16463872785
 08/28  17:00:00,318.974429176,25.4023176397,23.5433017711,0.0,62.886420148,41.4019203762,11.6721855496,0.0,10.5075,1.16468554956
 08/28  18:00:00,312.153483516,25.4023176397,20.9533672217,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,308.370024823,25.4023176397,20.1053713767,0.0,41.9242800987,36.8599292233,10.5045197843,0.0,9.34,1.16451978431
 08/28  20:00:00,293.949450597,25.4023176397,18.3618453954,0.0,34.9369000822,32.3179380704,9.33699396808,0.0,8.1725,1.16449396808
 08/28  21:00:00,218.073245265,25.4023176397,22.7351981805,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,137.756938928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,164.355145184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992752889,0.0,2.335,1.1642752889
 08/28  24:00:00,145.858907487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,135.659810228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,133.035698781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,132.2729388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919696386,0.0,2.335,1.16419696386
 08/29  04:00:00,160.367875084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,160.059985399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,217.929624007,25.4023176397,8.01888662376,0.0,13.9747600329,18.6919646116,5.83419286391,0.0,4.67,1.16419286391
 08/29  07:00:00,216.482467172,25.4023176397,5.84623427443,0.0,13.9747600329,18.6919646116,5.21110515986,0.521105159858,4.67,0.02
 08/29  08:00:00,281.431756597,25.4023176397,9.37040549796,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,318.862641,25.4023176397,14.1997761326,0.0,62.886420148,41.4019203762,11.6720794013,0.0,10.5075,1.16457940129
 08/29  10:00:00,319.158806735,25.4023176397,15.9978083014,0.0,62.886420148,41.4019203762,11.672092858,0.0,10.5075,1.16459285795
 08/29  11:00:00,335.233821831,25.4023176397,19.5065841817,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  12:00:00,340.509617625,25.4023176397,27.1100821267,0.0,62.886420148,41.4019203762,11.6723206209,0.0,10.5075,1.16482062086
 08/29  13:00:00,350.084843258,25.4023176397,33.9506555109,0.0,62.886420148,41.4019203762,11.6723634339,0.0,10.5075,1.16486343387
 08/29  14:00:00,345.746289671,25.4023176397,36.1420062671,0.0,62.886420148,41.4019203762,11.6722210264,0.0,10.5075,1.16472102642
 08/29  15:00:00,340.598284155,25.4023176397,38.3080545357,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  16:00:00,337.31219739,25.4023176397,36.9986717596,0.0,62.886420148,41.4019203762,11.6722109069,0.0,10.5075,1.16471090694
 08/29  17:00:00,334.447309292,25.4023176397,34.8815126209,0.0,62.886420148,41.4019203762,11.6722591202,0.0,10.5075,1.16475912018
 08/29  18:00:00,324.387281607,25.4023176397,30.6609746743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,309.237322037,25.4023176397,28.3033352595,0.0,41.9242800987,36.8599292233,10.5045947164,0.0,9.34,1.16459471638
 08/29  20:00:00,294.611171389,25.4023176397,25.9816457556,0.0,34.9369000822,32.3179380704,9.33707009919,0.0,8.1725,1.16457009919
 08/29  21:00:00,226.146504884,25.4023176397,35.5924889462,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,140.272892803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,167.437694473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928168811,0.0,2.335,1.16428168811
 08/29  24:00:00,149.682286152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,139.737246831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,137.220106934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231256,0.0,2.335,1.1642231256
 08/30  03:00:00,136.543964799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,144.775021951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,143.466879303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,208.379245773,25.4023176397,17.0574845205,0.0,13.9747600329,18.6919646116,5.83420906566,0.0,4.67,1.16420906566
 08/30  07:00:00,211.515400641,25.4023176397,10.136985377,0.0,13.9747600329,18.6919646116,5.06486908471,0.374869084707,4.67,0.02
 08/30  08:00:00,289.711181584,25.4023176397,13.8826648512,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,329.022637422,25.4023176397,19.7535576395,0.0,62.886420148,41.4019203762,11.6720967958,0.0,10.5075,1.16459679577
 08/30  10:00:00,329.021474436,25.4023176397,22.5165640674,0.0,62.886420148,41.4019203762,11.6721732284,0.0,10.5075,1.16467322835
 08/30  11:00:00,343.60007839,25.4023176397,27.4294633724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  12:00:00,342.090143741,25.4023176397,30.0698315916,0.0,62.886420148,41.4019203762,11.6724026148,0.0,10.5075,1.1649026148
 08/30  13:00:00,340.802421458,25.4023176397,28.6946684501,0.0,62.886420148,41.4019203762,11.6724470501,0.0,10.5075,1.16494705008
 08/30  14:00:00,331.535471198,25.4023176397,26.6738870853,0.0,62.886420148,41.4019203762,11.6723060346,0.0,10.5075,1.16480603458
 08/30  15:00:00,318.849061275,25.4023176397,22.2998737571,0.0,62.886420148,41.4019203762,11.6721298651,0.0,10.5075,1.1646298651
 08/30  16:00:00,310.953869335,25.4023176397,18.6807037212,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,314.657323526,25.4023176397,19.873202177,0.0,62.886420148,41.4019203762,11.6721877579,0.0,10.5075,1.16468775793
 08/30  18:00:00,311.179817753,25.4023176397,19.3349285704,0.0,41.9242800987,36.8599292233,10.5046365041,0.0,9.34,1.16463650407
 08/30  19:00:00,307.503700285,25.4023176397,18.5955741448,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,294.17934009,25.4023176397,17.2115053107,0.0,34.9369000822,32.3179380704,9.33703311449,0.0,8.1725,1.16453311449
 08/30  21:00:00,219.985176557,25.4023176397,23.5536403205,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,139.327738935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928409179,0.0,2.335,1.16428409179
 08/30  23:00:00,165.981522551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,148.352582587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,138.729941711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,136.83658533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925162313,0.0,2.335,1.16425162313
 08/31  03:00:00,136.552735975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,145.207412344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,144.327510629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,209.154638569,25.4023176397,15.0324636857,0.0,13.9747600329,18.6919646116,6.09361574575,0.259375588355,4.67,1.1642401574
 08/31  07:00:00,216.286407758,25.4023176397,10.400406411,0.0,13.9747600329,18.6919646116,5.50609185852,0.816091858522,4.67,0.02
 08/31  08:00:00,292.795994407,25.4023176397,13.6395431741,0.0,34.9369000822,32.3179380704,9.33690821739,0.0,8.1725,1.16440821739
 08/31  09:00:00,321.242714911,25.4023176397,15.3164186828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,315.961337232,25.4023176397,15.1773737695,0.0,62.886420148,41.4019203762,11.6721224276,0.0,10.5075,1.16462242764
 08/31  11:00:00,324.535715162,25.4023176397,15.2483956633,0.0,62.886420148,41.4019203762,11.6722547226,0.0,10.5075,1.16475472256
 08/31  12:00:00,319.7854478,25.4023176397,15.0114323122,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  13:00:00,320.164856731,25.4023176397,14.6063961101,0.0,62.886420148,41.4019203762,11.6723547494,0.0,10.5075,1.16485474943
 08/31  14:00:00,313.614498979,25.4023176397,14.5366994497,0.0,62.886420148,41.4019203762,11.6722402749,0.0,10.5075,1.16474027486
 08/31  15:00:00,309.787315205,25.4023176397,15.4262733258,0.0,62.886420148,41.4019203762,11.6722319372,0.0,10.5075,1.16473193715
 08/31  16:00:00,313.057461434,25.4023176397,16.4421823286,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  17:00:00,316.828859806,25.4023176397,17.8831435053,0.0,62.886420148,41.4019203762,11.6721315378,0.0,10.5075,1.16463153783
 08/31  18:00:00,308.617704854,25.4023176397,15.7523670079,0.0,41.9242800987,36.8599292233,10.5045931313,0.0,9.34,1.16459313133
 08/31  19:00:00,302.244628632,25.4023176397,14.7846836379,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,287.421150411,25.4023176397,13.5649484574,0.0,34.9369000822,32.3179380704,9.33701155349,0.0,8.1725,1.16451155349
 08/31  21:00:00,213.032432132,25.4023176397,17.5733669621,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,139.143489937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930964816,0.0,2.335,1.16430964816
 08/31  23:00:00,166.435271725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,149.091468428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,139.498746122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,137.854632694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923248143,0.0,2.335,1.16423248143
 09/01  03:00:00,137.656536923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,167.925095231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,167.63918017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922591171,0.0,2.335,1.16422591171
 09/01  06:00:00,232.124014902,25.4023176397,14.5321989983,0.0,13.9747600329,18.6919646116,4.97678581899,0.286785818988,4.67,0.02
 09/01  07:00:00,229.644585434,25.4023176397,10.0253953797,0.0,13.9747600329,18.6919646116,5.84459628072,1.15459628072,4.67,0.02
 09/01  08:00:00,293.560949628,25.4023176397,13.4449364331,0.0,34.9369000822,32.3179380704,9.33691219353,0.0,8.1725,1.16441219353
 09/01  09:00:00,330.00800815,25.4023176397,18.4700979777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,329.236028071,25.4023176397,21.9395709703,0.0,62.886420148,41.4019203762,11.6720866924,0.0,10.5075,1.16458669242
 09/01  11:00:00,347.277470239,25.4023176397,28.7148699347,0.0,62.886420148,41.4019203762,11.6723669085,0.0,10.5075,1.16486690848
 09/01  12:00:00,349.486593367,25.4023176397,34.6551592422,0.0,62.886420148,41.4019203762,11.6722875007,0.0,10.5075,1.16478750065
 09/01  13:00:00,354.912793468,25.4023176397,37.5026402991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  14:00:00,350.415232281,25.4023176397,39.857865491,0.0,62.886420148,41.4019203762,11.6721892903,0.0,10.5075,1.16468929033
 09/01  15:00:00,351.80173837,25.4023176397,46.6394509264,0.0,62.886420148,41.4019203762,11.6721940096,0.0,10.5075,1.16469400965
 09/01  16:00:00,346.639623231,25.4023176397,43.8351053602,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,341.944987942,25.4023176397,40.4433280528,0.0,62.886420148,41.4019203762,11.672250447,0.0,10.5075,1.16475044702
 09/01  18:00:00,329.076808816,25.4023176397,34.4095706954,0.0,41.9242800987,36.8599292233,10.5047135868,0.0,9.34,1.16471358677
 09/01  19:00:00,312.247856187,25.4023176397,30.7591688868,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,296.567912799,25.4023176397,27.5376793855,0.0,34.9369000822,32.3179380704,9.33700514874,0.0,8.1725,1.16450514874
 09/01  21:00:00,228.15237572,25.4023176397,37.7673842411,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,140.05672947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935110148,0.0,2.335,1.16435110148
 09/01  23:00:00,167.283240685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,150.191140153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,138.644508172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556593382,0.0,1.75125,1.16431593382
 09/02  02:00:00,136.211434095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,136.002838607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,144.930050442,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548834677,0.0,1.75125,1.16423834677
 09/02  05:00:00,143.313505981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,197.597275686,25.4023176397,19.1489199839,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,198.443747401,25.4023176397,10.0484359667,0.0,6.98738001645,14.1499734587,5.28855250925,0.621657343022,3.5025,1.16439516623
 09/02  08:00:00,258.962875311,25.4023176397,11.4474690345,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,287.440739539,25.4023176397,15.1503538644,0.0,41.9242800987,36.8599292233,10.5044407419,0.0,9.34,1.16444074194
 09/02  10:00:00,320.40076458,25.4023176397,19.9675332117,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,341.977563017,25.4023176397,26.1195962202,0.0,62.886420148,41.4019203762,11.6722588477,0.0,10.5075,1.16475884771
 09/02  12:00:00,343.895812627,25.4023176397,30.6619864414,0.0,62.886420148,41.4019203762,11.6723178231,0.0,10.5075,1.1648178231
 09/02  13:00:00,354.135528107,25.4023176397,37.9127557545,0.0,62.886420148,41.4019203762,11.6723674913,0.0,10.5075,1.16486749127
 09/02  14:00:00,352.313197229,25.4023176397,41.6582810055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,355.513433966,25.4023176397,48.4753432578,0.0,62.886420148,41.4019203762,11.6721550375,0.0,10.5075,1.16465503753
 09/02  16:00:00,345.706756175,25.4023176397,43.0191929412,0.0,62.886420148,41.4019203762,11.6722029101,0.0,10.5075,1.16470291011
 09/02  17:00:00,337.037194615,25.4023176397,36.8329757162,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,307.658574003,25.4023176397,27.0626669595,0.0,34.9369000822,32.3179380704,9.33720694105,0.0,8.1725,1.16470694105
 09/02  19:00:00,273.134881166,25.4023176397,20.8946387868,0.0,20.9621400493,23.2339557645,7.00207747746,0.0,5.8375,1.16457747746
 09/02  20:00:00,266.178627171,25.4023176397,20.6814860234,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,208.818634521,25.4023176397,27.478952033,0.0,6.98738001645,14.1499734587,4.66693708333,0.0,3.5025,1.16443708333
 09/02  22:00:00,136.225388312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,163.295717728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,145.815843681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551971696,0.0,1.75125,1.16426971696
 09/03  01:00:00,136.339274215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,133.704578793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,132.576267364,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545798041,0.0,1.75125,1.16420798041
 09/03  04:00:00,140.411220454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,139.613266358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,189.374345239,25.4023176397,13.1405331848,0.0,6.98738001645,14.1499734587,4.6667300702,0.0,3.5025,1.1642300702
 09/03  07:00:00,194.868203561,25.4023176397,8.17595729355,0.0,6.98738001645,14.1499734587,4.59726211546,1.07476211546,3.5025,0.02
 09/03  08:00:00,225.280918714,25.4023176397,7.33841083769,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,209.7935909,25.4023176397,8.24416188155,0.0,6.98738001645,14.1499734587,4.66684275917,0.0,3.5025,1.16434275917
 09/03  10:00:00,249.73873125,25.4023176397,14.0391389627,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,268.695956722,25.4023176397,14.7564144686,0.0,27.9495200658,27.7759469175,8.16957800151,0.0,7.005,1.16457800151
 09/03  12:00:00,299.775873336,25.4023176397,22.2462011965,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,314.021592021,25.4023176397,31.4197712816,0.0,41.9242800987,36.8599292233,10.5045291896,0.0,9.34,1.16452918961
 09/03  14:00:00,313.29663351,25.4023176397,36.9003038834,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,304.555751473,25.4023176397,36.8505426656,0.0,41.9242800987,36.8599292233,10.5045324046,0.0,9.34,1.16453240464
 09/03  16:00:00,303.47666087,25.4023176397,36.7311333017,0.0,41.9242800987,36.8599292233,10.5045903728,0.0,9.34,1.16459037282
 09/03  17:00:00,271.163024721,25.4023176397,33.7344601638,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,264.335967796,25.4023176397,25.4701479075,0.0,13.9747600329,18.6919646116,5.83440379072,0.0,4.67,1.16440379072
 09/03  19:00:00,257.674962047,25.4023176397,21.8304236277,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,249.587835837,25.4023176397,21.1324942422,0.0,13.9747600329,18.6919646116,5.83441797156,0.0,4.67,1.16441797156
 09/03  21:00:00,226.720649086,25.4023176397,31.6807921547,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,134.677279968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,161.81060093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155135591,0.0,1.75125,1.1642635591
 09/03  24:00:00,143.812830955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,134.638661987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,132.9410928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,131.984522373,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547854557,0.0,1.75125,1.16422854557
 09/04  04:00:00,140.844862348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,139.769165355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,189.964881127,25.4023176397,14.038101664,0.0,6.98738001645,14.1499734587,4.6667488406,0.0,3.5025,1.1642488406
 09/04  07:00:00,194.156218092,25.4023176397,8.04944753509,0.0,6.98738001645,14.1499734587,4.4502208021,0.927720802103,3.5025,0.02
 09/04  08:00:00,227.973517304,25.4023176397,8.30272528584,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  09:00:00,213.332355292,25.4023176397,9.42718487556,0.0,6.98738001645,14.1499734587,4.6668462434,0.0,3.5025,1.1643462434
 09/04  10:00:00,248.407652192,25.4023176397,13.4727913701,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,263.130222589,25.4023176397,12.7085585156,0.0,27.9495200658,27.7759469175,8.16954397188,0.0,7.005,1.16454397188
 09/04  12:00:00,288.369351966,25.4023176397,16.0319806934,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,293.157107997,25.4023176397,17.1469946182,0.0,41.9242800987,36.8599292233,10.5046207805,0.0,9.34,1.16462078054
 09/04  14:00:00,284.814983605,25.4023176397,17.3387535036,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,278.64556011,25.4023176397,17.3727443037,0.0,41.9242800987,36.8599292233,10.5046253741,0.0,9.34,1.16462537407
 09/04  16:00:00,277.915368965,25.4023176397,17.2734887568,0.0,41.9242800987,36.8599292233,10.504546802,0.0,9.34,1.16454680199
 09/04  17:00:00,246.241550059,25.4023176397,14.8983576504,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,245.603999387,25.4023176397,11.9931007283,0.0,13.9747600329,18.6919646116,5.83449970076,0.0,4.67,1.16449970076
 09/04  19:00:00,239.216572717,25.4023176397,10.8343844323,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,228.577852114,25.4023176397,9.39830443805,0.0,13.9747600329,18.6919646116,5.83441420397,0.0,4.67,1.16441420397
 09/04  21:00:00,200.346458831,25.4023176397,10.736912442,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,131.031085784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,159.819157428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547965179,0.0,1.75125,1.16422965179
 09/04  24:00:00,140.987351909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,132.158993688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,131.730452944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921281475,0.0,2.335,1.16421281475
 09/05  03:00:00,131.423528662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,158.463842471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,156.930140876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,212.864733985,25.4023176397,6.02089426618,0.0,13.9747600329,18.6919646116,5.83420075074,0.0,4.67,1.16420075074
 09/05  07:00:00,208.912126576,25.4023176397,4.7091655985,0.0,13.9747600329,18.6919646116,5.61664640053,0.926646400527,4.67,0.02
 09/05  08:00:00,272.165677105,25.4023176397,6.83144040884,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,304.527651372,25.4023176397,9.76644144059,0.0,62.886420148,41.4019203762,11.6721003584,0.0,10.5075,1.16460035837
 09/05  10:00:00,299.57703247,25.4023176397,11.2585909193,0.0,62.886420148,41.4019203762,11.6721870673,0.0,10.5075,1.16468706728
 09/05  11:00:00,320.81384778,25.4023176397,12.8760368086,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  12:00:00,315.429742976,25.4023176397,14.8065098995,0.0,62.886420148,41.4019203762,11.6724301995,0.0,10.5075,1.16493019947
 09/05  13:00:00,323.946832496,25.4023176397,18.0288033522,0.0,62.886420148,41.4019203762,11.6722924909,0.0,10.5075,1.16479249085
 09/05  14:00:00,317.953467442,25.4023176397,20.8629249356,0.0,62.886420148,41.4019203762,11.6721848241,0.0,10.5075,1.16468482409
 09/05  15:00:00,315.65260352,25.4023176397,23.1742593945,0.0,62.886420148,41.4019203762,11.6721843968,0.0,10.5075,1.16468439675
 09/05  16:00:00,316.305918691,25.4023176397,23.8190452614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  17:00:00,313.073577611,25.4023176397,21.8689730093,0.0,62.886420148,41.4019203762,11.6722526001,0.0,10.5075,1.16475260013
 09/05  18:00:00,301.293142091,25.4023176397,16.9479443445,0.0,41.9242800987,36.8599292233,10.5047100503,0.0,9.34,1.16471005026
 09/05  19:00:00,287.055131665,25.4023176397,14.8976747084,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,266.98744513,25.4023176397,12.9301020266,0.0,34.9369000822,32.3179380704,9.33711379378,0.0,8.1725,1.16461379378
 09/05  21:00:00,195.166275782,25.4023176397,12.586707264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,132.349834286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932739717,0.0,2.335,1.16432739717
 09/05  23:00:00,161.672753466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,142.336282282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,129.605947433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,128.07178289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921047563,0.0,2.335,1.16421047563
 09/06  03:00:00,126.158423326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,133.343876207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,132.624735579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920577876,0.0,2.335,1.16420577876
 09/06  06:00:00,192.286813014,25.4023176397,7.34528768071,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,200.952207327,25.4023176397,6.15269118142,0.0,13.9747600329,18.6919646116,5.61229675322,0.922296753224,4.67,0.02
 09/06  08:00:00,281.790790748,25.4023176397,9.8027925881,0.0,34.9369000822,32.3179380704,9.33689925072,0.0,8.1725,1.16439925072
 09/06  09:00:00,315.300048258,25.4023176397,12.6376440729,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,310.79302955,25.4023176397,13.8044449504,0.0,62.886420148,41.4019203762,11.6720835998,0.0,10.5075,1.16458359976
 09/06  11:00:00,331.653513387,25.4023176397,17.5415781748,0.0,62.886420148,41.4019203762,11.6723757447,0.0,10.5075,1.16487574469
 09/06  12:00:00,324.704507835,25.4023176397,19.3093645064,0.0,62.886420148,41.4019203762,11.6723046766,0.0,10.5075,1.16480467659
 09/06  13:00:00,332.025221726,25.4023176397,22.9346056082,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  14:00:00,327.066357597,25.4023176397,26.29192262,0.0,62.886420148,41.4019203762,11.6722140557,0.0,10.5075,1.16471405572
 09/06  15:00:00,324.734523791,25.4023176397,29.2838027151,0.0,62.886420148,41.4019203762,11.6722270066,0.0,10.5075,1.16472700662
 09/06  16:00:00,323.679485801,25.4023176397,28.9957993664,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  17:00:00,321.586967736,25.4023176397,27.6866672959,0.0,62.886420148,41.4019203762,11.6722922681,0.0,10.5075,1.16479226808
 09/06  18:00:00,311.874823746,25.4023176397,23.9501193936,0.0,41.9242800987,36.8599292233,10.5046130949,0.0,9.34,1.16461309494
 09/06  19:00:00,305.288063473,25.4023176397,19.7485311716,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,281.324481485,25.4023176397,16.1092610989,0.0,34.9369000822,32.3179380704,9.33706028443,0.0,8.1725,1.16456028443
 09/06  21:00:00,209.088456319,25.4023176397,18.7100580964,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,134.059994667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935178467,0.0,2.335,1.16435178467
 09/06  23:00:00,163.081158099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,143.751489898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,130.886617484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922672089,0.0,2.335,1.16422672089
 09/07  02:00:00,130.037282506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,129.314924073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,137.438854566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,137.281982303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922942425,0.0,2.335,1.16422942425
 09/07  06:00:00,193.68665436,25.4023176397,7.48495690152,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,200.699184703,25.4023176397,5.9425429437,0.0,13.9747600329,18.6919646116,5.59620710688,0.90620710688,4.67,0.02
 09/07  08:00:00,280.142553427,25.4023176397,9.49162840979,0.0,34.9369000822,32.3179380704,9.33689515158,0.0,8.1725,1.16439515158
 09/07  09:00:00,316.37151109,25.4023176397,13.3752980527,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,314.504486285,25.4023176397,15.409722535,0.0,62.886420148,41.4019203762,11.6721447237,0.0,10.5075,1.16464472375
 09/07  11:00:00,332.683517646,25.4023176397,18.5459558969,0.0,62.886420148,41.4019203762,11.6724016278,0.0,10.5075,1.16490162778
 09/07  12:00:00,330.889892827,25.4023176397,23.3827321886,0.0,62.886420148,41.4019203762,11.6723205874,0.0,10.5075,1.16482058735
 09/07  13:00:00,337.444130995,25.4023176397,26.5440799207,0.0,62.886420148,41.4019203762,11.672375251,0.0,10.5075,1.16487525096
 09/07  14:00:00,331.929699618,25.4023176397,29.5463892972,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,324.88078818,25.4023176397,29.9178242359,0.0,62.886420148,41.4019203762,11.6721291483,0.0,10.5075,1.16462914827
 09/07  16:00:00,323.532927221,25.4023176397,29.3607194072,0.0,62.886420148,41.4019203762,11.6721788698,0.0,10.5075,1.16467886981
 09/07  17:00:00,322.876233778,25.4023176397,28.9522404851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,312.146673227,25.4023176397,24.3565372319,0.0,41.9242800987,36.8599292233,10.504683211,0.0,9.34,1.16468321097
 09/07  19:00:00,305.18365216,25.4023176397,19.9830524503,0.0,41.9242800987,36.8599292233,10.5045318344,0.0,9.34,1.16453183439
 09/07  20:00:00,280.078358415,25.4023176397,16.001097267,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,207.655861244,25.4023176397,17.5538385331,0.0,13.9747600329,18.6919646116,5.83446837844,0.0,4.67,1.16446837844
 09/07  22:00:00,133.272046212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,161.906361444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,142.325247364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919084986,0.0,2.335,1.16419084986
 09/08  01:00:00,130.266040574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,128.432552054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,127.609874152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,153.806055901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920934645,0.0,2.335,1.16420934645
 09/08  05:00:00,153.903134209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,210.407292828,25.4023176397,5.71468933274,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,206.145467188,25.4023176397,3.96649150084,0.0,13.9747600329,18.6919646116,6.27423863588,0.439896089163,4.67,1.16434254671
 09/08  08:00:00,272.297634438,25.4023176397,6.93332478779,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,311.243389304,25.4023176397,11.6673603672,0.0,62.886420148,41.4019203762,11.6720009013,0.0,10.5075,1.16450090129
 09/08  10:00:00,311.912163646,25.4023176397,13.7522465046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,330.305075666,25.4023176397,16.6619891296,0.0,62.886420148,41.4019203762,11.6722589428,0.0,10.5075,1.16475894281
 09/08  12:00:00,326.276814918,25.4023176397,20.5523460675,0.0,62.886420148,41.4019203762,11.6723532919,0.0,10.5075,1.16485329188
 09/08  13:00:00,333.358345357,25.4023176397,24.6548913089,0.0,62.886420148,41.4019203762,11.6724123958,0.0,10.5075,1.1649123958
 09/08  14:00:00,329.042224904,25.4023176397,28.3913385074,0.0,62.886420148,41.4019203762,11.6722578841,0.0,10.5075,1.16475788414
 09/08  15:00:00,326.387328773,25.4023176397,31.3370322561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,325.934801442,25.4023176397,31.553154212,0.0,62.886420148,41.4019203762,11.6722543672,0.0,10.5075,1.16475436723
 09/08  17:00:00,325.797696635,25.4023176397,31.3297020018,0.0,62.886420148,41.4019203762,11.6721602203,0.0,10.5075,1.16466022035
 09/08  18:00:00,316.089381742,25.4023176397,27.2882540927,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,294.287206848,25.4023176397,19.5766962579,0.0,41.9242800987,36.8599292233,10.504507178,0.0,9.34,1.16450717801
 09/08  20:00:00,271.076362616,25.4023176397,15.9696568909,0.0,34.9369000822,32.3179380704,9.33699685682,0.0,8.1725,1.16449685682
 09/08  21:00:00,200.194624442,25.4023176397,17.0668421711,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,132.242433015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,160.290323237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928213803,0.0,2.335,1.16428213803
 09/08  24:00:00,141.121891845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,127.406893906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,126.237421475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551484662,0.0,1.75125,1.16426484662
 09/09  03:00:00,126.038856366,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,134.984817416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,134.893607663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,176.342812214,25.4023176397,5.61708282057,0.0,6.98738001645,14.1499734587,4.66676479261,0.0,3.5025,1.16426479261
 09/09  07:00:00,181.993401273,25.4023176397,3.88615992952,0.0,6.98738001645,14.1499734587,3.95509156721,0.432591567209,3.5025,0.02
 09/09  08:00:00,245.947253676,25.4023176397,6.07546075642,0.0,20.9621400493,23.2339557645,7.00199728482,0.0,5.8375,1.16449728482
 09/09  09:00:00,279.637621038,25.4023176397,11.0237586205,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,309.962472801,25.4023176397,14.2083887207,0.0,62.886420148,41.4019203762,11.6721900331,0.0,10.5075,1.16469003312
 09/09  11:00:00,336.236206348,25.4023176397,20.5767556553,0.0,62.886420148,41.4019203762,11.6722731905,0.0,10.5075,1.16477319053
 09/09  12:00:00,342.058911361,25.4023176397,30.1860080594,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  13:00:00,345.263146865,25.4023176397,31.6903142362,0.0,62.886420148,41.4019203762,11.6723824136,0.0,10.5075,1.16488241356
 09/09  14:00:00,338.239629294,25.4023176397,33.6844441815,0.0,62.886420148,41.4019203762,11.6722696139,0.0,10.5075,1.16476961393
 09/09  15:00:00,334.511938562,25.4023176397,36.2066683424,0.0,62.886420148,41.4019203762,11.6721772595,0.0,10.5075,1.16467725948
