Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  16:00:00,335.395327291,25.4023176397,37.4018205917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,331.613957255,25.4023176397,34.992674827,0.0,62.886420148,41.4019203762,11.6722203356,0.0,10.5075,1.16472033563
 09/09  18:00:00,301.03748226,25.4023176397,24.9061727981,0.0,34.9369000822,32.3179380704,9.33723497479,0.0,8.1725,1.16473497479
 09/09  19:00:00,264.037316956,25.4023176397,17.8935538884,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  20:00:00,253.553856349,25.4023176397,16.4134342326,0.0,20.9621400493,23.2339557645,7.00198620699,0.0,5.8375,1.16448620699
 09/09  21:00:00,198.259371268,25.4023176397,20.150320304,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,132.096808741,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563937531,0.0,1.75125,1.16438937531
 09/09  23:00:00,159.008586208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,139.508882501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,129.530476215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551601105,0.0,1.75125,1.16426601105
 09/10  02:00:00,128.993702974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,128.848236084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,137.188169107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546227142,0.0,1.75125,1.16421227142
 09/10  05:00:00,136.024423164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,177.657879541,25.4023176397,6.39505518942,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  07:00:00,184.010618124,25.4023176397,4.56280779016,0.0,6.98738001645,14.1499734587,5.25987694573,0.593067896823,3.5025,1.16430904891
 09/10  08:00:00,219.746148326,25.4023176397,5.40312100503,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,207.678718446,25.4023176397,7.26009545988,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,245.018430451,25.4023176397,11.9026999382,0.0,27.9495200658,27.7759469175,8.16949755867,0.0,7.005,1.16449755867
 09/10  11:00:00,266.725557333,25.4023176397,13.1369572945,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,295.848064339,25.4023176397,19.5189253168,0.0,41.9242800987,36.8599292233,10.5046077055,0.0,9.34,1.16460770552
 09/10  13:00:00,302.413639299,25.4023176397,23.1361815304,0.0,41.9242800987,36.8599292233,10.5045840548,0.0,9.34,1.16458405476
 09/10  14:00:00,287.152883953,25.4023176397,20.3796086869,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,277.844467211,25.4023176397,19.786696956,0.0,41.9242800987,36.8599292233,10.5045937362,0.0,9.34,1.16459373622
 09/10  16:00:00,279.391390205,25.4023176397,20.2124317705,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,248.230368289,25.4023176397,17.6305073082,0.0,27.9495200658,27.7759469175,8.16962721767,0.0,7.005,1.16462721767
 09/10  18:00:00,249.236173124,25.4023176397,15.4558371978,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,242.208736142,25.4023176397,13.1402860041,0.0,13.9747600329,18.6919646116,5.83446297192,0.0,4.67,1.16446297192
 09/10  20:00:00,231.513686153,25.4023176397,11.484964186,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,205.613626961,25.4023176397,14.8977206488,0.0,13.9747600329,18.6919646116,5.8343642137,0.0,4.67,1.1643642137
 09/10  22:00:00,132.423434723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,161.30681696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,142.751625244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548336711,0.0,1.75125,1.16423336711
 09/11  01:00:00,133.506310457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,131.883704702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,131.66290701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,139.954032065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923578222,0.0,2.335,1.16423578222
 09/11  05:00:00,139.25831398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,197.242291568,25.4023176397,9.31616320735,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  07:00:00,202.383208331,25.4023176397,6.34060464216,0.0,13.9747600329,18.6919646116,6.47064512321,0.636273403553,4.67,1.16437171965
 09/11  08:00:00,279.60364304,25.4023176397,9.54399151367,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,319.946962435,25.4023176397,15.0964238835,0.0,62.886420148,41.4019203762,11.6720358814,0.0,10.5075,1.16453588139
 09/11  10:00:00,321.675750105,25.4023176397,17.880767256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  11:00:00,353.367488096,25.4023176397,33.8302389627,0.0,62.886420148,41.4019203762,11.6723012679,0.0,10.5075,1.16480126794
 09/11  12:00:00,362.92049157,25.4023176397,44.5850602713,0.0,62.886420148,41.4019203762,11.6724022554,0.0,10.5075,1.16490225543
 09/11  13:00:00,369.065534985,25.4023176397,49.5436387902,0.0,62.886420148,41.4019203762,11.6724677067,0.0,10.5075,1.1649677067
 09/11  14:00:00,361.801331985,25.4023176397,48.8524714835,0.0,62.886420148,41.4019203762,11.6723177225,0.0,10.5075,1.1648177225
 09/11  15:00:00,351.877540184,25.4023176397,46.9198462995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  16:00:00,352.310310066,25.4023176397,48.8492334107,0.0,62.886420148,41.4019203762,11.6721587356,0.0,10.5075,1.1646587356
 09/11  17:00:00,344.815287285,25.4023176397,43.6336736075,0.0,62.886420148,41.4019203762,11.672230555,0.0,10.5075,1.16473055498
 09/11  18:00:00,327.767321315,25.4023176397,34.8365317347,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,321.301124705,25.4023176397,29.5603381697,0.0,41.9242800987,36.8599292233,10.5045819272,0.0,9.34,1.16458192725
 09/11  20:00:00,295.409326769,25.4023176397,22.8487121447,0.0,34.9369000822,32.3179380704,9.33707642016,0.0,8.1725,1.16457642016
 09/11  21:00:00,223.704038812,25.4023176397,29.7213853722,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,137.500630405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,166.150080805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929217223,0.0,2.335,1.16429217223
 09/11  24:00:00,148.151300498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,138.449680231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,135.746925819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923855789,0.0,2.335,1.16423855789
 09/12  03:00:00,135.037613891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,163.036658057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,162.207713234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,228.022816081,25.4023176397,15.8541308171,0.0,13.9747600329,18.6919646116,5.83422919876,0.0,4.67,1.16422919876
 09/12  07:00:00,223.249290947,25.4023176397,9.77937551447,0.0,13.9747600329,18.6919646116,5.65016261636,0.960162616362,4.67,0.02
 09/12  08:00:00,289.739097267,25.4023176397,13.7363725951,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  09:00:00,328.765705268,25.4023176397,19.5881507506,0.0,62.886420148,41.4019203762,11.6720806832,0.0,10.5075,1.16458068323
 09/12  10:00:00,332.577651411,25.4023176397,24.9051397686,0.0,62.886420148,41.4019203762,11.6720956533,0.0,10.5075,1.16459565325
 09/12  11:00:00,354.001918544,25.4023176397,35.2734531173,0.0,62.886420148,41.4019203762,11.672254833,0.0,10.5075,1.16475483295
 09/12  12:00:00,351.900692203,25.4023176397,38.1648631612,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  13:00:00,354.58892853,25.4023176397,39.8488257139,0.0,62.886420148,41.4019203762,11.6723806335,0.0,10.5075,1.16488063351
 09/12  14:00:00,350.932396939,25.4023176397,42.926685068,0.0,62.886420148,41.4019203762,11.6722847111,0.0,10.5075,1.1647847111
 09/12  15:00:00,350.20916888,25.4023176397,47.9785047607,0.0,62.886420148,41.4019203762,11.672137932,0.0,10.5075,1.16463793197
 09/12  16:00:00,349.143549962,25.4023176397,48.1246958459,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,347.574105751,25.4023176397,46.8181967608,0.0,62.886420148,41.4019203762,11.6722153231,0.0,10.5075,1.16471532311
 09/12  18:00:00,333.143047676,25.4023176397,39.1508992171,0.0,41.9242800987,36.8599292233,10.5046964103,0.0,9.34,1.16469641031
 09/12  19:00:00,318.675811697,25.4023176397,34.7854098069,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  20:00:00,297.784702913,25.4023176397,30.3462701361,0.0,34.9369000822,32.3179380704,9.33700044478,0.0,8.1725,1.16450044478
 09/12  21:00:00,225.556554426,25.4023176397,36.8704985943,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,137.966986164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935592007,0.0,2.335,1.16435592007
 09/12  23:00:00,164.439607053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,146.299814902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,136.577246063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923784852,0.0,2.335,1.16423784852
 09/13  02:00:00,134.051262808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,133.797741562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,142.224261952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,141.515113437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924075709,0.0,2.335,1.16424075709
 09/13  06:00:00,202.787256697,25.4023176397,13.9476894049,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,205.689518944,25.4023176397,8.17567989725,0.0,13.9747600329,18.6919646116,5.64631688786,0.956316887864,4.67,0.02
 09/13  08:00:00,285.754572288,25.4023176397,12.4248446191,0.0,34.9369000822,32.3179380704,9.33696086355,0.0,8.1725,1.16446086355
 09/13  09:00:00,325.805814915,25.4023176397,18.2537619239,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  10:00:00,330.16109346,25.4023176397,22.9361950906,0.0,62.886420148,41.4019203762,11.6721170648,0.0,10.5075,1.1646170648
 09/13  11:00:00,347.995698724,25.4023176397,30.4418568802,0.0,62.886420148,41.4019203762,11.672389724,0.0,10.5075,1.164889724
 09/13  12:00:00,355.781420633,25.4023176397,39.838718402,0.0,62.886420148,41.4019203762,11.6723199643,0.0,10.5075,1.16481996433
 09/13  13:00:00,361.07267884,25.4023176397,43.4717371368,0.0,62.886420148,41.4019203762,11.6723874399,0.0,10.5075,1.16488743986
 09/13  14:00:00,358.44978919,25.4023176397,47.2495645434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,365.760810788,25.4023176397,58.2502944183,0.0,62.886420148,41.4019203762,11.6721487936,0.0,10.5075,1.16464879363
 09/13  16:00:00,361.658239492,25.4023176397,56.2824753045,0.0,62.886420148,41.4019203762,11.6722103668,0.0,10.5075,1.16471036682
 09/13  17:00:00,348.01138372,25.4023176397,46.6435034148,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  18:00:00,330.572082592,25.4023176397,37.1701374337,0.0,41.9242800987,36.8599292233,10.50472579,0.0,9.34,1.16472578998
 09/13  19:00:00,323.560716363,25.4023176397,31.5635904838,0.0,41.9242800987,36.8599292233,10.5045827466,0.0,9.34,1.16458274664
 09/13  20:00:00,301.821286925,25.4023176397,27.0889633827,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,228.075666834,25.4023176397,33.2646735675,0.0,13.9747600329,18.6919646116,5.83442037032,0.0,4.67,1.16442037032
 09/13  22:00:00,137.625907578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,164.313786202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,145.180271401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919002809,0.0,2.335,1.16419002809
 09/14  01:00:00,136.488816409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,134.379018146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,133.669581731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921156064,0.0,2.335,1.16421156064
 09/14  04:00:00,142.126474157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,140.516885083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,203.990999111,25.4023176397,14.276469899,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,209.943302783,25.4023176397,9.48933405008,0.0,13.9747600329,18.6919646116,6.76991762195,0.935593701443,4.67,1.16432392051
 09/14  08:00:00,289.445561467,25.4023176397,13.6695540541,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,329.294187035,25.4023176397,19.6481293954,0.0,62.886420148,41.4019203762,11.6720822774,0.0,10.5075,1.16458227735
 09/14  10:00:00,332.263899624,25.4023176397,24.2628884287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  11:00:00,355.287572389,25.4023176397,35.368261269,0.0,62.886420148,41.4019203762,11.6723553093,0.0,10.5075,1.16485530929
 09/14  12:00:00,356.561562263,25.4023176397,40.7169091054,0.0,62.886420148,41.4019203762,11.6724632737,0.0,10.5075,1.16496327372
 09/14  13:00:00,365.713583804,25.4023176397,46.7597378637,0.0,62.886420148,41.4019203762,11.672338293,0.0,10.5075,1.16483829302
 09/14  14:00:00,364.254428578,25.4023176397,51.7336656207,0.0,62.886420148,41.4019203762,11.6722191524,0.0,10.5075,1.16471915235
 09/14  15:00:00,356.283579288,25.4023176397,52.5275904121,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,354.438308917,25.4023176397,51.7083118555,0.0,62.886420148,41.4019203762,11.6722362658,0.0,10.5075,1.16473626583
 09/14  17:00:00,343.149325302,25.4023176397,43.9283103492,0.0,62.886420148,41.4019203762,11.6721500476,0.0,10.5075,1.16465004759
 09/14  18:00:00,328.81724184,25.4023176397,36.7757341604,0.0,41.9242800987,36.8599292233,10.5046226618,0.0,9.34,1.16462266178
 09/14  19:00:00,324.938704422,25.4023176397,33.3001054733,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/14  20:00:00,303.115298273,25.4023176397,28.6213065295,0.0,34.9369000822,32.3179380704,9.33703884468,0.0,8.1725,1.16453884468
 09/14  21:00:00,231.482277708,25.4023176397,35.91477376,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  22:00:00,138.637358167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929878673,0.0,2.335,1.16429878673
 09/14  23:00:00,166.354058049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,148.902974663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,136.935799438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,133.513134359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920730609,0.0,2.335,1.16420730609
 09/15  03:00:00,133.283129346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,160.738194779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,161.068975188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,224.861445867,25.4023176397,14.2766648958,0.0,13.9747600329,18.6919646116,5.83423477785,0.0,4.67,1.16423477785
 09/15  07:00:00,222.623325887,25.4023176397,9.74741971673,0.0,13.9747600329,18.6919646116,5.45561147362,0.765611473619,4.67,0.02
 09/15  08:00:00,290.299461888,25.4023176397,14.0232418373,0.0,34.9369000822,32.3179380704,9.33695851997,0.0,8.1725,1.16445851997
 09/15  09:00:00,327.167455919,25.4023176397,19.0312770298,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,329.935352018,25.4023176397,23.2678258386,0.0,62.886420148,41.4019203762,11.6722061736,0.0,10.5075,1.16470617365
 09/15  11:00:00,346.462438082,25.4023176397,29.1556839417,0.0,62.886420148,41.4019203762,11.6723725174,0.0,10.5075,1.16487251741
 09/15  12:00:00,349.642046054,25.4023176397,35.9036035572,0.0,62.886420148,41.4019203762,11.6723187605,0.0,10.5075,1.16481876048
 09/15  13:00:00,352.253678571,25.4023176397,37.4126371461,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  14:00:00,344.036196199,25.4023176397,37.2815979037,0.0,62.886420148,41.4019203762,11.672243718,0.0,10.5075,1.16474371797
 09/15  15:00:00,339.343355081,25.4023176397,39.7830103343,0.0,62.886420148,41.4019203762,11.6722737124,0.0,10.5075,1.16477371239
 09/15  16:00:00,343.358388281,25.4023176397,42.7476231788,0.0,62.886420148,41.4019203762,11.6721819619,0.0,10.5075,1.16468196189
 09/15  17:00:00,340.077528198,25.4023176397,40.2020968923,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  18:00:00,325.16675188,25.4023176397,32.9010801047,0.0,41.9242800987,36.8599292233,10.5046915068,0.0,9.34,1.16469150682
 09/15  19:00:00,313.739488565,25.4023176397,28.3757592578,0.0,41.9242800987,36.8599292233,10.5045319569,0.0,9.34,1.16453195685
 09/15  20:00:00,289.475244394,25.4023176397,24.4064220995,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,220.923726798,25.4023176397,32.2050253226,0.0,13.9747600329,18.6919646116,5.83445258771,0.0,4.67,1.16445258771
 09/15  22:00:00,138.462481139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,165.332767228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,146.395904069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919226708,0.0,2.335,1.16419226708
 09/16  01:00:00,133.197956295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,131.073834087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,130.865241343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,138.398440644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546535422,0.0,1.75125,1.16421535422
 09/16  05:00:00,137.158446352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,184.220943246,25.4023176397,10.407874596,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,193.599518197,25.4023176397,8.14779038385,0.0,6.98738001645,14.1499734587,5.55709396927,0.890205378107,3.5025,1.16438859117
 09/16  08:00:00,260.458940721,25.4023176397,11.5220728413,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,294.02197506,25.4023176397,16.8999794591,0.0,41.9242800987,36.8599292233,10.5045406321,0.0,9.34,1.16454063209
 09/16  10:00:00,325.954372638,25.4023176397,21.9166586806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,345.084934415,25.4023176397,27.7346998379,0.0,62.886420148,41.4019203762,11.6723314399,0.0,10.5075,1.16483143988
 09/16  12:00:00,349.624940901,25.4023176397,35.1077142412,0.0,62.886420148,41.4019203762,11.6724081477,0.0,10.5075,1.16490814768
 09/16  13:00:00,357.685778196,25.4023176397,40.1109735524,0.0,62.886420148,41.4019203762,11.672484895,0.0,10.5075,1.16498489498
 09/16  14:00:00,346.049426168,25.4023176397,38.0946642436,0.0,62.886420148,41.4019203762,11.6723308168,0.0,10.5075,1.16483081677
 09/16  15:00:00,346.123355723,25.4023176397,44.1483128918,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  16:00:00,345.394168685,25.4023176397,44.1188389068,0.0,62.886420148,41.4019203762,11.6722327813,0.0,10.5075,1.16473278126
 09/16  17:00:00,339.592175943,25.4023176397,40.0312975779,0.0,62.886420148,41.4019203762,11.6722936116,0.0,10.5075,1.16479361158
 09/16  18:00:00,308.541530181,25.4023176397,29.4851000692,0.0,34.9369000822,32.3179380704,9.33715423177,0.0,8.1725,1.16465423177
 09/16  19:00:00,275.644973374,25.4023176397,21.7146578437,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,264.236283904,25.4023176397,20.674091927,0.0,20.9621400493,23.2339557645,7.00199860744,0.0,5.8375,1.16449860744
 09/16  21:00:00,209.646187871,25.4023176397,28.3677095056,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,136.50020942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559573446,0.0,1.75125,1.16434573446
 09/16  23:00:00,164.063599835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,143.878066855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,132.816247795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550268618,0.0,1.75125,1.16425268618
 09/17  02:00:00,131.181720683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,131.887689385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,141.081337807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,141.36375717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551219374,0.0,1.75125,1.16426219374
 09/17  06:00:00,192.665298601,25.4023176397,15.6732212178,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,194.812660288,25.4023176397,8.49204304296,0.0,6.98738001645,14.1499734587,4.02790331113,0.505403311128,3.5025,0.02
 09/17  08:00:00,229.169134581,25.4023176397,8.765896504,0.0,6.98738001645,14.1499734587,4.66678374163,0.0,3.5025,1.16428374163
 09/17  09:00:00,215.152615157,25.4023176397,9.97173261924,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,252.615740684,25.4023176397,15.2785246572,0.0,27.9495200658,27.7759469175,8.1695472986,0.0,7.005,1.1645472986
 09/17  11:00:00,272.029579884,25.4023176397,16.6705580083,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,305.376119719,25.4023176397,26.6737573701,0.0,41.9242800987,36.8599292233,10.5046344228,0.0,9.34,1.16463442284
 09/17  13:00:00,315.593777912,25.4023176397,32.9994910329,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,311.038694067,25.4023176397,35.81314288,0.0,41.9242800987,36.8599292233,10.5045284498,0.0,9.34,1.16452844985
 09/17  15:00:00,303.996262609,25.4023176397,36.7911462559,0.0,41.9242800987,36.8599292233,10.5045748752,0.0,9.34,1.16457487523
 09/17  16:00:00,301.749988785,25.4023176397,36.0446978245,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,267.838695938,25.4023176397,31.864408455,0.0,27.9495200658,27.7759469175,8.16961895107,0.0,7.005,1.16461895107
 09/17  18:00:00,261.637590904,25.4023176397,23.9082238114,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  19:00:00,258.773217199,25.4023176397,20.6999400923,0.0,13.9747600329,18.6919646116,5.8344464491,0.0,4.67,1.1644464491
 09/17  20:00:00,246.878620806,25.4023176397,19.7858581397,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  21:00:00,226.65431164,25.4023176397,31.2502732366,0.0,13.9747600329,18.6919646116,5.83432857199,0.0,4.67,1.16432857199
 09/17  22:00:00,136.282405827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,162.157190809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,142.587393766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549854573,0.0,1.75125,1.16424854573
 09/18  01:00:00,134.839922806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,132.631204332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,131.990976944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,141.263674029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923966824,0.0,2.335,1.16423966824
 09/18  05:00:00,141.210814555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,205.092188091,25.4023176397,14.9078349678,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,212.863443911,25.4023176397,9.11509470724,0.0,13.9747600329,18.6919646116,6.77843464587,0.944085629454,4.67,1.16434901642
 09/18  08:00:00,286.858559626,25.4023176397,12.5503995549,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  09:00:00,327.038303088,25.4023176397,18.7424252949,0.0,62.886420148,41.4019203762,11.6720697315,0.0,10.5075,1.16456973149
 09/18  10:00:00,330.392247225,25.4023176397,22.9535412777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,347.482872556,25.4023176397,30.0893928079,0.0,62.886420148,41.4019203762,11.6724151634,0.0,10.5075,1.16491516343
 09/18  12:00:00,350.128567058,25.4023176397,36.2416065015,0.0,62.886420148,41.4019203762,11.6723434968,0.0,10.5075,1.16484349675
 09/18  13:00:00,354.753618091,25.4023176397,38.8948101269,0.0,62.886420148,41.4019203762,11.6724251594,0.0,10.5075,1.16492515939
 09/18  14:00:00,349.273235893,25.4023176397,41.1139828224,0.0,62.886420148,41.4019203762,11.6722865242,0.0,10.5075,1.16478652415
 09/18  15:00:00,341.973524055,25.4023176397,41.7834281561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,345.246869248,25.4023176397,44.7679314528,0.0,62.886420148,41.4019203762,11.6723020571,0.0,10.5075,1.16480205708
 09/18  17:00:00,341.675186856,25.4023176397,41.9802061567,0.0,62.886420148,41.4019203762,11.6722255704,0.0,10.5075,1.16472557042
 09/18  18:00:00,325.219174917,25.4023176397,33.3457516513,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,321.170032945,25.4023176397,27.9648734128,0.0,41.9242800987,36.8599292233,10.5045872478,0.0,9.34,1.16458724781
 09/18  20:00:00,292.471095908,25.4023176397,22.2887958271,0.0,34.9369000822,32.3179380704,9.33709412662,0.0,8.1725,1.16459412662
 09/18  21:00:00,215.021798534,25.4023176397,23.5589307973,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,134.815134976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,162.687052724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924128502,0.0,2.335,1.16424128502
 09/18  24:00:00,145.757577136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,135.245243064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,133.007953504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919824185,0.0,2.335,1.16419824185
 09/19  03:00:00,132.878593178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,161.550978314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,161.54994897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,225.016048055,25.4023176397,13.657532882,0.0,13.9747600329,18.6919646116,5.83419443172,0.0,4.67,1.16419443172
 09/19  07:00:00,223.614002383,25.4023176397,8.63638496182,0.0,13.9747600329,18.6919646116,5.63125687098,0.941256870981,4.67,0.02
 09/19  08:00:00,282.776648258,25.4023176397,10.983526785,0.0,34.9369000822,32.3179380704,9.33689508014,0.0,8.1725,1.16439508014
 09/19  09:00:00,320.5041831,25.4023176397,15.9109527733,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  10:00:00,325.074616342,25.4023176397,20.7311770842,0.0,62.886420148,41.4019203762,11.6721536073,0.0,10.5075,1.16465360735
 09/19  11:00:00,344.376598846,25.4023176397,27.351891519,0.0,62.886420148,41.4019203762,11.6723310313,0.0,10.5075,1.16483103126
 09/19  12:00:00,347.887956262,25.4023176397,34.9271868454,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,358.240070258,25.4023176397,41.1439814847,0.0,62.886420148,41.4019203762,11.672474554,0.0,10.5075,1.16497455397
 09/19  14:00:00,354.566603991,25.4023176397,44.8143179549,0.0,62.886420148,41.4019203762,11.6722182399,0.0,10.5075,1.16471823989
 09/19  15:00:00,351.634590676,25.4023176397,48.9633818679,0.0,62.886420148,41.4019203762,11.6722565983,0.0,10.5075,1.16475659826
 09/19  16:00:00,347.506865442,25.4023176397,46.8915985833,0.0,62.886420148,41.4019203762,11.6721722985,0.0,10.5075,1.16467229845
 09/19  17:00:00,343.262284483,25.4023176397,43.6400377399,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  18:00:00,328.782544727,25.4023176397,36.2404461201,0.0,41.9242800987,36.8599292233,10.5046899416,0.0,9.34,1.16468994165
 09/19  19:00:00,315.987442456,25.4023176397,31.0852525851,0.0,41.9242800987,36.8599292233,10.5045362849,0.0,9.34,1.16453628494
 09/19  20:00:00,291.959104459,25.4023176397,27.3051006052,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,223.33957804,25.4023176397,34.7789279418,0.0,13.9747600329,18.6919646116,5.83446256258,0.0,4.67,1.16446256258
 09/19  22:00:00,137.539252464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,164.05613342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,144.734443907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920275737,0.0,2.335,1.16420275737
 09/20  01:00:00,134.705144335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,133.239063149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,133.183502493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,141.768273589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992273884,0.0,2.335,1.1642273884
 09/20  05:00:00,141.174563866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,202.910667216,25.4023176397,13.774272583,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,208.590532891,25.4023176397,7.79461855001,0.0,13.9747600329,18.6919646116,6.78789437418,0.95355533106,4.67,1.16433904312
 09/20  08:00:00,282.239518664,25.4023176397,11.0364154044,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  09:00:00,323.422054938,25.4023176397,17.3057144164,0.0,62.886420148,41.4019203762,11.6720646259,0.0,10.5075,1.16456462585
 09/20  10:00:00,328.949518091,25.4023176397,22.4194859899,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  11:00:00,345.822802817,25.4023176397,28.6147639648,0.0,62.886420148,41.4019203762,11.6724164658,0.0,10.5075,1.16491646581
 09/20  12:00:00,345.27707188,25.4023176397,33.4869778259,0.0,62.886420148,41.4019203762,11.6723490204,0.0,10.5075,1.16484902042
 09/20  13:00:00,353.523053444,25.4023176397,38.2808754123,0.0,62.886420148,41.4019203762,11.6724356287,0.0,10.5075,1.16493562872
 09/20  14:00:00,348.687902931,25.4023176397,41.3890378617,0.0,62.886420148,41.4019203762,11.6723004719,0.0,10.5075,1.16480047194
 09/20  15:00:00,343.435258903,25.4023176397,44.3573089924,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,346.029513382,25.4023176397,46.4614764042,0.0,62.886420148,41.4019203762,11.6721560039,0.0,10.5075,1.16465600388
 09/20  17:00:00,343.677466133,25.4023176397,44.7731461386,0.0,62.886420148,41.4019203762,11.6722477043,0.0,10.5075,1.1647477043
 09/20  18:00:00,330.377480664,25.4023176397,38.2153958683,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,328.289605924,25.4023176397,33.8853833863,0.0,41.9242800987,36.8599292233,10.5046126114,0.0,9.34,1.16461261141
 09/20  20:00:00,299.624873368,25.4023176397,26.87783806,0.0,34.9369000822,32.3179380704,9.33712323175,0.0,8.1725,1.16462323175
 09/20  21:00:00,226.518834692,25.4023176397,32.6513473724,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,136.350249002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,163.858160064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927122812,0.0,2.335,1.16427122812
 09/20  24:00:00,144.967363369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,134.99540544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,133.3706765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922916674,0.0,2.335,1.16422916674
 09/21  03:00:00,133.166481379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,140.698303433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,139.45116932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,200.872915227,25.4023176397,12.6267904727,0.0,13.9747600329,18.6919646116,5.83422623856,0.0,4.67,1.16422623856
 09/21  07:00:00,208.29490513,25.4023176397,7.87094604217,0.0,13.9747600329,18.6919646116,5.62024955829,0.930249558289,4.67,0.02
 09/21  08:00:00,283.759317041,25.4023176397,11.5264547819,0.0,34.9369000822,32.3179380704,9.33693105921,0.0,8.1725,1.16443105921
 09/21  09:00:00,323.509785596,25.4023176397,17.2655776578,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  10:00:00,328.249037339,25.4023176397,22.1072712145,0.0,62.886420148,41.4019203762,11.6721949063,0.0,10.5075,1.16469490635
 09/21  11:00:00,357.108312512,25.4023176397,36.1478166539,0.0,62.886420148,41.4019203762,11.6723777531,0.0,10.5075,1.1648777531
 09/21  12:00:00,355.807752717,25.4023176397,39.4083597458,0.0,62.886420148,41.4019203762,11.6723369614,0.0,10.5075,1.16483696139
 09/21  13:00:00,362.553269228,25.4023176397,43.8127638189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  14:00:00,360.764359423,25.4023176397,48.3755775904,0.0,62.886420148,41.4019203762,11.6722736582,0.0,10.5075,1.16477365818
 09/21  15:00:00,354.951155448,25.4023176397,50.6256255628,0.0,62.886420148,41.4019203762,11.6721542917,0.0,10.5075,1.16465429169
 09/21  16:00:00,354.75461273,25.4023176397,51.6188239714,0.0,62.886420148,41.4019203762,11.6722360726,0.0,10.5075,1.16473607263
 09/21  17:00:00,351.182558808,25.4023176397,49.1478821532,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  18:00:00,337.046580108,25.4023176397,42.0895361229,0.0,41.9242800987,36.8599292233,10.5047579993,0.0,9.34,1.16475799934
 09/21  19:00:00,332.552617809,25.4023176397,35.798620074,0.0,41.9242800987,36.8599292233,10.5046075108,0.0,9.34,1.16460751076
 09/21  20:00:00,306.280351831,25.4023176397,30.6341077846,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,235.155177869,25.4023176397,38.8326292654,0.0,13.9747600329,18.6919646116,5.83442826643,0.0,4.67,1.16442826643
 09/21  22:00:00,139.484861739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,166.56933072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,149.054125512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921574844,0.0,2.335,1.16421574844
 09/22  01:00:00,138.845491532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,135.459336628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,135.532462813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,165.801151345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924153198,0.0,2.335,1.16424153198
 09/22  05:00:00,164.60362687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,235.752524876,25.4023176397,20.5334476605,0.0,13.9747600329,18.6919646116,4.90948740908,0.219487409076,4.67,0.02
 09/22  07:00:00,234.372111121,25.4023176397,12.5478891476,0.0,13.9747600329,18.6919646116,6.88698054357,1.05265245959,4.67,1.16432808397
 09/22  08:00:00,295.771807527,25.4023176397,16.2068686376,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,334.722756144,25.4023176397,23.0589547897,0.0,62.886420148,41.4019203762,11.6720166462,0.0,10.5075,1.1645166462
 09/22  10:00:00,331.439502545,25.4023176397,23.9722864179,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,339.676555484,25.4023176397,24.5211916876,0.0,62.886420148,41.4019203762,11.672313758,0.0,10.5075,1.16481375796
 09/22  12:00:00,335.423660752,25.4023176397,26.1904537433,0.0,62.886420148,41.4019203762,11.6724422259,0.0,10.5075,1.16494222592
 09/22  13:00:00,351.265389749,25.4023176397,36.3491761505,0.0,62.886420148,41.4019203762,11.6723327667,0.0,10.5075,1.16483276674
 09/22  14:00:00,348.322809182,25.4023176397,39.4480255749,0.0,62.886420148,41.4019203762,11.6722279422,0.0,10.5075,1.16472794224
 09/22  15:00:00,342.320879358,25.4023176397,40.933927785,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,339.029578687,25.4023176397,39.6380264241,0.0,62.886420148,41.4019203762,11.6722617985,0.0,10.5075,1.16476179845
 09/22  17:00:00,338.340761461,25.4023176397,38.7319630998,0.0,62.886420148,41.4019203762,11.6721907781,0.0,10.5075,1.16469077812
 09/22  18:00:00,326.272251085,25.4023176397,33.2463892997,0.0,41.9242800987,36.8599292233,10.5046789659,0.0,9.34,1.16467896589
 09/22  19:00:00,313.783819203,25.4023176397,28.1488428315,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  20:00:00,289.127611211,25.4023176397,24.030647805,0.0,34.9369000822,32.3179380704,9.33710782826,0.0,8.1725,1.16460782826
 09/22  21:00:00,220.507668392,25.4023176397,31.7789145423,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,138.468202664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933196713,0.0,2.335,1.16433196713
 09/22  23:00:00,166.267155455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,148.78841909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,136.890470022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551193181,0.0,1.75125,1.16426193181
 09/23  02:00:00,135.009822584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,134.723746895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,143.683939601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,143.00760597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550258497,0.0,1.75125,1.16425258497
 09/23  06:00:00,199.073918089,25.4023176397,19.2706595764,0.0,6.98738001645,14.1499734587,3.74645243238,0.223952432376,3.5025,0.02
 09/23  07:00:00,204.484706512,25.4023176397,10.9559998751,0.0,6.98738001645,14.1499734587,4.61116967992,1.08866967992,3.5025,0.02
 09/23  08:00:00,263.669953014,25.4023176397,12.9209509134,0.0,20.9621400493,23.2339557645,7.00196249771,0.0,5.8375,1.16446249771
 09/23  09:00:00,289.35498859,25.4023176397,15.8496144775,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/23  10:00:00,317.91780883,25.4023176397,19.1325871187,0.0,62.886420148,41.4019203762,11.6722107923,0.0,10.5075,1.16471079226
 09/23  11:00:00,339.159765814,25.4023176397,24.4351517067,0.0,62.886420148,41.4019203762,11.6722688274,0.0,10.5075,1.16476882737
 09/23  12:00:00,339.385846699,25.4023176397,28.4253150132,0.0,62.886420148,41.4019203762,11.6723753219,0.0,10.5075,1.16487532192
 09/23  13:00:00,343.481326204,25.4023176397,31.1621607904,0.0,62.886420148,41.4019203762,11.672472023,0.0,10.5075,1.16497202302
 09/23  14:00:00,344.862963401,25.4023176397,37.1101372373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,341.737460744,25.4023176397,39.9066600798,0.0,62.886420148,41.4019203762,11.6722892018,0.0,10.5075,1.16478920175
 09/23  16:00:00,341.233447627,25.4023176397,40.4294167141,0.0,62.886420148,41.4019203762,11.672212914,0.0,10.5075,1.16471291398
 09/23  17:00:00,336.325349978,25.4023176397,36.7624916514,0.0,62.886420148,41.4019203762,11.6722871331,0.0,10.5075,1.16478713313
 09/23  18:00:00,303.673243026,25.4023176397,24.8333915389,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/23  19:00:00,273.793760059,25.4023176397,19.7028122581,0.0,20.9621400493,23.2339557645,7.00204657883,0.0,5.8375,1.16454657883
 09/23  20:00:00,263.5431883,25.4023176397,19.4432774902,0.0,20.9621400493,23.2339557645,7.00197150149,0.0,5.8375,1.16447150149
 09/23  21:00:00,210.080885976,25.4023176397,28.3124527128,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  22:00:00,137.274295959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,162.534685759,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558698303,0.0,1.75125,1.16433698303
 09/23  24:00:00,144.136292673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,135.129329137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,133.196467287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550209417,0.0,1.75125,1.16425209417
 09/24  03:00:00,133.752457152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,143.074691907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,141.500962561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551151983,0.0,1.75125,1.16426151983
 09/24  06:00:00,192.788856418,25.4023176397,15.1796404544,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  07:00:00,201.14099107,25.4023176397,9.29513477319,0.0,6.98738001645,14.1499734587,3.89397638802,0.371476388021,3.5025,0.02
 09/24  08:00:00,232.312274036,25.4023176397,9.65963650344,0.0,6.98738001645,14.1499734587,4.66682082769,0.0,3.5025,1.16432082769
 09/24  09:00:00,219.583773068,25.4023176397,11.252421509,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  10:00:00,259.821652454,25.4023176397,18.2000411243,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  11:00:00,280.498875844,25.4023176397,21.8718470062,0.0,27.9495200658,27.7759469175,8.16958816529,0.0,7.005,1.16458816529
 09/24  12:00:00,314.117356789,25.4023176397,31.2723251541,0.0,41.9242800987,36.8599292233,10.5046809353,0.0,9.34,1.16468093533
 09/24  13:00:00,319.618168555,25.4023176397,34.1190509018,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  14:00:00,317.914144777,25.4023176397,39.5798932081,0.0,41.9242800987,36.8599292233,10.5045819401,0.0,9.34,1.16458194007
 09/24  15:00:00,310.802758098,25.4023176397,40.6756687395,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  16:00:00,308.351713033,25.4023176397,39.400459169,0.0,41.9242800987,36.8599292233,10.5046723705,0.0,9.34,1.1646723705
 09/24  17:00:00,274.146267383,25.4023176397,34.8025574229,0.0,27.9495200658,27.7759469175,8.16956474406,0.0,7.005,1.16456474406
 09/24  18:00:00,263.466991227,25.4023176397,23.9477071769,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  19:00:00,261.47012997,25.4023176397,21.056621215,0.0,13.9747600329,18.6919646116,5.83452067093,0.0,4.67,1.16452067093
 09/24  20:00:00,249.148200847,25.4023176397,19.6873884401,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  21:00:00,221.435770147,25.4023176397,26.542396464,0.0,13.9747600329,18.6919646116,5.83438338098,0.0,4.67,1.16438338098
 09/24  22:00:00,135.213345124,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,163.832068858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,145.780760819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,137.978938053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925772607,0.0,2.335,1.16425772607
 09/25  02:00:00,135.566218794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,134.070120532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,142.042183481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921002603,0.0,2.335,1.16421002603
 09/25  05:00:00,141.372215779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,204.869021691,25.4023176397,14.5743471632,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,213.016940622,25.4023176397,9.13759042171,0.0,13.9747600329,18.6919646116,6.78732338613,0.95299533015,4.67,1.16432805598
 09/25  08:00:00,288.79581772,25.4023176397,13.1738495002,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/25  09:00:00,326.514694416,25.4023176397,18.2205375852,0.0,62.886420148,41.4019203762,11.6720663466,0.0,10.5075,1.16456634663
 09/25  10:00:00,329.373094117,25.4023176397,22.2427612986,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,354.849223612,25.4023176397,34.8736835715,0.0,62.886420148,41.4019203762,11.6724347939,0.0,10.5075,1.16493479389
 09/25  12:00:00,357.734453274,25.4023176397,40.6276935014,0.0,62.886420148,41.4019203762,11.6723783169,0.0,10.5075,1.16487831685
 09/25  13:00:00,365.768658087,25.4023176397,45.175977467,0.0,62.886420148,41.4019203762,11.6724778717,0.0,10.5075,1.16497787171
 09/25  14:00:00,354.617066537,25.4023176397,43.2815579452,0.0,62.886420148,41.4019203762,11.6723517925,0.0,10.5075,1.16485179255
 09/25  15:00:00,342.38763391,25.4023176397,40.7287824894,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  16:00:00,327.185197848,25.4023176397,30.7083370042,0.0,62.886420148,41.4019203762,11.6722161786,0.0,10.5075,1.16471617856
 09/25  17:00:00,327.492660381,25.4023176397,30.377594943,0.0,62.886420148,41.4019203762,11.6723199753,0.0,10.5075,1.1648199753
 09/25  18:00:00,318.615488488,25.4023176397,26.5019179578,0.0,41.9242800987,36.8599292233,10.5046455634,0.0,9.34,1.16464556336
 09/25  19:00:00,317.142342801,25.4023176397,22.5872103604,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,295.525278733,25.4023176397,20.3395396237,0.0,34.9369000822,32.3179380704,9.33707952524,0.0,8.1725,1.16457952524
 09/25  21:00:00,221.890193647,25.4023176397,26.8268616535,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,137.5051471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934770245,0.0,2.335,1.16434770245
 09/25  23:00:00,164.277499473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,146.507281957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,137.352422106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,135.441876558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925995551,0.0,2.335,1.16425995551
 09/26  03:00:00,135.145954128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,164.23354971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,164.054595483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920015718,0.0,2.335,1.16420015718
 09/26  06:00:00,225.37483652,25.4023176397,12.4937425135,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/26  07:00:00,229.286769585,25.4023176397,9.45671660206,0.0,13.9747600329,18.6919646116,5.64283285318,0.952832853176,4.67,0.02
 09/26  08:00:00,292.251425377,25.4023176397,13.8428728803,0.0,34.9369000822,32.3179380704,9.33692963569,0.0,8.1725,1.16442963569
 09/26  09:00:00,325.755350066,25.4023176397,17.4088720686,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,322.455891225,25.4023176397,17.6520895151,0.0,62.886420148,41.4019203762,11.6721627657,0.0,10.5075,1.1646627657
 09/26  11:00:00,327.914971003,25.4023176397,17.0483515471,0.0,62.886420148,41.4019203762,11.672320584,0.0,10.5075,1.16482058405
 09/26  12:00:00,324.010932356,25.4023176397,16.9202272367,0.0,62.886420148,41.4019203762,11.6724848278,0.0,10.5075,1.16498482776
 09/26  13:00:00,328.946399039,25.4023176397,18.7756231605,0.0,62.886420148,41.4019203762,11.6724841545,0.0,10.5075,1.16498415447
 09/26  14:00:00,322.37231058,25.4023176397,18.8638817491,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  15:00:00,318.288311185,25.4023176397,19.9847117053,0.0,62.886420148,41.4019203762,11.6721583876,0.0,10.5075,1.16465838757
 09/26  16:00:00,317.476694574,25.4023176397,20.0066557123,0.0,62.886420148,41.4019203762,11.6722497216,0.0,10.5075,1.16474972163
 09/26  17:00:00,317.948996936,25.4023176397,19.9657276272,0.0,62.886420148,41.4019203762,11.6721919208,0.0,10.5075,1.16469192082
 09/26  18:00:00,310.936397261,25.4023176397,18.2129549384,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/26  19:00:00,301.000999529,25.4023176397,16.1218284879,0.0,41.9242800987,36.8599292233,10.5045336329,0.0,9.34,1.16453363295
 09/26  20:00:00,281.079005014,25.4023176397,14.8778227983,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
