Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  21:00:00,207.75475412,25.4023176397,18.918849847,0.0,13.9747600329,18.6919646116,5.83449071076,0.0,4.67,1.16449071076
 09/26  22:00:00,137.749017621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,164.337290776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928435591,0.0,2.335,1.16428435591
 09/26  24:00:00,146.482166478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,136.509643806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,135.149538961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,134.561787551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920675701,0.0,2.335,1.16420675701
 09/27  04:00:00,141.452850598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,140.079770793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,197.173047359,25.4023176397,8.36975674088,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,207.65867011,25.4023176397,5.80567411888,0.0,13.9747600329,18.6919646116,6.36014631127,0.525757245591,4.67,1.16438906568
 09/27  08:00:00,279.488918879,25.4023176397,8.75476919207,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  09:00:00,313.619116889,25.4023176397,12.3896258299,0.0,62.886420148,41.4019203762,11.6721132368,0.0,10.5075,1.16461323679
 09/27  10:00:00,313.574389743,25.4023176397,13.9274492692,0.0,62.886420148,41.4019203762,11.6721838016,0.0,10.5075,1.16468380161
 09/27  11:00:00,327.042544157,25.4023176397,15.350616516,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  12:00:00,325.07463317,25.4023176397,16.3105702929,0.0,62.886420148,41.4019203762,11.6724926413,0.0,10.5075,1.16499264131
 09/27  13:00:00,330.784361636,25.4023176397,18.5487496603,0.0,62.886420148,41.4019203762,11.6723961286,0.0,10.5075,1.16489612856
 09/27  14:00:00,326.94764306,25.4023176397,20.8961031522,0.0,62.886420148,41.4019203762,11.6723290119,0.0,10.5075,1.16482901193
 09/27  15:00:00,320.866871073,25.4023176397,21.8270845019,0.0,62.886420148,41.4019203762,11.6722084322,0.0,10.5075,1.16470843223
 09/27  16:00:00,319.920807194,25.4023176397,21.3811334046,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  17:00:00,320.033407255,25.4023176397,21.3657311151,0.0,62.886420148,41.4019203762,11.672320906,0.0,10.5075,1.16482090601
 09/27  18:00:00,304.277053027,25.4023176397,15.8614031074,0.0,41.9242800987,36.8599292233,11.2760958925,0.771420731546,9.34,1.16467516093
 09/27  19:00:00,302.90730697,25.4023176397,13.0972061456,0.0,41.9242800987,36.8599292233,10.6187583556,0.114224161471,9.34,1.16453419413
 09/27  20:00:00,277.438610167,25.4023176397,11.4187669804,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  21:00:00,201.085812278,25.4023176397,10.3886966213,0.0,13.9747600329,18.6919646116,5.83447264346,0.0,4.67,1.16447264346
 09/27  22:00:00,135.286596799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,162.880887546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,143.694057945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921395769,0.0,2.335,1.16421395769
 09/28  01:00:00,134.430505948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,132.885468739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,132.091015958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,140.273348953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924331094,0.0,2.335,1.16424331094
 09/28  05:00:00,139.499704234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,195.230243566,25.4023176397,6.95497867231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  07:00:00,205.559856314,25.4023176397,4.93104741896,0.0,13.9747600329,18.6919646116,6.36155531247,0.527190242838,4.67,1.16436506964
 09/28  08:00:00,279.796712227,25.4023176397,8.66600324533,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  09:00:00,318.427509263,25.4023176397,13.7798960429,0.0,62.886420148,41.4019203762,11.6721111785,0.0,10.5075,1.16461117847
 09/28  10:00:00,317.395178668,25.4023176397,15.0691175247,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,329.281280685,25.4023176397,15.9345328598,0.0,62.886420148,41.4019203762,11.6722949813,0.0,10.5075,1.16479498133
 09/28  12:00:00,324.900165614,25.4023176397,16.6189512298,0.0,62.886420148,41.4019203762,11.6724401401,0.0,10.5075,1.16494014009
 09/28  13:00:00,329.177761135,25.4023176397,18.0402108658,0.0,62.886420148,41.4019203762,11.6723433479,0.0,10.5075,1.16484334789
 09/28  14:00:00,331.5681386,25.4023176397,24.3261116542,0.0,62.886420148,41.4019203762,11.6722503041,0.0,10.5075,1.16475030413
 09/28  15:00:00,328.4282759,25.4023176397,27.9904251112,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  16:00:00,323.649766057,25.4023176397,25.3713173175,0.0,62.886420148,41.4019203762,11.6722978167,0.0,10.5075,1.16479781666
 09/28  17:00:00,319.501483912,25.4023176397,23.0519302417,0.0,62.886420148,41.4019203762,11.6722391782,0.0,10.5075,1.16473917819
 09/28  18:00:00,309.377906391,25.4023176397,18.9850067071,0.0,41.9242800987,36.8599292233,10.5047400829,0.0,9.34,1.16474008293
 09/28  19:00:00,312.323608387,25.4023176397,16.6933646811,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  20:00:00,285.10575862,25.4023176397,14.6535362707,0.0,34.9369000822,32.3179380704,9.33704415748,0.0,8.1725,1.16454415748
 09/28  21:00:00,210.87465836,25.4023176397,17.6396530907,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,134.648971516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936560294,0.0,2.335,1.16436560294
 09/28  23:00:00,162.180605903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,143.556966155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,132.149954286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923473085,0.0,2.335,1.16423473085
 09/29  02:00:00,131.049376838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,130.491510568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,158.105790482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,157.924089121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924326594,0.0,2.335,1.16424326594
 09/29  06:00:00,213.406247313,25.4023176397,5.90361904596,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  07:00:00,211.03372523,25.4023176397,3.67729745215,0.0,13.9747600329,18.6919646116,5.66485583338,0.974855833379,4.67,0.02
 09/29  08:00:00,272.653924881,25.4023176397,6.56619228801,0.0,34.9369000822,32.3179380704,9.33693043677,0.0,8.1725,1.16443043677
 09/29  09:00:00,306.950971958,25.4023176397,9.93121817875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  10:00:00,306.063853415,25.4023176397,11.5055400446,0.0,62.886420148,41.4019203762,11.6721263279,0.0,10.5075,1.16462632789
 09/29  11:00:00,326.936327412,25.4023176397,14.3382992398,0.0,62.886420148,41.4019203762,11.6724478728,0.0,10.5075,1.16494787283
 09/29  12:00:00,329.184191429,25.4023176397,21.6819365107,0.0,62.886420148,41.4019203762,11.6724131891,0.0,10.5075,1.16491318906
 09/29  13:00:00,337.69224195,25.4023176397,26.1009606324,0.0,62.886420148,41.4019203762,11.6725210865,0.0,10.5075,1.16502108645
 09/29  14:00:00,334.62237995,25.4023176397,30.4317719637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  15:00:00,332.701888572,25.4023176397,34.409332691,0.0,62.886420148,41.4019203762,11.6723059994,0.0,10.5075,1.16480599937
 09/29  16:00:00,335.813157438,25.4023176397,36.6405021209,0.0,62.886420148,41.4019203762,11.6722367418,0.0,10.5075,1.16473674182
 09/29  17:00:00,334.218564637,25.4023176397,35.6348057998,0.0,62.886420148,41.4019203762,11.6721828603,0.0,10.5075,1.16468286034
 09/29  18:00:00,318.379521995,25.4023176397,27.8235029429,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,309.185721995,25.4023176397,22.8600168033,0.0,41.9242800987,36.8599292233,10.504562574,0.0,9.34,1.16456257404
 09/29  20:00:00,275.151196712,25.4023176397,16.6466731707,0.0,34.9369000822,32.3179380704,9.64628943084,0.309197999887,8.1725,1.16459143095
 09/29  21:00:00,200.439376828,25.4023176397,16.6009014088,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,133.019215128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,162.020854266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924258095,0.0,2.335,1.16424258095
 09/29  24:00:00,144.861272185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,131.829650851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,130.372121047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549179187,0.0,1.75125,1.16424179187
 09/30  03:00:00,130.234105387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,138.834885443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,137.339094514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549963167,0.0,1.75125,1.16424963167
 09/30  06:00:00,181.590896378,25.4023176397,8.21144403322,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  07:00:00,190.419052502,25.4023176397,5.52655180215,0.0,6.98738001645,14.1499734587,4.17022672413,0.647726724133,3.5025,0.02
 09/30  08:00:00,250.348146327,25.4023176397,7.60988655011,0.0,20.9621400493,23.2339557645,7.0019526682,0.0,5.8375,1.1644526682
 09/30  09:00:00,281.38813154,25.4023176397,11.7406314591,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/30  10:00:00,308.73425699,25.4023176397,14.0362604946,0.0,62.886420148,41.4019203762,11.6722661495,0.0,10.5075,1.16476614953
 09/30  11:00:00,329.770832261,25.4023176397,17.4461458769,0.0,62.886420148,41.4019203762,11.6723721478,0.0,10.5075,1.16487214775
 09/30  12:00:00,325.237087396,25.4023176397,22.5201949645,0.0,62.886420148,41.4019203762,11.6725102696,0.0,10.5075,1.16501026965
 09/30  13:00:00,336.521716045,25.4023176397,30.1742910655,0.0,62.886420148,41.4019203762,11.6724249948,0.0,10.5075,1.16492499482
 09/30  14:00:00,329.16498446,25.4023176397,34.9035627573,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  15:00:00,327.675088621,25.4023176397,39.3956160113,0.0,62.886420148,41.4019203762,11.6722540785,0.0,10.5075,1.1647540785
 09/30  16:00:00,325.309547722,25.4023176397,40.1706354547,0.0,62.886420148,41.4019203762,11.6721923295,0.0,10.5075,1.16469232946
 09/30  17:00:00,319.462461705,25.4023176397,38.3783916461,0.0,62.886420148,41.4019203762,11.6722837,0.0,10.5075,1.16478370001
 09/30  18:00:00,286.088993788,25.4023176397,25.4107361034,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/30  19:00:00,249.104337309,25.4023176397,14.5368519591,0.0,20.9621400493,23.2339557645,7.30784799292,0.305794396523,5.8375,1.1645535964
 09/30  20:00:00,232.312797,25.4023176397,11.3597671309,0.0,20.9621400493,23.2339557645,7.36213684356,0.360146178226,5.8375,1.16449066534
 09/30  21:00:00,179.547550217,25.4023176397,10.6844965788,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,124.568900968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,152.930737207,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561293715,0.0,1.75125,1.16436293715
 09/30  24:00:00,129.690842195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,116.421000364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,113.438366855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155334176,0.0,1.75125,1.1642834176
 10/01  03:00:00,110.299697047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,114.460839832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,112.06245641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548089466,0.0,1.75125,1.16423089466
 10/01  06:00:00,150.440840146,25.4023176397,0.849530691708,0.0,6.98738001645,14.1499734587,30.252682304,26.730182304,3.5025,0.02
 10/01  07:00:00,157.316850934,25.4023176397,0.554102152755,0.0,6.98738001645,14.1499734587,58.4241209831,54.9016209831,3.5025,0.02
 10/01  08:00:00,190.245896021,25.4023176397,0.778718076252,0.0,6.98738001645,14.1499734587,46.4979578184,41.8311740078,3.5025,1.16428381064
 10/01  09:00:00,172.574249789,25.4023176397,1.08499539296,0.0,6.98738001645,14.1499734587,25.0497500627,21.5272500627,3.5025,0.02
 10/01  10:00:00,203.123068585,25.4023176397,2.86776623967,0.0,27.9495200658,27.7759469175,11.5554770563,3.38597894318,7.005,1.16449811307
 10/01  11:00:00,232.089822624,25.4023176397,3.70298953561,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/01  12:00:00,255.307536329,25.4023176397,6.19766345208,0.0,41.9242800987,36.8599292233,10.5046174383,0.0,9.34,1.1646174383
 10/01  13:00:00,254.597074472,25.4023176397,6.86702663777,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,244.991100532,25.4023176397,7.6828642384,0.0,41.9242800987,36.8599292233,10.5045364126,0.0,9.34,1.16453641261
 10/01  15:00:00,238.172114166,25.4023176397,8.41279026156,0.0,41.9242800987,36.8599292233,10.5046129145,0.0,9.34,1.16461291454
 10/01  16:00:00,236.987260907,25.4023176397,8.77434744781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,206.097204529,25.4023176397,7.30025812118,0.0,27.9495200658,27.7759469175,8.16954835948,0.0,7.005,1.16454835948
 10/01  18:00:00,204.626176,25.4023176397,4.47125475434,0.0,13.9747600329,18.6919646116,5.74642462084,1.05642462084,4.67,0.02
 10/01  19:00:00,198.936867104,25.4023176397,2.91655600275,0.0,13.9747600329,18.6919646116,15.3307895353,9.49625577466,4.67,1.16453376064
 10/01  20:00:00,185.073351684,25.4023176397,2.19675680162,0.0,13.9747600329,18.6919646116,28.0333532662,23.3433532662,4.67,0.02
 10/01  21:00:00,167.68290458,25.4023176397,2.05692688812,0.0,13.9747600329,18.6919646116,5.83433999707,0.0,4.67,1.16433999707
 10/01  22:00:00,108.962687749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,139.449924423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,114.922148255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547155954,0.0,1.75125,1.16422155954
 10/02  01:00:00,109.423945013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,109.87941255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,109.304524889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,116.051018189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923480053,0.0,2.335,1.16423480053
 10/02  05:00:00,114.53938191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,162.802679332,25.4023176397,0.343729150115,0.0,13.9747600329,18.6919646116,63.0798371162,58.3898371162,4.67,0.02
 10/02  07:00:00,166.800967437,25.4023176397,0.279057631581,0.0,13.9747600329,18.6919646116,96.6895754679,90.8551803096,4.67,1.16439515824
 10/02  08:00:00,242.415974627,25.4023176397,1.33328702266,0.0,34.9369000822,32.3179380704,66.6479291364,58.4554291364,8.1725,0.02
 10/02  09:00:00,278.318806426,25.4023176397,3.28475083279,0.0,62.886420148,41.4019203762,26.5497936938,14.8776852008,10.5075,1.16460849306
 10/02  10:00:00,275.53108287,25.4023176397,4.53163696913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,300.921786937,25.4023176397,6.07284874532,0.0,62.886420148,41.4019203762,11.6724373136,0.0,10.5075,1.16493731364
 10/02  12:00:00,289.348111539,25.4023176397,7.78646866654,0.0,62.886420148,41.4019203762,11.6723845996,0.0,10.5075,1.16488459963
 10/02  13:00:00,288.991257633,25.4023176397,9.36801307755,0.0,62.886420148,41.4019203762,11.6725059966,0.0,10.5075,1.16500599661
 10/02  14:00:00,281.899198524,25.4023176397,10.434763371,0.0,62.886420148,41.4019203762,11.6722423488,0.0,10.5075,1.16474234884
 10/02  15:00:00,278.259104111,25.4023176397,11.2559827707,0.0,62.886420148,41.4019203762,11.6722982039,0.0,10.5075,1.1647982039
 10/02  16:00:00,283.107405749,25.4023176397,11.7749599258,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,282.38402725,25.4023176397,11.2146420737,0.0,62.886420148,41.4019203762,11.6722570719,0.0,10.5075,1.16475707186
 10/02  18:00:00,276.091379686,25.4023176397,9.36311382828,0.0,41.9242800987,36.8599292233,10.8020496867,0.297269979015,9.34,1.16477970773
 10/02  19:00:00,278.36343369,25.4023176397,8.1966028615,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/02  20:00:00,252.294916283,25.4023176397,7.29023100492,0.0,34.9369000822,32.3179380704,9.33711287682,0.0,8.1725,1.16461287682
 10/02  21:00:00,180.601412964,25.4023176397,4.72934837954,0.0,13.9747600329,18.6919646116,5.83443422301,0.0,4.67,1.16443422301
 10/02  22:00:00,121.132831264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,151.33015344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,127.696937452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,116.619585687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925244081,0.0,2.335,1.16425244081
 10/03  02:00:00,115.444098496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,114.317102011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,137.626158854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920890047,0.0,2.335,1.16420890047
 10/03  05:00:00,138.890833991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,194.513857299,25.4023176397,1.14501276419,0.0,13.9747600329,18.6919646116,21.261530024,16.571530024,4.67,0.02
 10/03  07:00:00,195.486414097,25.4023176397,0.926237463413,0.0,13.9747600329,18.6919646116,49.719981326,43.8856438851,4.67,1.16433744087
 10/03  08:00:00,258.317532069,25.4023176397,2.39830838836,0.0,34.9369000822,32.3179380704,30.6173268991,22.4248268991,8.1725,0.02
 10/03  09:00:00,294.372587134,25.4023176397,5.29047322197,0.0,62.886420148,41.4019203762,11.6720973375,0.0,10.5075,1.16459733752
 10/03  10:00:00,296.323921108,25.4023176397,7.59663426689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  11:00:00,317.999820981,25.4023176397,9.74072448315,0.0,62.886420148,41.4019203762,11.6722965487,0.0,10.5075,1.16479654873
 10/03  12:00:00,312.409460172,25.4023176397,11.544494349,0.0,62.886420148,41.4019203762,11.6724563498,0.0,10.5075,1.16495634975
 10/03  13:00:00,316.906959462,25.4023176397,13.3035695076,0.0,62.886420148,41.4019203762,11.672370654,0.0,10.5075,1.16487065404
 10/03  14:00:00,311.068786268,25.4023176397,16.6785614034,0.0,62.886420148,41.4019203762,11.6722880289,0.0,10.5075,1.16478802888
 10/03  15:00:00,309.980054898,25.4023176397,20.1487206152,0.0,62.886420148,41.4019203762,11.6721663913,0.0,10.5075,1.16466639132
 10/03  16:00:00,308.890885985,25.4023176397,19.8349818227,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  17:00:00,304.243664962,25.4023176397,16.9446827669,0.0,62.886420148,41.4019203762,11.6722998853,0.0,10.5075,1.16479988527
 10/03  18:00:00,294.820058876,25.4023176397,14.0678641893,0.0,41.9242800987,36.8599292233,10.504652411,0.0,9.34,1.164652411
 10/03  19:00:00,288.048628804,25.4023176397,12.6436530285,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  20:00:00,261.971823303,25.4023176397,10.9026555519,0.0,34.9369000822,32.3179380704,9.33712378131,0.0,8.1725,1.16462378131
 10/03  21:00:00,191.312988416,25.4023176397,10.8422723425,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/03  22:00:00,129.867224084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936559453,0.0,2.335,1.16436559453
 10/03  23:00:00,157.817955023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,138.75770425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,127.105691627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925716197,0.0,2.335,1.16425716197
 10/04  02:00:00,125.068240049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,124.112637732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,130.585229288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,129.519116293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920900311,0.0,2.335,1.16420900311
 10/04  06:00:00,180.154954371,25.4023176397,2.04914552244,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  07:00:00,186.098610103,25.4023176397,1.28537362564,0.0,13.9747600329,18.6919646116,37.195995826,32.505995826,4.67,0.02
 10/04  08:00:00,263.89343328,25.4023176397,3.99051844809,0.0,34.9369000822,32.3179380704,14.9807516276,5.64383312549,8.1725,1.16441850213
 10/04  09:00:00,304.646257126,25.4023176397,8.65421522764,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  10:00:00,305.184915616,25.4023176397,10.9746446643,0.0,62.886420148,41.4019203762,11.6722390493,0.0,10.5075,1.16473904932
 10/04  11:00:00,324.409369484,25.4023176397,12.7616888899,0.0,62.886420148,41.4019203762,11.6723791061,0.0,10.5075,1.16487910609
 10/04  12:00:00,318.920975598,25.4023176397,15.4591546195,0.0,62.886420148,41.4019203762,11.6725546302,0.0,10.5075,1.16505463017
 10/04  13:00:00,326.38386762,25.4023176397,19.7931288032,0.0,62.886420148,41.4019203762,11.6724683841,0.0,10.5075,1.16496838414
 10/04  14:00:00,319.175060584,25.4023176397,22.1091762923,0.0,62.886420148,41.4019203762,11.6723598287,0.0,10.5075,1.16485982875
 10/04  15:00:00,316.058601844,25.4023176397,24.5128878923,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,314.899696931,25.4023176397,24.1520508016,0.0,62.886420148,41.4019203762,11.6722413499,0.0,10.5075,1.16474134989
 10/04  17:00:00,307.228326082,25.4023176397,19.345482867,0.0,62.886420148,41.4019203762,11.6721959312,0.0,10.5075,1.16469593124
 10/04  18:00:00,298.068534283,25.4023176397,16.0892578887,0.0,41.9242800987,36.8599292233,10.5047102238,0.0,9.34,1.16471022381
 10/04  19:00:00,301.91994149,25.4023176397,15.329010475,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  20:00:00,275.287937729,25.4023176397,13.5143558354,0.0,34.9369000822,32.3179380704,9.33702334209,0.0,8.1725,1.16452334209
 10/04  21:00:00,201.650995961,25.4023176397,13.3358017515,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,132.496864627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993511081,0.0,2.335,1.1643511081
 10/04  23:00:00,161.195301991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,142.261337761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,131.02355478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922264826,0.0,2.335,1.16422264826
 10/05  02:00:00,129.793532702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,129.316511537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,136.572612261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,134.886233607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923458161,0.0,2.335,1.16423458161
 10/05  06:00:00,186.52910673,25.4023176397,4.40319518755,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  07:00:00,191.884578351,25.4023176397,2.36066389111,0.0,13.9747600329,18.6919646116,15.1362671785,10.4462671785,4.67,0.02
 10/05  08:00:00,270.311930816,25.4023176397,6.51454986598,0.0,34.9369000822,32.3179380704,9.3369336148,0.0,8.1725,1.1644336148
 10/05  09:00:00,309.480902586,25.4023176397,11.2108092433,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  10:00:00,312.825541192,25.4023176397,14.1451994303,0.0,62.886420148,41.4019203762,11.6721460687,0.0,10.5075,1.16464606868
 10/05  11:00:00,331.288150842,25.4023176397,17.4508045225,0.0,62.886420148,41.4019203762,11.6724880701,0.0,10.5075,1.16498807012
 10/05  12:00:00,330.305693504,25.4023176397,23.1112995805,0.0,62.886420148,41.4019203762,11.6724680742,0.0,10.5075,1.16496807418
 10/05  13:00:00,337.955576618,25.4023176397,27.6632301505,0.0,62.886420148,41.4019203762,11.6723843244,0.0,10.5075,1.16488432443
 10/05  14:00:00,332.748638552,25.4023176397,30.3765358464,0.0,62.886420148,41.4019203762,11.6722775601,0.0,10.5075,1.16477756009
 10/05  15:00:00,328.002564075,25.4023176397,32.6455668,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  16:00:00,324.715842315,25.4023176397,31.1612415454,0.0,62.886420148,41.4019203762,11.6723317106,0.0,10.5075,1.16483171064
 10/05  17:00:00,320.220737945,25.4023176397,28.0315938872,0.0,62.886420148,41.4019203762,11.6722910138,0.0,10.5075,1.16479101384
 10/05  18:00:00,308.125197796,25.4023176397,22.3645778503,0.0,41.9242800987,36.8599292233,10.5046343241,0.0,9.34,1.16463432411
 10/05  19:00:00,310.163937466,25.4023176397,19.5841105948,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/05  20:00:00,283.698009317,25.4023176397,17.6095582488,0.0,34.9369000822,32.3179380704,9.33708636144,0.0,8.1725,1.16458636144
 10/05  21:00:00,210.828595099,25.4023176397,20.1651903755,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,134.550512587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936282347,0.0,2.335,1.16436282347
 10/05  23:00:00,162.70181049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,143.741491492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,132.959998863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,131.729799514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921426782,0.0,2.335,1.16421426782
 10/06  03:00:00,131.896525991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,159.909960294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,159.868305758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922424805,0.0,2.335,1.16422424805
 10/06  06:00:00,220.266181591,25.4023176397,10.392540097,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  07:00:00,219.935017714,25.4023176397,6.79941015744,0.0,13.9747600329,18.6919646116,5.7719607641,1.0819607641,4.67,0.02
 10/06  08:00:00,281.309900127,25.4023176397,10.054514901,0.0,34.9369000822,32.3179380704,9.33697509506,0.0,8.1725,1.16447509506
 10/06  09:00:00,318.78579927,25.4023176397,14.8062037836,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  10:00:00,323.690482511,25.4023176397,18.9705705262,0.0,62.886420148,41.4019203762,11.6722370691,0.0,10.5075,1.16473706912
 10/06  11:00:00,343.113393929,25.4023176397,25.7944359729,0.0,62.886420148,41.4019203762,11.6724245245,0.0,10.5075,1.16492452451
 10/06  12:00:00,348.825251648,25.4023176397,33.9380515481,0.0,62.886420148,41.4019203762,11.67240725,0.0,10.5075,1.16490725002
 10/06  13:00:00,355.547513306,25.4023176397,37.3253783687,0.0,62.886420148,41.4019203762,11.6725349837,0.0,10.5075,1.16503498373
 10/06  14:00:00,352.703941058,25.4023176397,40.5504649062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,346.484960783,25.4023176397,41.9751451823,0.0,62.886420148,41.4019203762,11.6723313764,0.0,10.5075,1.1648313764
 10/06  16:00:00,338.32577607,25.4023176397,37.2778816876,0.0,62.886420148,41.4019203762,11.6722772834,0.0,10.5075,1.16477728342
 10/06  17:00:00,326.596175387,25.4023176397,29.3845420943,0.0,62.886420148,41.4019203762,11.6722389783,0.0,10.5075,1.16473897833
 10/06  18:00:00,317.651757087,25.4023176397,25.5384659552,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/06  19:00:00,312.247270783,25.4023176397,22.8093553535,0.0,41.9242800987,36.8599292233,10.5046315947,0.0,9.34,1.16463159469
 10/06  20:00:00,282.998012444,25.4023176397,18.7013617469,0.0,34.9369000822,32.3179380704,9.33703784236,0.0,8.1725,1.16453784236
 10/06  21:00:00,207.438751009,25.4023176397,20.759354878,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/06  22:00:00,135.203861718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931507214,0.0,2.335,1.16431507214
 10/06  23:00:00,162.744559715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,144.461473195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,132.380702051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,130.394252858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551262723,0.0,1.75125,1.16426262723
 10/07  03:00:00,129.658824111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,137.730471351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,135.319586546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546340133,0.0,1.75125,1.16421340133
 10/07  06:00:00,175.866371297,25.4023176397,5.46125996592,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/07  07:00:00,182.276454739,25.4023176397,3.27995756435,0.0,6.98738001645,14.1499734587,4.46003912753,0.937539127534,3.5025,0.02
 10/07  08:00:00,239.242198434,25.4023176397,4.45629869147,0.0,20.9621400493,23.2339557645,7.00195240901,0.0,5.8375,1.16445240901
 10/07  09:00:00,265.438824403,25.4023176397,7.09884386927,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/07  10:00:00,290.701429765,25.4023176397,8.39807917982,0.0,62.886420148,41.4019203762,11.6722397358,0.0,10.5075,1.16473973582
 10/07  11:00:00,313.028133782,25.4023176397,9.18257797057,0.0,62.886420148,41.4019203762,11.6723345051,0.0,10.5075,1.16483450512
 10/07  12:00:00,303.527646523,25.4023176397,9.56156060012,0.0,62.886420148,41.4019203762,11.6724804414,0.0,10.5075,1.16498044136
 10/07  13:00:00,303.021018374,25.4023176397,9.40558503868,0.0,62.886420148,41.4019203762,11.6724087869,0.0,10.5075,1.16490878693
 10/07  14:00:00,294.397896828,25.4023176397,9.14122526471,0.0,62.886420148,41.4019203762,11.6722931689,0.0,10.5075,1.16479316893
 10/07  15:00:00,289.873449654,25.4023176397,9.14698551307,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,290.687463151,25.4023176397,9.3555899565,0.0,62.886420148,41.4019203762,11.6722379382,0.0,10.5075,1.16473793821
 10/07  17:00:00,290.897080847,25.4023176397,9.29024957256,0.0,62.886420148,41.4019203762,11.6721786067,0.0,10.5075,1.16467860666
 10/07  18:00:00,268.424371232,25.4023176397,6.65575325868,0.0,34.9369000822,32.3179380704,9.56092440963,0.223673913983,8.1725,1.16475049565
 10/07  19:00:00,241.612759359,25.4023176397,4.50391628769,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/07  20:00:00,225.861900583,25.4023176397,4.01120229564,0.0,20.9621400493,23.2339557645,7.00199836321,0.0,5.8375,1.16449836321
 10/07  21:00:00,171.210962825,25.4023176397,2.87744786408,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/07  22:00:00,124.797428433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565296083,0.0,1.75125,1.16440296083
 10/07  23:00:00,154.743915055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,132.485649019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,121.089500975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552924203,0.0,1.75125,1.16427924203
 10/08  02:00:00,120.103739823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,119.424021892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,127.242749571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549235153,0.0,1.75125,1.16424235153
 10/08  05:00:00,126.310645097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,166.539950561,25.4023176397,1.53331206703,0.0,6.98738001645,14.1499734587,3.77805424732,0.255554247322,3.5025,0.02
 10/08  07:00:00,176.241918173,25.4023176397,1.06982513215,0.0,6.98738001645,14.1499734587,11.862008986,7.19520785632,3.5025,1.16430112972
 10/08  08:00:00,207.588137204,25.4023176397,1.22415575526,0.0,6.98738001645,14.1499734587,6.5109647524,2.9884647524,3.5025,0.02
 10/08  09:00:00,188.426496702,25.4023176397,1.31320474637,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/08  10:00:00,223.62579145,25.4023176397,4.21514548773,0.0,27.9495200658,27.7759469175,8.16954918002,0.0,7.005,1.16454918002
 10/08  11:00:00,248.847615033,25.4023176397,5.13523563519,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  12:00:00,270.455715079,25.4023176397,7.77122518953,0.0,41.9242800987,36.8599292233,10.5046491608,0.0,9.34,1.16464916078
 10/08  13:00:00,272.030456381,25.4023176397,8.6366519146,0.0,41.9242800987,36.8599292233,10.5046105837,0.0,9.34,1.16461058371
 10/08  14:00:00,265.078594937,25.4023176397,9.00702470443,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,261.048613566,25.4023176397,9.50342270035,0.0,41.9242800987,36.8599292233,10.5046801257,0.0,9.34,1.16468012574
 10/08  16:00:00,263.474514351,25.4023176397,10.3836196682,0.0,41.9242800987,36.8599292233,10.5046701116,0.0,9.34,1.1646701116
 10/08  17:00:00,232.246109158,25.4023176397,8.7422029256,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,229.834307626,25.4023176397,5.9172755091,0.0,13.9747600329,18.6919646116,6.35614903835,0.521619531755,4.67,1.16452950659
 10/08  19:00:00,231.622790596,25.4023176397,5.45375671807,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  20:00:00,218.700069956,25.4023176397,5.42892064184,0.0,13.9747600329,18.6919646116,5.83438747037,0.0,4.67,1.16438747037
 10/08  21:00:00,192.984773857,25.4023176397,6.00847269737,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,128.644289746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,158.348648891,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551278871,0.0,1.75125,1.16426278871
 10/08  24:00:00,138.704637913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,126.998029567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,125.408102924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551051855,0.0,1.75125,1.16426051855
 10/09  03:00:00,123.253667309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,129.968591269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,129.102593672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546387923,0.0,1.75125,1.16421387923
 10/09  06:00:00,172.370260633,25.4023176397,3.2503619022,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/09  07:00:00,182.683848766,25.4023176397,2.48457637474,0.0,6.98738001645,14.1499734587,4.48941197563,0.96691197563,3.5025,0.02
 10/09  08:00:00,212.349682667,25.4023176397,2.58217934269,0.0,6.98738001645,14.1499734587,4.66686094616,0.0,3.5025,1.16436094616
 10/09  09:00:00,190.974354829,25.4023176397,2.56562283721,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/09  10:00:00,224.725593197,25.4023176397,5.24899295472,0.0,27.9495200658,27.7759469175,8.16951159118,0.0,7.005,1.16451159118
 10/09  11:00:00,251.875261324,25.4023176397,6.39137398136,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/09  12:00:00,271.465422322,25.4023176397,8.25703121245,0.0,41.9242800987,36.8599292233,10.5046511079,0.0,9.34,1.16465110791
 10/09  13:00:00,271.512094205,25.4023176397,8.64522170469,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  14:00:00,265.55895064,25.4023176397,9.40049482708,0.0,41.9242800987,36.8599292233,10.5045858674,0.0,9.34,1.16458586741
 10/09  15:00:00,263.752851462,25.4023176397,10.4825617049,0.0,41.9242800987,36.8599292233,10.5046812561,0.0,9.34,1.16468125613
 10/09  16:00:00,265.309144668,25.4023176397,11.029292511,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  17:00:00,231.537480899,25.4023176397,8.67766978471,0.0,27.9495200658,27.7759469175,8.48994608524,0.320313111295,7.005,1.16463297395
 10/09  18:00:00,232.756842354,25.4023176397,5.96785750553,0.0,13.9747600329,18.6919646116,5.17879067276,0.48879067276,4.67,0.02
 10/09  19:00:00,228.972081039,25.4023176397,5.0054544222,0.0,13.9747600329,18.6919646116,5.83451006877,0.0,4.67,1.16451006877
 10/09  20:00:00,217.077569529,25.4023176397,5.16746559132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/09  21:00:00,193.145340869,25.4023176397,6.17362409294,0.0,13.9747600329,18.6919646116,5.83441811632,0.0,4.67,1.16441811632
 10/09  22:00:00,128.723609816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,158.331897767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,137.52861884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551566052,0.0,1.75125,1.16426566052
 10/10  01:00:00,127.638807351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,127.361962561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,127.365074069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922908875,0.0,2.335,1.16422908875
 10/10  04:00:00,155.655932395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,154.607537345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,210.608530283,25.4023176397,4.61424571741,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/10  07:00:00,211.362871724,25.4023176397,3.65728569197,0.0,13.9747600329,18.6919646116,6.4667865323,0.632399321919,4.67,1.16438721038
 10/10  08:00:00,272.958376301,25.4023176397,6.28360402247,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  09:00:00,306.307715539,25.4023176397,9.30945505717,0.0,62.886420148,41.4019203762,11.6721222186,0.0,10.5075,1.1646222186
 10/10  10:00:00,301.909925821,25.4023176397,9.86501497156,0.0,62.886420148,41.4019203762,11.6722257507,0.0,10.5075,1.1647257507
 10/10  11:00:00,317.510831852,25.4023176397,10.5595002652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  12:00:00,317.097247623,25.4023176397,13.6759632747,0.0,62.886420148,41.4019203762,11.6725814954,0.0,10.5075,1.16508149541
 10/10  13:00:00,327.894915075,25.4023176397,18.2259715251,0.0,62.886420148,41.4019203762,11.6725144851,0.0,10.5075,1.16501448506
 10/10  14:00:00,319.965345626,25.4023176397,20.1576622092,0.0,62.886420148,41.4019203762,11.672293358,0.0,10.5075,1.16479335804
 10/10  15:00:00,314.62144665,25.4023176397,21.1395960167,0.0,62.886420148,41.4019203762,11.6722121012,0.0,10.5075,1.16471210121
 10/10  16:00:00,310.966988177,25.4023176397,19.2876145555,0.0,62.886420148,41.4019203762,11.6723427519,0.0,10.5075,1.16484275192
 10/10  17:00:00,306.586597705,25.4023176397,16.6656677079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  18:00:00,301.080774435,25.4023176397,14.3671786678,0.0,41.9242800987,36.8599292233,10.5047470331,0.0,9.34,1.16474703306
 10/10  19:00:00,293.353396979,25.4023176397,13.7018327045,0.0,41.9242800987,36.8599292233,10.5046501567,0.0,9.34,1.16465015671
 10/10  20:00:00,266.358459498,25.4023176397,11.7210678453,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  21:00:00,193.246720148,25.4023176397,11.0549348437,0.0,13.9747600329,18.6919646116,5.83449070671,0.0,4.67,1.16449070671
 10/10  22:00:00,132.098482352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,160.91448729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929381334,0.0,2.335,1.16429381334
 10/10  24:00:00,142.286470322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,131.644919783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,130.964354211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,131.332744468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922240137,0.0,2.335,1.16422240137
 10/11  04:00:00,139.26289027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,138.134118344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,193.496090107,25.4023176397,6.49169398579,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/11  07:00:00,202.113950612,25.4023176397,4.86827622303,0.0,13.9747600329,18.6919646116,6.46036672089,0.625968610091,4.67,1.1643981108
 10/11  08:00:00,275.802820613,25.4023176397,7.72846159598,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  09:00:00,312.76778397,25.4023176397,11.7744679071,0.0,62.886420148,41.4019203762,11.6721142741,0.0,10.5075,1.16461427409
 10/11  10:00:00,308.456927978,25.4023176397,12.4277845747,0.0,62.886420148,41.4019203762,11.6721272144,0.0,10.5075,1.16462721435
 10/11  11:00:00,327.5919369,25.4023176397,15.078523129,0.0,62.886420148,41.4019203762,11.6723731531,0.0,10.5075,1.16487315311
 10/11  12:00:00,329.207545477,25.4023176397,22.0733396112,0.0,62.886420148,41.4019203762,11.6723820844,0.0,10.5075,1.16488208444
 10/11  13:00:00,335.646048542,25.4023176397,25.662449413,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  14:00:00,330.570662387,25.4023176397,28.6386944371,0.0,62.886420148,41.4019203762,11.6723636235,0.0,10.5075,1.16486362349
 10/11  15:00:00,323.829894924,25.4023176397,29.3852571544,0.0,62.886420148,41.4019203762,11.6722846096,0.0,10.5075,1.16478460961
 10/11  16:00:00,312.785999981,25.4023176397,22.4640003427,0.0,62.886420148,41.4019203762,11.6722445952,0.0,10.5075,1.16474459519
 10/11  17:00:00,302.456711525,25.4023176397,16.610298395,0.0,62.886420148,41.4019203762,11.6722205387,0.0,10.5075,1.16472053868
 10/11  18:00:00,299.700962228,25.4023176397,15.5098965866,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/11  19:00:00,303.046755079,25.4023176397,15.7167918896,0.0,41.9242800987,36.8599292233,10.5045877977,0.0,9.34,1.16458779771
 10/11  20:00:00,277.246866512,25.4023176397,13.7124897877,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  21:00:00,202.176355727,25.4023176397,13.3789017995,0.0,13.9747600329,18.6919646116,5.83449700045,0.0,4.67,1.16449700045
 10/11  22:00:00,132.631309725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,161.230359256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930315172,0.0,2.335,1.16430315172
 10/11  24:00:00,142.702299752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,132.136872454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,131.140727004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,130.007193191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924277195,0.0,2.335,1.16424277195
 10/12  04:00:00,137.680643965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,137.000139388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,192.12185332,25.4023176397,6.25176736831,0.0,13.9747600329,18.6919646116,5.83419772296,0.0,4.67,1.16419772296
 10/12  07:00:00,200.367924521,25.4023176397,4.39509756529,0.0,13.9747600329,18.6919646116,5.33052601111,0.640526011105,4.67,0.02
 10/12  08:00:00,274.730924313,25.4023176397,7.52182253709,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/12  09:00:00,312.300273943,25.4023176397,11.979879782,0.0,62.886420148,41.4019203762,11.6721324228,0.0,10.5075,1.16463242283
 10/12  10:00:00,312.439347254,25.4023176397,13.7562744089,0.0,62.886420148,41.4019203762,11.6722161742,0.0,10.5075,1.16471617418
 10/12  11:00:00,330.661564896,25.4023176397,16.8790614516,0.0,62.886420148,41.4019203762,11.672465185,0.0,10.5075,1.16496518495
 10/12  12:00:00,327.70238821,25.4023176397,21.1235466978,0.0,62.886420148,41.4019203762,11.6724765567,0.0,10.5075,1.16497655666
 10/12  13:00:00,333.013210658,25.4023176397,24.2273718768,0.0,62.886420148,41.4019203762,11.6724065064,0.0,10.5075,1.16490650636
 10/12  14:00:00,327.455339787,25.4023176397,26.3829790606,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  15:00:00,319.914123614,25.4023176397,26.5386129446,0.0,62.886420148,41.4019203762,11.6722127609,0.0,10.5075,1.16471276094
 10/12  16:00:00,316.389739675,25.4023176397,24.371066592,0.0,62.886420148,41.4019203762,11.6723462715,0.0,10.5075,1.16484627147
 10/12  17:00:00,316.822082723,25.4023176397,24.3095927277,0.0,62.886420148,41.4019203762,11.6723244776,0.0,10.5075,1.1648244776
 10/12  18:00:00,307.62465056,25.4023176397,18.6879655397,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/12  19:00:00,305.944929955,25.4023176397,16.4873422818,0.0,41.9242800987,36.8599292233,10.5045515094,0.0,9.34,1.16455150941
 10/12  20:00:00,280.785342118,25.4023176397,14.8120790789,0.0,34.9369000822,32.3179380704,9.33710918797,0.0,8.1725,1.16460918797
 10/12  21:00:00,204.04716126,25.4023176397,14.2027116373,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,133.518335996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,161.58329273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926570483,0.0,2.335,1.16426570483
 10/12  24:00:00,143.228625678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,133.728602855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,132.203241632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923634635,0.0,2.335,1.16423634635
 10/13  03:00:00,131.565075675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,160.069845537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,159.714238334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,217.568855808,25.4023176397,8.35120930943,0.0,13.9747600329,18.6919646116,5.83424506598,0.0,4.67,1.16424506598
 10/13  07:00:00,218.274978057,25.4023176397,6.14791586905,0.0,13.9747600329,18.6919646116,5.31908133966,0.629081339662,4.67,0.02
 10/13  08:00:00,278.755276253,25.4023176397,8.94156787454,0.0,34.9369000822,32.3179380704,9.33700022158,0.0,8.1725,1.16450022158
 10/13  09:00:00,314.682565093,25.4023176397,12.9403101027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  10:00:00,313.857524241,25.4023176397,14.6906912608,0.0,62.886420148,41.4019203762,11.672170609,0.0,10.5075,1.16467060896
 10/13  11:00:00,331.600262561,25.4023176397,17.8668146267,0.0,62.886420148,41.4019203762,11.672380687,0.0,10.5075,1.16488068698
 10/13  12:00:00,326.638536287,25.4023176397,20.2789505316,0.0,62.886420148,41.4019203762,11.6723816681,0.0,10.5075,1.16488166812
 10/13  13:00:00,332.106157181,25.4023176397,23.298807473,0.0,62.886420148,41.4019203762,11.6725302056,0.0,10.5075,1.16503020556
 10/13  14:00:00,325.800425739,25.4023176397,24.5909480055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  15:00:00,318.259109419,25.4023176397,24.5200192334,0.0,62.886420148,41.4019203762,11.6723386389,0.0,10.5075,1.16483863886
 10/13  16:00:00,318.010537326,25.4023176397,24.6519080264,0.0,62.886420148,41.4019203762,11.6723004543,0.0,10.5075,1.16480045433
 10/13  17:00:00,317.349650888,25.4023176397,24.0004770128,0.0,62.886420148,41.4019203762,11.6722784607,0.0,10.5075,1.1647784607
 10/13  18:00:00,310.042064675,25.4023176397,19.2212817028,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/13  19:00:00,300.588597148,25.4023176397,17.5581412429,0.0,41.9242800987,36.8599292233,10.5046844752,0.0,9.34,1.16468447522
 10/13  20:00:00,274.819528711,25.4023176397,15.4772402392,0.0,34.9369000822,32.3179380704,9.33710429364,0.0,8.1725,1.16460429364
 10/13  21:00:00,200.825711453,25.4023176397,15.8861949084,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/13  22:00:00,135.317609795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934474983,0.0,2.335,1.16434474983
