Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  23:00:00,162.919459197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,145.015310985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,132.674340815,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554084562,0.0,1.75125,1.16429084562
 10/14  02:00:00,131.149035631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,130.837857498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,139.520082301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,138.659308329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547835474,0.0,1.75125,1.16422835474
 10/14  06:00:00,184.51645206,25.4023176397,9.25065480898,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/14  07:00:00,195.436764873,25.4023176397,5.67957510853,0.0,6.98738001645,14.1499734587,6.03058127404,1.36369483518,3.5025,1.16438643887
 10/14  08:00:00,250.616104275,25.4023176397,7.60455509413,0.0,20.9621400493,23.2339557645,5.96659250809,0.109092508092,5.8375,0.02
 10/14  09:00:00,284.304686684,25.4023176397,13.0051207832,0.0,41.9242800987,36.8599292233,10.5045155227,0.0,9.34,1.16451552266
 10/14  10:00:00,317.324471007,25.4023176397,17.4412596967,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  11:00:00,337.500148488,25.4023176397,21.618108043,0.0,62.886420148,41.4019203762,11.6724728825,0.0,10.5075,1.16497288251
 10/14  12:00:00,336.586739966,25.4023176397,25.7669852309,0.0,62.886420148,41.4019203762,11.6724308067,0.0,10.5075,1.16493080666
 10/14  13:00:00,342.977326241,25.4023176397,29.3060423186,0.0,62.886420148,41.4019203762,11.6723733945,0.0,10.5075,1.16487339455
 10/14  14:00:00,324.654416475,25.4023176397,22.0089735151,0.0,62.886420148,41.4019203762,11.6723014436,0.0,10.5075,1.1648014436
 10/14  15:00:00,322.695464423,25.4023176397,26.5436741008,0.0,62.886420148,41.4019203762,11.6722794724,0.0,10.5075,1.16477947237
 10/14  16:00:00,333.30399113,25.4023176397,34.1691755042,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  17:00:00,330.607545547,25.4023176397,32.0411975498,0.0,62.886420148,41.4019203762,11.6722267482,0.0,10.5075,1.16472674824
 10/14  18:00:00,300.367234025,25.4023176397,20.0070484972,0.0,34.9369000822,32.3179380704,9.33732199923,0.0,8.1725,1.16482199924
 10/14  19:00:00,268.154475807,25.4023176397,14.8041874169,0.0,20.9621400493,23.2339557645,7.32406242387,0.321988646482,5.8375,1.16457377739
 10/14  20:00:00,251.116900121,25.4023176397,13.1441520013,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/14  21:00:00,190.896343806,25.4023176397,13.8063308283,0.0,6.98738001645,14.1499734587,4.6669514657,0.0,3.5025,1.1644514657
 10/14  22:00:00,133.072106025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,160.273003267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,141.748319758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554037235,0.0,1.75125,1.16429037235
 10/15  01:00:00,131.094243795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,128.75423838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,127.225636707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549356759,0.0,1.75125,1.16424356759
 10/15  04:00:00,133.981195613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,131.202523704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,166.724965093,25.4023176397,1.8341798226,0.0,6.98738001645,14.1499734587,4.66673090728,0.0,3.5025,1.16423090728
 10/15  07:00:00,171.353327527,25.4023176397,1.0475644773,0.0,6.98738001645,14.1499734587,27.3975691658,23.8750691658,3.5025,0.02
 10/15  08:00:00,196.460527306,25.4023176397,1.25202643542,0.0,6.98738001645,14.1499734587,20.6057284763,17.0832284763,3.5025,0.02
 10/15  09:00:00,175.360012694,25.4023176397,1.87809720212,0.0,6.98738001645,14.1499734587,7.86753314105,3.20071623459,3.5025,1.16431690646
 10/15  10:00:00,212.713026666,25.4023176397,4.61893102555,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/15  11:00:00,243.8102003,25.4023176397,5.49217258383,0.0,27.9495200658,27.7759469175,8.16961978059,0.0,7.005,1.16461978059
 10/15  12:00:00,269.103183788,25.4023176397,8.72591358472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  13:00:00,271.277533423,25.4023176397,10.0160160642,0.0,41.9242800987,36.8599292233,10.5046427335,0.0,9.34,1.16464273351
 10/15  14:00:00,266.561736557,25.4023176397,11.0683880352,0.0,41.9242800987,36.8599292233,10.5045789129,0.0,9.34,1.16457891295
 10/15  15:00:00,263.571741344,25.4023176397,11.8493631134,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  16:00:00,264.367129641,25.4023176397,12.2929398392,0.0,41.9242800987,36.8599292233,10.5047292791,0.0,9.34,1.16472927906
 10/15  17:00:00,233.431307205,25.4023176397,10.5467803916,0.0,27.9495200658,27.7759469175,8.169653462,0.0,7.005,1.164653462
 10/15  18:00:00,236.216125331,25.4023176397,8.16265985158,0.0,13.9747600329,18.6919646116,5.0458752882,0.355875288196,4.67,0.02
 10/15  19:00:00,234.274356267,25.4023176397,7.43163530129,0.0,13.9747600329,18.6919646116,5.83450296569,0.0,4.67,1.16450296569
 10/15  20:00:00,220.752899872,25.4023176397,7.17580613828,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/15  21:00:00,196.309926302,25.4023176397,8.80051847741,0.0,13.9747600329,18.6919646116,5.83439114268,0.0,4.67,1.16439114268
 10/15  22:00:00,129.272558596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,158.671944086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,140.197805847,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548382647,0.0,1.75125,1.16423382647
 10/16  01:00:00,131.184180702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,129.294962048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,128.951323783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,138.641779362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923937407,0.0,2.335,1.16423937407
 10/16  05:00:00,138.412592006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,193.402855643,25.4023176397,6.34419487981,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/16  07:00:00,200.705078711,25.4023176397,3.48426284334,0.0,13.9747600329,18.6919646116,8.5490132593,2.71462666896,4.67,1.16438659034
 10/16  08:00:00,266.135434281,25.4023176397,4.91368683732,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/16  09:00:00,298.800121527,25.4023176397,7.84979747567,0.0,62.886420148,41.4019203762,11.6720458736,0.0,10.5075,1.16454587362
 10/16  10:00:00,298.979998689,25.4023176397,9.59005018708,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  11:00:00,321.846841665,25.4023176397,12.4104624869,0.0,62.886420148,41.4019203762,11.6724251169,0.0,10.5075,1.16492511685
 10/16  12:00:00,319.632183582,25.4023176397,15.8883208921,0.0,62.886420148,41.4019203762,11.6724072162,0.0,10.5075,1.16490721624
 10/16  13:00:00,327.445475515,25.4023176397,20.2143185314,0.0,62.886420148,41.4019203762,11.672570318,0.0,10.5075,1.16507031799
 10/16  14:00:00,318.518704354,25.4023176397,21.7729689615,0.0,62.886420148,41.4019203762,11.6723303445,0.0,10.5075,1.16483034453
 10/16  15:00:00,313.558386087,25.4023176397,24.4480063366,0.0,62.886420148,41.4019203762,11.6722487521,0.0,10.5075,1.16474875212
 10/16  16:00:00,308.313755534,25.4023176397,22.0646258413,0.0,62.886420148,41.4019203762,11.6722231399,0.0,10.5075,1.16472313994
 10/16  17:00:00,306.344941154,25.4023176397,18.6783957421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  18:00:00,299.742019689,25.4023176397,15.1053421551,0.0,41.9242800987,36.8599292233,10.5048051228,0.0,9.34,1.16480512279
 10/16  19:00:00,296.40414201,25.4023176397,12.8969302767,0.0,41.9242800987,36.8599292233,10.5045544399,0.0,9.34,1.16455443986
 10/16  20:00:00,266.53052374,25.4023176397,10.1543173002,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/16  21:00:00,194.79933947,25.4023176397,9.5528851075,0.0,13.9747600329,18.6919646116,5.83444123425,0.0,4.67,1.16444123425
 10/16  22:00:00,129.50145344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,156.586242097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,130.064930684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922616009,0.0,2.335,1.16422616009
 10/17  01:00:00,112.228182042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,105.3629276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,100.112532991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920567349,0.0,2.335,1.16420567349
 10/17  04:00:00,120.466967097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,117.698387734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,164.897309938,25.4023176397,0.437627648969,0.0,13.9747600329,18.6919646116,76.1284327327,71.4384327327,4.67,0.02
 10/17  07:00:00,160.238123492,25.4023176397,0.177920583465,0.0,13.9747600329,18.6919646116,119.912683186,114.078357133,4.67,1.16432605271
 10/17  08:00:00,221.929108457,25.4023176397,0.974349528119,0.0,34.9369000822,32.3179380704,102.909327999,94.7168279986,8.1725,0.02
 10/17  09:00:00,253.610400889,25.4023176397,2.45600328208,0.0,62.886420148,41.4019203762,69.5133290877,57.8412022054,10.5075,1.16462688222
 10/17  10:00:00,247.505423062,25.4023176397,3.03040156758,0.0,62.886420148,41.4019203762,49.1943266638,37.5220774311,10.5075,1.16474923273
 10/17  11:00:00,280.511252793,25.4023176397,3.55527970125,0.0,62.886420148,41.4019203762,25.7268611691,14.0545083937,10.5075,1.16485277539
 10/17  12:00:00,266.637216251,25.4023176397,4.04510335885,0.0,62.886420148,41.4019203762,12.6514786437,2.12397864373,10.5075,0.02
 10/17  13:00:00,266.615266152,25.4023176397,4.6897569224,0.0,62.886420148,41.4019203762,11.6725820134,0.0,10.5075,1.16508201341
 10/17  14:00:00,262.938985674,25.4023176397,5.258586315,0.0,62.886420148,41.4019203762,11.6723738472,0.0,10.5075,1.16487384724
 10/17  15:00:00,260.179157382,25.4023176397,5.91607090722,0.0,62.886420148,41.4019203762,11.6723079842,0.0,10.5075,1.16480798419
 10/17  16:00:00,260.616027637,25.4023176397,6.12834347279,0.0,62.886420148,41.4019203762,11.6722819524,0.0,10.5075,1.16478195239
 10/17  17:00:00,259.409142426,25.4023176397,5.84059340752,0.0,62.886420148,41.4019203762,11.6722722461,0.0,10.5075,1.16477224611
 10/17  18:00:00,256.595698497,25.4023176397,4.54826407828,0.0,41.9242800987,36.8599292233,12.5446299049,3.18462990488,9.34,0.02
 10/17  19:00:00,244.790747023,25.4023176397,4.14578338076,0.0,41.9242800987,36.8599292233,26.6038217233,16.0991712427,9.34,1.16465048059
 10/17  20:00:00,215.578455388,25.4023176397,3.61726594651,0.0,34.9369000822,32.3179380704,30.7136596338,21.3765840478,8.1725,1.16457558604
 10/17  21:00:00,154.732424891,25.4023176397,2.05479178145,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/17  22:00:00,103.92874593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,136.453826526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499307743,0.0,2.335,1.164307743
 10/17  24:00:00,110.52188568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,101.755841954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,101.495327872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920793378,0.0,2.335,1.16420793378
 10/18  03:00:00,102.269671213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,111.616597111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,112.536851665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,165.841583029,25.4023176397,0.957117480257,0.0,13.9747600329,18.6919646116,27.2097353951,21.375515779,4.67,1.16421961613
 10/18  07:00:00,179.054182032,25.4023176397,0.875869037221,0.0,13.9747600329,18.6919646116,45.6349791182,40.9449791182,4.67,0.02
 10/18  08:00:00,252.18789495,25.4023176397,2.4130434427,0.0,34.9369000822,32.3179380704,27.6766338165,18.3396467335,8.1725,1.16448708294
 10/18  09:00:00,286.501197932,25.4023176397,4.26917124175,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  10:00:00,281.798582789,25.4023176397,4.96942399198,0.0,62.886420148,41.4019203762,11.6721721566,0.0,10.5075,1.16467215662
 10/18  11:00:00,308.332345943,25.4023176397,6.55574043789,0.0,62.886420148,41.4019203762,11.6723985841,0.0,10.5075,1.16489858412
 10/18  12:00:00,298.710384414,25.4023176397,7.1981743172,0.0,62.886420148,41.4019203762,11.6724128715,0.0,10.5075,1.16491287152
 10/18  13:00:00,298.519146472,25.4023176397,7.65286867981,0.0,62.886420148,41.4019203762,11.6725767292,0.0,10.5075,1.16507672916
 10/18  14:00:00,294.34891633,25.4023176397,8.29825722617,0.0,62.886420148,41.4019203762,11.6722804139,0.0,10.5075,1.16478041391
 10/18  15:00:00,291.184302228,25.4023176397,8.94614846888,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,292.119566792,25.4023176397,9.40163930924,0.0,62.886420148,41.4019203762,11.6723675594,0.0,10.5075,1.16486755941
 10/18  17:00:00,290.506128037,25.4023176397,9.11987154339,0.0,62.886420148,41.4019203762,11.6723574509,0.0,10.5075,1.16485745087
 10/18  18:00:00,287.177035253,25.4023176397,7.93307138579,0.0,41.9242800987,36.8599292233,10.5047256455,0.0,9.34,1.16472564549
 10/18  19:00:00,286.673615677,25.4023176397,7.39228722196,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/18  20:00:00,261.279610965,25.4023176397,6.39373278633,0.0,34.9369000822,32.3179380704,9.33706132764,0.0,8.1725,1.16456132764
 10/18  21:00:00,189.029296416,25.4023176397,4.71260188269,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/18  22:00:00,128.915756722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936083509,0.0,2.335,1.16436083509
 10/18  23:00:00,159.446981504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,140.717818383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,130.107600907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921687832,0.0,2.335,1.16421687832
 10/19  02:00:00,128.955514073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,128.05470659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,136.0116921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,135.060453702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923988675,0.0,2.335,1.16423988675
 10/19  06:00:00,186.85938878,25.4023176397,2.99586590126,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/19  07:00:00,199.145216536,25.4023176397,2.05912599609,0.0,13.9747600329,18.6919646116,7.68210439365,2.99210439365,4.67,0.02
 10/19  08:00:00,264.358052614,25.4023176397,3.52263560299,0.0,34.9369000822,32.3179380704,12.0671528339,2.73012199984,8.1725,1.16453083405
 10/19  09:00:00,298.732568306,25.4023176397,7.03681195435,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  10:00:00,300.743971231,25.4023176397,9.50107925926,0.0,62.886420148,41.4019203762,11.6722837829,0.0,10.5075,1.16478378295
 10/19  11:00:00,319.843837322,25.4023176397,11.1424692482,0.0,62.886420148,41.4019203762,11.6724693286,0.0,10.5075,1.16496932865
 10/19  12:00:00,314.551308024,25.4023176397,12.7577191459,0.0,62.886420148,41.4019203762,11.6724726108,0.0,10.5075,1.16497261083
 10/19  13:00:00,319.634777404,25.4023176397,14.2871820969,0.0,62.886420148,41.4019203762,11.6724248268,0.0,10.5075,1.16492482678
 10/19  14:00:00,311.73975526,25.4023176397,15.014518879,0.0,62.886420148,41.4019203762,11.672377747,0.0,10.5075,1.16487774697
 10/19  15:00:00,309.191301129,25.4023176397,16.9817184405,0.0,62.886420148,41.4019203762,11.6722890064,0.0,10.5075,1.16478900636
 10/19  16:00:00,310.100822371,25.4023176397,17.8899039993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,306.306843795,25.4023176397,16.3398886569,0.0,62.886420148,41.4019203762,11.6722880769,0.0,10.5075,1.16478807685
 10/19  18:00:00,301.33869178,25.4023176397,14.2269502521,0.0,41.9242800987,36.8599292233,10.5046855829,0.0,9.34,1.16468558286
 10/19  19:00:00,300.657506167,25.4023176397,13.2579650219,0.0,41.9242800987,36.8599292233,10.5045842027,0.0,9.34,1.16458420271
 10/19  20:00:00,274.539138949,25.4023176397,11.4816071738,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/19  21:00:00,198.276163695,25.4023176397,10.4009060897,0.0,13.9747600329,18.6919646116,5.83444567231,0.0,4.67,1.16444567231
 10/19  22:00:00,132.095451598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,160.396192199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,141.604785873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924265999,0.0,2.335,1.16424265999
 10/20  01:00:00,131.40185073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,130.449434126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,130.139158386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,156.907918544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922404367,0.0,2.335,1.16422404367
 10/20  05:00:00,156.049321334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,209.95239979,25.4023176397,4.37211177157,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  07:00:00,214.076763809,25.4023176397,2.83736032216,0.0,13.9747600329,18.6919646116,8.11679646821,2.28238732585,4.67,1.16440914235
 10/20  08:00:00,272.38672598,25.4023176397,6.07716250478,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/20  09:00:00,305.185366958,25.4023176397,9.45489074907,0.0,62.886420148,41.4019203762,11.6719169693,0.0,10.5075,1.16441696928
 10/20  10:00:00,304.309744598,25.4023176397,10.7696434293,0.0,62.886420148,41.4019203762,11.6721630578,0.0,10.5075,1.16466305778
 10/20  11:00:00,321.912868431,25.4023176397,12.4877718673,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  12:00:00,316.54713922,25.4023176397,13.8672662402,0.0,62.886420148,41.4019203762,11.6725577253,0.0,10.5075,1.16505772533
 10/20  13:00:00,320.744790329,25.4023176397,15.0980552043,0.0,62.886420148,41.4019203762,11.6725151967,0.0,10.5075,1.16501519672
 10/20  14:00:00,312.421943223,25.4023176397,15.6624439802,0.0,62.886420148,41.4019203762,11.672312483,0.0,10.5075,1.164812483
 10/20  15:00:00,306.847042708,25.4023176397,16.6258851633,0.0,62.886420148,41.4019203762,11.672253216,0.0,10.5075,1.16475321598
 10/20  16:00:00,306.971173392,25.4023176397,17.0517646689,0.0,62.886420148,41.4019203762,11.6722343687,0.0,10.5075,1.16473436874
 10/20  17:00:00,304.74730045,25.4023176397,16.3474385197,0.0,62.886420148,41.4019203762,11.6722319896,0.0,10.5075,1.16473198963
 10/20  18:00:00,300.318148516,25.4023176397,14.3443650281,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/20  19:00:00,291.788338012,25.4023176397,13.1851497476,0.0,41.9242800987,36.8599292233,10.5046156376,0.0,9.34,1.16461563757
 10/20  20:00:00,265.38250197,25.4023176397,11.3397360882,0.0,34.9369000822,32.3179380704,9.33704676889,0.0,8.1725,1.16454676889
 10/20  21:00:00,191.718682925,25.4023176397,10.2902303816,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,131.84769482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,160.322362352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928050458,0.0,2.335,1.16428050458
 10/20  24:00:00,141.474213987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,129.067145896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,129.055531048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554971275,0.0,1.75125,1.16429971275
 10/21  03:00:00,128.549855963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,136.499720746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,135.770156679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550010925,0.0,1.75125,1.16425010925
 10/21  06:00:00,176.805703786,25.4023176397,4.61431103891,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/21  07:00:00,190.224572245,25.4023176397,3.13655375606,0.0,6.98738001645,14.1499734587,3.96025481696,0.437754816958,3.5025,0.02
 10/21  08:00:00,246.585204511,25.4023176397,5.43043693088,0.0,20.9621400493,23.2339557645,7.00200209296,0.0,5.8375,1.16450209296
 10/21  09:00:00,275.869461212,25.4023176397,9.48728057844,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/21  10:00:00,303.134292366,25.4023176397,11.1504210363,0.0,62.886420148,41.4019203762,11.6722142,0.0,10.5075,1.16471419997
 10/21  11:00:00,320.154195544,25.4023176397,11.8941020907,0.0,62.886420148,41.4019203762,11.672349303,0.0,10.5075,1.16484930304
 10/21  12:00:00,315.136119132,25.4023176397,12.8986760547,0.0,62.886420148,41.4019203762,11.6725384058,0.0,10.5075,1.1650384058
 10/21  13:00:00,320.883481625,25.4023176397,14.2734961381,0.0,62.886420148,41.4019203762,11.6725006899,0.0,10.5075,1.16500068985
 10/21  14:00:00,312.957480408,25.4023176397,14.6784227635,0.0,62.886420148,41.4019203762,11.6724143564,0.0,10.5075,1.16491435644
 10/21  15:00:00,307.326921901,25.4023176397,14.9845200112,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  16:00:00,307.817636269,25.4023176397,15.5187136386,0.0,62.886420148,41.4019203762,11.6723913639,0.0,10.5075,1.16489136395
 10/21  17:00:00,307.973075924,25.4023176397,15.6011298365,0.0,62.886420148,41.4019203762,11.6723640594,0.0,10.5075,1.1648640594
 10/21  18:00:00,287.019451591,25.4023176397,12.0442898599,0.0,34.9369000822,32.3179380704,9.56590876463,0.228609017299,8.1725,1.16479974733
 10/21  19:00:00,256.688530545,25.4023176397,9.21891438731,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/21  20:00:00,242.933076469,25.4023176397,8.77769048941,0.0,20.9621400493,23.2339557645,7.002108496,0.0,5.8375,1.164608496
 10/21  21:00:00,182.44437151,25.4023176397,7.32395471641,0.0,6.98738001645,14.1499734587,4.66695014347,0.0,3.5025,1.16445014347
 10/21  22:00:00,131.138946454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,159.328510035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,140.776226358,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554550554,0.0,1.75125,1.16429550554
 10/22  01:00:00,130.364625431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,129.679030455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,129.536399763,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550400968,0.0,1.75125,1.16425400968
 10/22  04:00:00,137.845908649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,137.166709724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,179.43363376,25.4023176397,5.50569917536,0.0,6.98738001645,14.1499734587,4.66674757035,0.0,3.5025,1.16424757035
 10/22  07:00:00,192.494027155,25.4023176397,3.28535876045,0.0,6.98738001645,14.1499734587,4.17597367145,0.653473671446,3.5025,0.02
 10/22  08:00:00,217.775567912,25.4023176397,3.36778487057,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/22  09:00:00,198.758482156,25.4023176397,3.49640053208,0.0,6.98738001645,14.1499734587,4.66684515787,0.0,3.5025,1.16434515787
 10/22  10:00:00,233.459647604,25.4023176397,7.20178792101,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/22  11:00:00,258.464769043,25.4023176397,9.10186867613,0.0,27.9495200658,27.7759469175,8.16953169924,0.0,7.005,1.16453169924
 10/22  12:00:00,281.343409253,25.4023176397,11.9044598801,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  13:00:00,284.223646869,25.4023176397,12.4792592082,0.0,41.9242800987,36.8599292233,10.5047090517,0.0,9.34,1.16470905168
 10/22  14:00:00,279.743808539,25.4023176397,14.3170469218,0.0,41.9242800987,36.8599292233,10.5046596403,0.0,9.34,1.1646596403
 10/22  15:00:00,275.721718981,25.4023176397,14.9138666396,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,274.023402666,25.4023176397,14.8340071029,0.0,41.9242800987,36.8599292233,10.5046745368,0.0,9.34,1.16467453679
 10/22  17:00:00,240.847729254,25.4023176397,12.1808185077,0.0,27.9495200658,27.7759469175,8.65182758261,0.482206430661,7.005,1.16462115195
 10/22  18:00:00,246.596779749,25.4023176397,9.63094203369,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  19:00:00,242.434775024,25.4023176397,9.25032170103,0.0,13.9747600329,18.6919646116,5.83450063172,0.0,4.67,1.16450063172
 10/22  20:00:00,229.121298391,25.4023176397,8.89907935541,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  21:00:00,200.435379931,25.4023176397,10.2673507791,0.0,13.9747600329,18.6919646116,5.83442854905,0.0,4.67,1.16442854905
 10/22  22:00:00,131.775029346,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,159.567826772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,141.051105235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547852668,0.0,1.75125,1.16422852668
 10/23  01:00:00,133.410220669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,132.234903232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,131.759278808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919166014,0.0,2.335,1.16419166014
 10/23  04:00:00,139.724425224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,138.54094273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,193.674867542,25.4023176397,6.59223981374,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  07:00:00,207.58013545,25.4023176397,4.78900634469,0.0,13.9747600329,18.6919646116,6.79459805207,0.960247929367,4.67,1.1643501227
 10/23  08:00:00,277.831613936,25.4023176397,8.26490298147,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/23  09:00:00,312.40187344,25.4023176397,11.9585090087,0.0,62.886420148,41.4019203762,11.6720745439,0.0,10.5075,1.16457454393
 10/23  10:00:00,312.15150239,25.4023176397,13.4170080077,0.0,62.886420148,41.4019203762,11.6722135026,0.0,10.5075,1.16471350257
 10/23  11:00:00,328.012954753,25.4023176397,15.2030858366,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  12:00:00,325.938907585,25.4023176397,17.3796239578,0.0,62.886420148,41.4019203762,11.6726197759,0.0,10.5075,1.16511977593
 10/23  13:00:00,329.06156146,25.4023176397,19.4978543775,0.0,62.886420148,41.4019203762,11.6725845497,0.0,10.5075,1.16508454971
 10/23  14:00:00,327.640351605,25.4023176397,23.8704019521,0.0,62.886420148,41.4019203762,11.6723876747,0.0,10.5075,1.16488767469
 10/23  15:00:00,322.205619066,25.4023176397,25.8584739923,0.0,62.886420148,41.4019203762,11.6723351982,0.0,10.5075,1.16483519816
 10/23  16:00:00,320.657407159,25.4023176397,25.5619662738,0.0,62.886420148,41.4019203762,11.6723234043,0.0,10.5075,1.16482340434
 10/23  17:00:00,317.299284133,25.4023176397,22.5924806116,0.0,62.886420148,41.4019203762,11.6723283074,0.0,10.5075,1.16482830737
 10/23  18:00:00,314.593446883,25.4023176397,19.4708026772,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/23  19:00:00,310.596525906,25.4023176397,17.9314964303,0.0,41.9242800987,36.8599292233,10.5045714702,0.0,9.34,1.16457147025
 10/23  20:00:00,283.06706328,25.4023176397,14.9042730025,0.0,34.9369000822,32.3179380704,9.33715495751,0.0,8.1725,1.16465495751
 10/23  21:00:00,204.967724195,25.4023176397,14.6504870156,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  22:00:00,133.423901023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930385932,0.0,2.335,1.16430385932
 10/23  23:00:00,160.702048932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,141.836654001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,132.247250088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,130.823156941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922816821,0.0,2.335,1.16422816821
 10/24  03:00:00,130.300529349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,157.3963556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,156.618805157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,212.97380739,25.4023176397,5.84833766187,0.0,13.9747600329,18.6919646116,5.83424608401,0.0,4.67,1.16424608401
 10/24  07:00:00,217.240541492,25.4023176397,3.99447066467,0.0,13.9747600329,18.6919646116,5.32998219669,0.639982196694,4.67,0.02
 10/24  08:00:00,275.877081223,25.4023176397,7.50397949396,0.0,34.9369000822,32.3179380704,9.3369756902,0.0,8.1725,1.1644756902
 10/24  09:00:00,313.734427575,25.4023176397,12.3499167744,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  10:00:00,312.383930575,25.4023176397,13.6459792792,0.0,62.886420148,41.4019203762,11.6722943883,0.0,10.5075,1.16479438826
 10/24  11:00:00,330.677140775,25.4023176397,16.8480394829,0.0,62.886420148,41.4019203762,11.6725401818,0.0,10.5075,1.16504018176
 10/24  12:00:00,335.040352433,25.4023176397,24.0138325645,0.0,62.886420148,41.4019203762,11.6725704073,0.0,10.5075,1.16507040733
 10/24  13:00:00,344.496198431,25.4023176397,29.6733913974,0.0,62.886420148,41.4019203762,11.6725321689,0.0,10.5075,1.16503216888
 10/24  14:00:00,340.952022122,25.4023176397,33.4291694401,0.0,62.886420148,41.4019203762,11.6722755697,0.0,10.5075,1.16477556969
 10/24  15:00:00,327.850103699,25.4023176397,29.9524975774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  16:00:00,326.709524905,25.4023176397,29.4583748414,0.0,62.886420148,41.4019203762,11.6723894253,0.0,10.5075,1.16488942529
 10/24  17:00:00,327.058605963,25.4023176397,29.6195470619,0.0,62.886420148,41.4019203762,11.6723911301,0.0,10.5075,1.16489113008
 10/24  18:00:00,319.596901238,25.4023176397,22.284137159,0.0,41.9242800987,36.8599292233,10.5047851423,0.0,9.34,1.16478514231
 10/24  19:00:00,310.153442069,25.4023176397,21.7589450352,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/24  20:00:00,287.232176639,25.4023176397,20.4113902002,0.0,34.9369000822,32.3179380704,9.33715595041,0.0,8.1725,1.16465595041
 10/24  21:00:00,215.329568867,25.4023176397,26.7896328125,0.0,13.9747600329,18.6919646116,5.83450972395,0.0,4.67,1.16450972395
 10/24  22:00:00,137.480207162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,163.381189062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,145.127915227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919240618,0.0,2.335,1.16419240618
 10/25  01:00:00,136.287632088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,134.792443843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,134.760907531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,143.552378116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924003356,0.0,2.335,1.16424003356
 10/25  05:00:00,142.908485747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,203.820462336,25.4023176397,12.8387406872,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/25  07:00:00,216.417653474,25.4023176397,8.40597287977,0.0,13.9747600329,18.6919646116,6.37418267426,0.539813249208,4.67,1.16436942505
 10/25  08:00:00,286.789187124,25.4023176397,11.9280637458,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/25  09:00:00,321.687309836,25.4023176397,15.6255753031,0.0,62.886420148,41.4019203762,11.6721468859,0.0,10.5075,1.1646468859
 10/25  10:00:00,323.159732645,25.4023176397,18.4198588106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  11:00:00,343.259493924,25.4023176397,26.2383051675,0.0,62.886420148,41.4019203762,11.6725588384,0.0,10.5075,1.16505883842
 10/25  12:00:00,343.000940168,25.4023176397,31.1555677845,0.0,62.886420148,41.4019203762,11.6725639259,0.0,10.5075,1.16506392585
 10/25  13:00:00,351.16094729,25.4023176397,36.2982228421,0.0,62.886420148,41.4019203762,11.6725338522,0.0,10.5075,1.16503385224
 10/25  14:00:00,349.320733582,25.4023176397,41.1904756745,0.0,62.886420148,41.4019203762,11.6723406106,0.0,10.5075,1.16484061057
 10/25  15:00:00,346.351803832,25.4023176397,45.0622658083,0.0,62.886420148,41.4019203762,11.6722925858,0.0,10.5075,1.16479258583
 10/25  16:00:00,346.824024395,25.4023176397,45.7238565788,0.0,62.886420148,41.4019203762,11.6722856467,0.0,10.5075,1.16478564672
 10/25  17:00:00,340.390861708,25.4023176397,41.2464490613,0.0,62.886420148,41.4019203762,11.6722954949,0.0,10.5075,1.16479549495
 10/25  18:00:00,332.401112929,25.4023176397,33.6442158149,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/25  19:00:00,322.375968869,25.4023176397,26.1944635073,0.0,41.9242800987,36.8599292233,10.5046885193,0.0,9.34,1.16468851925
 10/25  20:00:00,283.789279204,25.4023176397,17.1891231312,0.0,34.9369000822,32.3179380704,9.33712969939,0.0,8.1725,1.16462969939
 10/25  21:00:00,199.213089811,25.4023176397,14.2418595677,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/25  22:00:00,124.12418726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,150.61534497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929190702,0.0,2.335,1.16429190702
 10/25  24:00:00,125.502434238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,112.019361287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,108.756737186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992048977,0.0,2.335,1.1642048977
 10/26  03:00:00,105.795507271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,111.356022384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,108.64639595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,157.111222079,25.4023176397,2.10894859597,0.0,13.9747600329,18.6919646116,22.8131047037,16.9788648727,4.67,1.16423983095
 10/26  07:00:00,160.099888591,25.4023176397,1.292696116,0.0,13.9747600329,18.6919646116,56.0478012304,51.3578012304,4.67,0.02
 10/26  08:00:00,231.635615055,25.4023176397,2.92813813384,0.0,34.9369000822,32.3179380704,46.7652283654,37.4282700828,8.1725,1.16445828263
 10/26  09:00:00,261.440830825,25.4023176397,4.78077789817,0.0,62.886420148,41.4019203762,25.5139710796,14.9864710796,10.5075,0.02
 10/26  10:00:00,252.301223407,25.4023176397,5.74900782043,0.0,62.886420148,41.4019203762,13.0639596417,1.39167609888,10.5075,1.16478354284
 10/26  11:00:00,283.781071589,25.4023176397,7.16351344477,0.0,62.886420148,41.4019203762,11.6725360808,0.0,10.5075,1.16503608082
 10/26  12:00:00,269.641249123,25.4023176397,8.46151525493,0.0,62.886420148,41.4019203762,11.6725717685,0.0,10.5075,1.1650717685
 10/26  13:00:00,270.490912376,25.4023176397,10.0666863204,0.0,62.886420148,41.4019203762,11.6725384644,0.0,10.5075,1.16503846436
 10/26  14:00:00,267.688286614,25.4023176397,11.6499684012,0.0,62.886420148,41.4019203762,11.6722851916,0.0,10.5075,1.16478519157
 10/26  15:00:00,263.177264655,25.4023176397,12.8723984595,0.0,62.886420148,41.4019203762,11.6722113297,0.0,10.5075,1.16471132971
 10/26  16:00:00,262.095555641,25.4023176397,13.2101682293,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  17:00:00,258.532042322,25.4023176397,12.0573772635,0.0,62.886420148,41.4019203762,11.6724111577,0.0,10.5075,1.16491115767
 10/26  18:00:00,259.655476004,25.4023176397,9.64074838796,0.0,41.9242800987,36.8599292233,10.8510373217,0.346228080759,9.34,1.16480924095
 10/26  19:00:00,250.343868414,25.4023176397,7.76378663516,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/26  20:00:00,220.027106548,25.4023176397,5.60060785902,0.0,34.9369000822,32.3179380704,15.6888034832,6.35161986812,8.1725,1.16468361506
 10/26  21:00:00,157.850628017,25.4023176397,2.97495671186,0.0,13.9747600329,18.6919646116,5.83454048008,0.0,4.67,1.16454048008
 10/26  22:00:00,100.570215854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,132.803534075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,106.255545649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922341813,0.0,2.335,1.16422341813
 10/27  01:00:00,96.3109213745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,94.6275434699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,92.8098293273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,114.7041793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920940567,0.0,2.335,1.16420940567
 10/27  05:00:00,112.504045297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,159.257402295,25.4023176397,0.0810071380275,0.0,13.9747600329,18.6919646116,101.239504456,96.5495044562,4.67,0.02
 10/27  07:00:00,152.854130421,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,141.369020249,135.534615714,4.67,1.16440453535
 10/27  08:00:00,214.006511632,25.4023176397,0.70107669857,0.0,34.9369000822,32.3179380704,126.272842853,118.080342853,8.1725,0.02
 10/27  09:00:00,244.02291469,25.4023176397,2.02403053794,0.0,62.886420148,41.4019203762,87.6369583661,75.9649128594,10.5075,1.16454550674
 10/27  10:00:00,235.303510808,25.4023176397,2.79310035687,0.0,62.886420148,41.4019203762,64.7464757462,53.0742801513,10.5075,1.1646955949
 10/27  11:00:00,265.229897717,25.4023176397,3.45481039692,0.0,62.886420148,41.4019203762,43.7606820689,33.2331820689,10.5075,0.02
 10/27  12:00:00,246.617186564,25.4023176397,3.94621360833,0.0,62.886420148,41.4019203762,33.6157249241,21.943107158,10.5075,1.16511776605
 10/27  13:00:00,246.151119944,25.4023176397,4.64727465185,0.0,62.886420148,41.4019203762,21.5160661318,9.84347357386,10.5075,1.16509255796
 10/27  14:00:00,242.859516846,25.4023176397,5.18551125265,0.0,62.886420148,41.4019203762,14.4136552451,2.74125199632,10.5075,1.16490324882
 10/27  15:00:00,240.442616628,25.4023176397,5.82455487665,0.0,62.886420148,41.4019203762,11.6723597694,0.0,10.5075,1.16485976943
 10/27  16:00:00,241.411541309,25.4023176397,6.17852688634,0.0,62.886420148,41.4019203762,11.6723575273,0.0,10.5075,1.16485752729
 10/27  17:00:00,240.228887722,25.4023176397,5.96234253296,0.0,62.886420148,41.4019203762,14.3514967757,2.67912454379,10.5075,1.16487223192
 10/27  18:00:00,243.372776587,25.4023176397,4.67031751826,0.0,41.9242800987,36.8599292233,32.7135716628,23.3535716628,9.34,0.02
 10/27  19:00:00,226.266473402,25.4023176397,3.76716023715,0.0,41.9242800987,36.8599292233,52.7060262952,42.2014047774,9.34,1.16462151775
 10/27  20:00:00,199.916657292,25.4023176397,2.73623004703,0.0,34.9369000822,32.3179380704,62.7535299361,53.4164603748,8.1725,1.1645695613
 10/27  21:00:00,141.865779401,25.4023176397,1.07322730939,0.0,13.9747600329,18.6919646116,38.0592650207,33.3692650207,4.67,0.02
 10/27  22:00:00,91.4943920792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936597451,0.0,2.335,1.16436597451
 10/27  23:00:00,124.879364122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,97.7683222148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,88.0170657117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552974238,0.0,1.75125,1.16427974238
 10/28  02:00:00,88.0176763361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,88.0225689546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,95.037703174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,94.5377894799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154771841,0.0,1.75125,1.1642271841
 10/28  06:00:00,132.501033151,25.4023176397,0.000847311674635,0.0,6.98738001645,14.1499734587,104.152847426,100.630347426,3.5025,0.02
 10/28  07:00:00,137.219341858,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,134.258874833,129.591962453,3.5025,1.16441237982
 10/28  08:00:00,193.268615968,25.4023176397,0.178178551286,0.0,20.9621400493,23.2339557645,119.520684636,113.663184636,5.8375,0.02
 10/28  09:00:00,214.88165063,25.4023176397,1.0614186076,0.0,41.9242800987,36.8599292233,98.993995836,88.4894205654,9.34,1.16457527053
 10/28  10:00:00,242.850212754,25.4023176397,2.10075637233,0.0,62.886420148,41.4019203762,69.8706501324,59.3431501324,10.5075,0.02
 10/28  11:00:00,274.052031442,25.4023176397,2.65094119965,0.0,62.886420148,41.4019203762,49.2220053023,37.5496201517,10.5075,1.16488515062
 10/28  12:00:00,260.430615236,25.4023176397,3.25931060195,0.0,62.886420148,41.4019203762,31.8504364117,20.1778540296,10.5075,1.16508238209
 10/28  13:00:00,260.222579982,25.4023176397,3.73955193341,0.0,62.886420148,41.4019203762,20.5969185321,8.92435927781,10.5075,1.16505925425
 10/28  14:00:00,256.203606337,25.4023176397,3.83949838636,0.0,62.886420148,41.4019203762,20.2886608338,8.61633166102,10.5075,1.16482917274
 10/28  15:00:00,253.969629695,25.4023176397,4.00753869486,0.0,62.886420148,41.4019203762,22.3858225876,10.7134787091,10.5075,1.16484387853
 10/28  16:00:00,254.976426604,25.4023176397,4.20000488363,0.0,62.886420148,41.4019203762,19.4493312381,7.77698963401,10.5075,1.16484160413
 10/28  17:00:00,254.731930793,25.4023176397,4.21636520355,0.0,62.886420148,41.4019203762,21.2754042641,10.7479042641,10.5075,0.02
 10/28  18:00:00,241.417519937,25.4023176397,2.67132716273,0.0,34.9369000822,32.3179380704,46.6647219732,37.3274303437,8.1725,1.16479162947
 10/28  19:00:00,204.507153937,25.4023176397,1.32589744953,0.0,20.9621400493,23.2339557645,60.0678983646,53.0657877661,5.8375,1.16461059854
 10/28  20:00:00,191.558902222,25.4023176397,1.12232956608,0.0,20.9621400493,23.2339557645,64.1171565808,58.2596565808,5.8375,0.02
 10/28  21:00:00,144.143099533,25.4023176397,0.483269595598,0.0,6.98738001645,14.1499734587,37.7424686779,33.0754943361,3.5025,1.16447434185
 10/28  22:00:00,101.179721067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,134.872685137,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560062863,0.0,1.75125,1.16435062863
 10/28  24:00:00,108.0352793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,97.975940337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,96.3298032284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155451762,0.0,1.75125,1.1642951762
 10/29  03:00:00,94.9261266904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,100.801041966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,99.0956994344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551393167,0.0,1.75125,1.16426393167
 10/29  06:00:00,136.363379254,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,129.359020705,125.836520705,3.5025,0.02
 10/29  07:00:00,143.866670024,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,151.224696308,147.702196308,3.5025,0.02
 10/29  08:00:00,174.71096051,25.4023176397,0.0192415239445,0.0,6.98738001645,14.1499734587,119.479191239,114.812335877,3.5025,1.16435536183
 10/29  09:00:00,156.26953865,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,91.9657259642,88.4432259642,3.5025,0.02
 10/29  10:00:00,194.962080012,25.4023176397,0.785955644307,0.0,27.9495200658,27.7759469175,66.0761688903,57.9067898242,7.005,1.16437906613
 10/29  11:00:00,226.617645625,25.4023176397,1.01073947492,0.0,27.9495200658,27.7759469175,45.5033587009,38.4783587009,7.005,0.02
 10/29  12:00:00,242.32164455,25.4023176397,2.24607689967,0.0,41.9242800987,36.8599292233,27.362651366,16.8579701311,9.34,1.16468123488
 10/29  13:00:00,243.673358038,25.4023176397,2.66305168048,0.0,41.9242800987,36.8599292233,17.961805549,7.45711677414,9.34,1.16468877486
 10/29  14:00:00,239.861244389,25.4023176397,3.1425820328,0.0,41.9242800987,36.8599292233,11.8404379187,2.48043791865,9.34,0.02
 10/29  15:00:00,236.873887168,25.4023176397,3.50076732891,0.0,41.9242800987,36.8599292233,10.5046552207,0.0,9.34,1.16465522071
 10/29  16:00:00,236.384895241,25.4023176397,3.63551143143,0.0,41.9242800987,36.8599292233,10.504693729,0.0,9.34,1.164693729
 10/29  17:00:00,205.024029842,25.4023176397,2.24363026492,0.0,27.9495200658,27.7759469175,21.2028624757,14.1778624757,7.005,0.02
 10/29  18:00:00,212.327257899,25.4023176397,1.0431084607,0.0,13.9747600329,18.6919646116,41.2965603774,35.4620963183,4.67,1.16446405909
 10/29  19:00:00,203.239623548,25.4023176397,0.944358655556,0.0,13.9747600329,18.6919646116,47.3626343608,42.6726343608,4.67,0.02
 10/29  20:00:00,190.044015629,25.4023176397,0.887917655946,0.0,13.9747600329,18.6919646116,52.8663232445,47.0318442187,4.67,1.16447902581
 10/29  21:00:00,168.959212217,25.4023176397,0.875355559604,0.0,13.9747600329,18.6919646116,15.8727463791,11.1827463791,4.67,0.02
 10/29  22:00:00,109.034928513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552400268,0.0,1.75125,1.16427400268
 10/29  23:00:00,140.364448622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,114.150322489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,106.719160911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,106.207105982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926445022,0.0,2.335,1.16426445022
 10/30  03:00:00,105.97874621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,113.767975621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,113.454689951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922559623,0.0,2.335,1.16422559623
 10/30  06:00:00,165.527623127,25.4023176397,0.603465779411,0.0,13.9747600329,18.6919646116,38.6726853099,33.9826853099,4.67,0.02
 10/30  07:00:00,177.465005494,25.4023176397,0.607530669201,0.0,13.9747600329,18.6919646116,64.7136217651,60.0236217651,4.67,0.02
 10/30  08:00:00,247.72365782,25.4023176397,1.63787223711,0.0,34.9369000822,32.3179380704,48.6206970685,39.283719076,8.1725,1.16447799245
 10/30  09:00:00,280.376039535,25.4023176397,3.36208752969,0.0,62.886420148,41.4019203762,16.3683597235,5.84085972345,10.5075,0.02
 10/30  10:00:00,275.205664533,25.4023176397,3.95639240674,0.0,62.886420148,41.4019203762,11.6722646707,0.0,10.5075,1.16476467075
 10/30  11:00:00,300.106709282,25.4023176397,4.59983183815,0.0,62.886420148,41.4019203762,11.6724851426,0.0,10.5075,1.1649851426
 10/30  12:00:00,290.81604185,25.4023176397,5.46704206678,0.0,62.886420148,41.4019203762,11.6725176959,0.0,10.5075,1.16501769595
 10/30  13:00:00,292.486329273,25.4023176397,6.63779013962,0.0,62.886420148,41.4019203762,11.6724971337,0.0,10.5075,1.16499713371
 10/30  14:00:00,286.447255543,25.4023176397,7.21479040628,0.0,62.886420148,41.4019203762,11.6722817729,0.0,10.5075,1.16478177287
 10/30  15:00:00,283.984376625,25.4023176397,8.19342958789,0.0,62.886420148,41.4019203762,11.6722307155,0.0,10.5075,1.16473071549
 10/30  16:00:00,284.15815749,25.4023176397,8.59415217793,0.0,62.886420148,41.4019203762,11.6722387226,0.0,10.5075,1.16473872256
 10/30  17:00:00,283.674460977,25.4023176397,8.55172180136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  18:00:00,284.352228739,25.4023176397,7.0816509728,0.0,41.9242800987,36.8599292233,10.8174793972,0.312793181055,9.34,1.16468621615
