Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  19:00:00,279.311503286,25.4023176397,6.21097033909,0.0,41.9242800987,36.8599292233,10.5046287487,0.0,9.34,1.16462874874
 10/30  20:00:00,253.638632826,25.4023176397,5.22503202185,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/30  21:00:00,183.939423796,25.4023176397,3.43755106405,0.0,13.9747600329,18.6919646116,5.83453944702,0.0,4.67,1.16453944702
 10/30  22:00:00,125.424696866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,154.946745708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924428111,0.0,2.335,1.16424428111
 10/30  24:00:00,132.626613469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,121.762650759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,120.979659361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,120.191784258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919389307,0.0,2.335,1.16419389307
 10/31  04:00:00,145.30230501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,144.518693149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,196.501851617,25.4023176397,1.07238082539,0.0,13.9747600329,18.6919646116,18.3837996897,12.549576637,4.67,1.16422305276
 10/31  07:00:00,200.858779948,25.4023176397,0.959562977245,0.0,13.9747600329,18.6919646116,45.6119145377,40.9219145377,4.67,0.02
 10/31  08:00:00,256.96801335,25.4023176397,2.10788320509,0.0,34.9369000822,32.3179380704,38.9237738448,30.7312738448,8.1725,0.02
 10/31  09:00:00,288.464269548,25.4023176397,4.11656727325,0.0,62.886420148,41.4019203762,18.1651141394,6.49296025561,10.5075,1.16465388375
 10/31  10:00:00,291.383368862,25.4023176397,5.94493847624,0.0,62.886420148,41.4019203762,11.6722891155,0.0,10.5075,1.16478911554
 10/31  11:00:00,311.423543911,25.4023176397,7.00871242388,0.0,62.886420148,41.4019203762,11.6723899363,0.0,10.5075,1.16488993635
 10/31  12:00:00,301.377887826,25.4023176397,7.26734932134,0.0,62.886420148,41.4019203762,11.6724394862,0.0,10.5075,1.16493948625
 10/31  13:00:00,304.526121338,25.4023176397,8.52662252071,0.0,62.886420148,41.4019203762,11.6724185889,0.0,10.5075,1.16491858891
 10/31  14:00:00,300.768004491,25.4023176397,9.83962091345,0.0,62.886420148,41.4019203762,11.6723678694,0.0,10.5075,1.16486786938
 10/31  15:00:00,298.46869026,25.4023176397,10.9587686189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  16:00:00,296.003429033,25.4023176397,10.6189156434,0.0,62.886420148,41.4019203762,11.6723061955,0.0,10.5075,1.1648061955
 10/31  17:00:00,294.018627208,25.4023176397,10.246324577,0.0,62.886420148,41.4019203762,11.6723250792,0.0,10.5075,1.16482507923
 10/31  18:00:00,293.345262719,25.4023176397,8.96432300006,0.0,41.9242800987,36.8599292233,10.5047333341,0.0,9.34,1.16473333407
 10/31  19:00:00,281.088564924,25.4023176397,8.37130433383,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/31  20:00:00,255.617875082,25.4023176397,7.13674355785,0.0,34.9369000822,32.3179380704,9.33711649551,0.0,8.1725,1.16461649551
 10/31  21:00:00,183.04660486,25.4023176397,4.95990787825,0.0,13.9747600329,18.6919646116,5.83448088088,0.0,4.67,1.16448088088
 10/31  22:00:00,128.390053383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,158.095501881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,138.445959945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922779807,0.0,2.335,1.16422779807
 11/01  01:00:00,128.013288431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,128.06073309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,128.179831622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,136.669565834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921709194,0.0,2.335,1.16421709194
 11/01  05:00:00,136.222313492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,188.27914721,25.4023176397,2.86420713566,0.0,13.9747600329,18.6919646116,5.27653232129,0.586532321292,4.67,0.02
 11/01  07:00:00,202.071704037,25.4023176397,1.91326281064,0.0,13.9747600329,18.6919646116,16.0491909874,10.2148347725,4.67,1.16435621489
 11/01  08:00:00,272.253841082,25.4023176397,4.57174712545,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/01  09:00:00,308.603314156,25.4023176397,8.90736136741,0.0,62.886420148,41.4019203762,11.6721538676,0.0,10.5075,1.1646538676
 11/01  10:00:00,309.869496413,25.4023176397,11.2986498639,0.0,62.886420148,41.4019203762,11.6721738856,0.0,10.5075,1.16467388565
 11/01  11:00:00,337.288431078,25.4023176397,19.5913839615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  12:00:00,336.832061612,25.4023176397,20.8256031779,0.0,62.886420148,41.4019203762,11.6726158683,0.0,10.5075,1.16511586827
 11/01  13:00:00,328.916554767,25.4023176397,16.8697852656,0.0,62.886420148,41.4019203762,11.6726031758,0.0,10.5075,1.16510317579
 11/01  14:00:00,320.800770865,25.4023176397,16.7153141332,0.0,62.886420148,41.4019203762,11.6724233357,0.0,10.5075,1.16492333569
 11/01  15:00:00,313.356838267,25.4023176397,16.9992067588,0.0,62.886420148,41.4019203762,11.6723911033,0.0,10.5075,1.16489110331
 11/01  16:00:00,309.448251952,25.4023176397,16.0046522628,0.0,62.886420148,41.4019203762,11.6724007957,0.0,10.5075,1.16490079571
 11/01  17:00:00,306.968194548,25.4023176397,15.09387867,0.0,62.886420148,41.4019203762,11.6720941262,0.0,10.5075,1.16459412619
 11/01  18:00:00,304.339094144,25.4023176397,12.9965324318,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/01  19:00:00,301.360719157,25.4023176397,12.1558728907,0.0,41.9242800987,36.8599292233,10.5046847499,0.0,9.34,1.16468474991
 11/01  20:00:00,275.272461129,25.4023176397,10.5428453168,0.0,34.9369000822,32.3179380704,9.33714295694,0.0,8.1725,1.16464295694
 11/01  21:00:00,197.053641844,25.4023176397,7.98257599276,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/01  22:00:00,132.639927462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935483773,0.0,2.335,1.16435483773
 11/01  23:00:00,160.393673032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,140.376838427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,129.066445306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923956048,0.0,2.335,1.16423956048
 11/02  02:00:00,127.937232162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,126.826096644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,133.796893611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,131.525370086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920519401,0.0,2.335,1.16420519401
 11/02  06:00:00,181.272089073,25.4023176397,1.69247746761,0.0,13.9747600329,18.6919646116,9.77706308014,5.08706308014,4.67,0.02
 11/02  07:00:00,190.97440359,25.4023176397,1.16272624315,0.0,13.9747600329,18.6919646116,46.3868371224,41.6968371224,4.67,0.02
 11/02  08:00:00,262.15175019,25.4023176397,3.16949153567,0.0,34.9369000822,32.3179380704,27.6979161192,18.3608888532,8.1725,1.16452726601
 11/02  09:00:00,296.27251274,25.4023176397,5.55614053479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  10:00:00,294.493569502,25.4023176397,7.00392828256,0.0,62.886420148,41.4019203762,11.6723227591,0.0,10.5075,1.16482275913
 11/02  11:00:00,317.198921477,25.4023176397,9.25831477515,0.0,62.886420148,41.4019203762,11.6725524309,0.0,10.5075,1.16505243092
 11/02  12:00:00,309.426533846,25.4023176397,9.98063546163,0.0,62.886420148,41.4019203762,11.6725928632,0.0,10.5075,1.16509286318
 11/02  13:00:00,309.965836824,25.4023176397,10.2462646709,0.0,62.886420148,41.4019203762,11.6725797339,0.0,10.5075,1.16507973387
 11/02  14:00:00,299.786919304,25.4023176397,10.7254626569,0.0,62.886420148,41.4019203762,11.6723698375,0.0,10.5075,1.16486983754
 11/02  15:00:00,294.338370696,25.4023176397,11.4375454479,0.0,62.886420148,41.4019203762,11.672325436,0.0,10.5075,1.16482543604
 11/02  16:00:00,292.886965416,25.4023176397,11.4142428972,0.0,62.886420148,41.4019203762,11.6723405257,0.0,10.5075,1.16484052572
 11/02  17:00:00,290.076472124,25.4023176397,10.5306964611,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  18:00:00,286.066208618,25.4023176397,7.91790547021,0.0,41.9242800987,36.8599292233,11.8731155165,1.36832084844,9.34,1.1647946681
 11/02  19:00:00,278.287612651,25.4023176397,6.49993797579,0.0,41.9242800987,36.8599292233,10.830917895,0.326324503913,9.34,1.16459339107
 11/02  20:00:00,250.515076601,25.4023176397,5.33035849505,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/02  21:00:00,177.910034243,25.4023176397,2.8090147256,0.0,13.9747600329,18.6919646116,5.83454195202,0.0,4.67,1.16454195202
 11/02  22:00:00,113.916463711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,141.119803294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929143254,0.0,2.335,1.16429143254
 11/02  24:00:00,112.245337175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,100.013405229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,96.3190044495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926674823,0.0,2.335,1.16426674823
 11/03  03:00:00,93.4852551148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,113.622311141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,112.027096813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,160.326083683,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,147.185320909,141.351099379,4.67,1.16422152972
 11/03  07:00:00,158.640668098,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,166.26745312,161.57745312,4.67,0.02
 11/03  08:00:00,217.153183019,25.4023176397,0.527257584032,0.0,34.9369000822,32.3179380704,139.262779491,129.925750162,8.1725,1.16452932923
 11/03  09:00:00,245.015070001,25.4023176397,1.30847225359,0.0,62.886420148,41.4019203762,110.166833068,99.6393330683,10.5075,0.02
 11/03  10:00:00,233.062318518,25.4023176397,1.6046701454,0.0,62.886420148,41.4019203762,102.886931067,91.2146691513,10.5075,1.16476191604
 11/03  11:00:00,260.651274927,25.4023176397,2.12922184677,0.0,62.886420148,41.4019203762,87.9336482688,76.2611070091,10.5075,1.16504125966
 11/03  12:00:00,246.842413197,25.4023176397,3.32742681418,0.0,62.886420148,41.4019203762,55.4705695453,43.7979708078,10.5075,1.16509873741
 11/03  13:00:00,246.741827273,25.4023176397,4.11015427582,0.0,62.886420148,41.4019203762,36.6950953202,25.0225101561,10.5075,1.16508516415
 11/03  14:00:00,244.106181374,25.4023176397,4.67083727325,0.0,62.886420148,41.4019203762,24.9530375357,13.2806923231,10.5075,1.16484521262
 11/03  15:00:00,244.133108587,25.4023176397,5.21034688933,0.0,62.886420148,41.4019203762,14.5062543576,2.83396580089,10.5075,1.16478855673
 11/03  16:00:00,245.198498653,25.4023176397,5.31466048436,0.0,62.886420148,41.4019203762,14.6190398417,4.09153984173,10.5075,0.02
 11/03  17:00:00,245.633854408,25.4023176397,5.40218361297,0.0,62.886420148,41.4019203762,21.0557388192,9.38341414827,10.5075,1.16482467094
 11/03  18:00:00,246.57579763,25.4023176397,3.94167378428,0.0,41.9242800987,36.8599292233,46.0198350607,35.5150814971,9.34,1.16475356356
 11/03  19:00:00,231.6899351,25.4023176397,3.25115458013,0.0,41.9242800987,36.8599292233,62.6115927215,52.1069118248,9.34,1.16468089674
 11/03  20:00:00,205.67217631,25.4023176397,2.49595164224,0.0,34.9369000822,32.3179380704,68.3945259149,60.2020259149,8.1725,0.02
 11/03  21:00:00,144.717119584,25.4023176397,0.860162602346,0.0,13.9747600329,18.6919646116,51.8428443992,46.0083966986,4.67,1.16444770063
 11/03  22:00:00,92.4832475007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,125.584933789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,97.3865156191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924210125,0.0,2.335,1.16424210125
 11/04  01:00:00,87.1425602755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,86.1663217255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,85.1737492257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548175369,0.0,1.75125,1.16423175369
 11/04  04:00:00,91.1499959529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,89.8137397685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,127.692521017,25.4023176397,0.00469319817355,0.0,6.98738001645,14.1499734587,138.383736467,133.717184747,3.5025,1.16405171947
 11/04  07:00:00,130.833913074,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,179.378073866,175.855573866,3.5025,0.02
 11/04  08:00:00,189.302347756,25.4023176397,0.0498087528343,0.0,20.9621400493,23.2339557645,157.835304856,150.833323391,5.8375,1.16448146523
 11/04  09:00:00,214.714001977,25.4023176397,0.815109321909,0.0,41.9242800987,36.8599292233,119.675602498,110.315602498,9.34,0.02
 11/04  10:00:00,244.444763279,25.4023176397,1.62699207317,0.0,62.886420148,41.4019203762,85.9639966366,74.291710238,10.5075,1.16478639865
 11/04  11:00:00,279.616745743,25.4023176397,2.49648344021,0.0,62.886420148,41.4019203762,52.6988029497,41.026305713,10.5075,1.16499723674
 11/04  12:00:00,268.228977664,25.4023176397,3.10093822164,0.0,62.886420148,41.4019203762,30.973649686,19.301126945,10.5075,1.16502274101
 11/04  13:00:00,272.481674268,25.4023176397,4.67451275197,0.0,62.886420148,41.4019203762,11.9137215328,0.241201496333,10.5075,1.16502003646
 11/04  14:00:00,270.483837125,25.4023176397,5.98338276431,0.0,62.886420148,41.4019203762,11.6724636538,0.0,10.5075,1.16496365379
 11/04  15:00:00,270.410999039,25.4023176397,6.78222448661,0.0,62.886420148,41.4019203762,11.6722987944,0.0,10.5075,1.16479879437
 11/04  16:00:00,270.147863345,25.4023176397,7.07285267866,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/04  17:00:00,269.885142237,25.4023176397,6.73817512334,0.0,62.886420148,41.4019203762,11.6722946353,0.0,10.5075,1.16479463534
 11/04  18:00:00,251.082734184,25.4023176397,4.16618530265,0.0,34.9369000822,32.3179380704,14.7624254099,5.42506632981,8.1725,1.1648590801
 11/04  19:00:00,207.188818691,25.4023176397,2.40424652167,0.0,20.9621400493,23.2339557645,33.0355278132,26.0332965257,5.8375,1.16473128746
 11/04  20:00:00,190.851868093,25.4023176397,2.15293069832,0.0,20.9621400493,23.2339557645,40.694429146,34.836929146,5.8375,0.02
 11/04  21:00:00,142.598775425,25.4023176397,1.18594569454,0.0,6.98738001645,14.1499734587,19.1680933891,14.5010691842,3.5025,1.16452420485
 11/04  22:00:00,98.5777440481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,134.112535354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560642926,0.0,1.75125,1.16435642926
 11/04  24:00:00,110.693713603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,103.944269727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,104.759921907,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552238983,0.0,1.75125,1.16427238983
 11/05  03:00:00,105.278053722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,113.204652076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,113.049673086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,152.841145256,25.4023176397,0.020253397242,0.0,6.98738001645,14.1499734587,65.8686127009,61.2018318485,3.5025,1.16428085242
 11/05  07:00:00,170.432962402,25.4023176397,0.0768816120315,0.0,6.98738001645,14.1499734587,86.5945182552,83.0720182552,3.5025,0.02
 11/05  08:00:00,197.515306065,25.4023176397,0.320003571137,0.0,6.98738001645,14.1499734587,67.1793816356,63.6568816356,3.5025,0.02
 11/05  09:00:00,179.512974742,25.4023176397,0.466480668904,0.0,6.98738001645,14.1499734587,51.9424341542,47.2755251994,3.5025,1.1644089548
 11/05  10:00:00,213.25143059,25.4023176397,1.48399318098,0.0,27.9495200658,27.7759469175,29.8369129138,22.8119129138,7.005,0.02
 11/05  11:00:00,239.159755605,25.4023176397,1.82709151159,0.0,27.9495200658,27.7759469175,18.5696931203,10.4000158664,7.005,1.16467725391
 11/05  12:00:00,258.458801138,25.4023176397,3.70669307943,0.0,41.9242800987,36.8599292233,10.5047212606,0.0,9.34,1.16472126057
 11/05  13:00:00,259.782267885,25.4023176397,4.38254721186,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/05  14:00:00,253.722631415,25.4023176397,4.98038230767,0.0,41.9242800987,36.8599292233,10.5047126986,0.0,9.34,1.16471269863
 11/05  15:00:00,250.798926806,25.4023176397,5.45397129863,0.0,41.9242800987,36.8599292233,10.5047224008,0.0,9.34,1.1647224008
 11/05  16:00:00,249.571762398,25.4023176397,5.58293635314,0.0,41.9242800987,36.8599292233,10.5046233892,0.0,9.34,1.16462338923
 11/05  17:00:00,215.172275032,25.4023176397,3.62326153816,0.0,27.9495200658,27.7759469175,7.63660099431,0.611600994309,7.005,0.02
 11/05  18:00:00,224.236689887,25.4023176397,1.9181246171,0.0,13.9747600329,18.6919646116,19.2163255258,13.3817973973,4.67,1.16452812851
 11/05  19:00:00,218.937398356,25.4023176397,1.68118904713,0.0,13.9747600329,18.6919646116,24.3598295437,19.6698295437,4.67,0.02
 11/05  20:00:00,206.820521409,25.4023176397,1.57593894907,0.0,13.9747600329,18.6919646116,29.078705674,23.2442744565,4.67,1.16443121747
 11/05  21:00:00,182.930160773,25.4023176397,1.76015299427,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/05  22:00:00,123.307811161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556366702,0.0,1.75125,1.16431366702
 11/05  23:00:00,153.734815374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,131.835646777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,123.823949685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,122.537553643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921597179,0.0,2.335,1.16421597179
 11/06  03:00:00,121.408181688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,120.456401991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,127.414137215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992561918,0.0,2.335,1.1642561918
 11/06  06:00:00,126.524648238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,174.934334524,25.4023176397,0.824643364825,0.0,13.9747600329,18.6919646116,32.7819025515,28.0919025515,4.67,0.02
 11/06  08:00:00,184.281855726,25.4023176397,0.821272332282,0.0,13.9747600329,18.6919646116,58.6838556066,52.8494842573,4.67,1.16437134927
 11/06  09:00:00,258.950124698,25.4023176397,2.00079139383,0.0,34.9369000822,32.3179380704,36.2457734963,28.0532734963,8.1725,0.02
 11/06  10:00:00,287.625445582,25.4023176397,3.57826796645,0.0,62.886420148,41.4019203762,13.0885025253,1.41641509096,10.5075,1.16458743434
 11/06  11:00:00,280.631311149,25.4023176397,4.11824981924,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/06  12:00:00,301.695501037,25.4023176397,4.88300321002,0.0,62.886420148,41.4019203762,11.6725447619,0.0,10.5075,1.16504476194
 11/06  13:00:00,288.941665908,25.4023176397,5.57599114702,0.0,62.886420148,41.4019203762,11.672581297,0.0,10.5075,1.16508129698
 11/06  14:00:00,287.764799915,25.4023176397,6.49564168296,0.0,62.886420148,41.4019203762,11.6725809959,0.0,10.5075,1.16508099589
 11/06  15:00:00,283.943287841,25.4023176397,7.27493981632,0.0,62.886420148,41.4019203762,11.6724105052,0.0,10.5075,1.16491050517
 11/06  16:00:00,279.844715569,25.4023176397,7.93049897868,0.0,62.886420148,41.4019203762,11.6723894399,0.0,10.5075,1.16488943985
 11/06  17:00:00,279.775390159,25.4023176397,8.18962323254,0.0,62.886420148,41.4019203762,11.6724110434,0.0,10.5075,1.16491104344
 11/06  18:00:00,287.861264437,25.4023176397,8.14399376683,0.0,62.886420148,41.4019203762,11.6722613119,0.0,10.5075,1.16476131188
 11/06  19:00:00,289.318215059,25.4023176397,6.76985487063,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/06  20:00:00,281.01990358,25.4023176397,6.22279245707,0.0,41.9242800987,36.8599292233,10.5047147359,0.0,9.34,1.1647147359
 11/06  21:00:00,254.104462107,25.4023176397,4.98471928727,0.0,34.9369000822,32.3179380704,9.33718300333,0.0,8.1725,1.16468300333
 11/06  22:00:00,180.70105517,25.4023176397,2.56554728799,0.0,13.9747600329,18.6919646116,4.80090192176,0.110901921763,4.67,0.02
 11/06  23:00:00,121.809507404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939890991,0.0,2.335,1.16439890991
 11/06  24:00:00,151.698643925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,127.761002572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,116.56884345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921951609,0.0,2.335,1.16421951609
 11/07  03:00:00,114.207423015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,112.129269598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,134.492280619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,132.911902682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925444788,0.0,2.335,1.16425444788
 11/07  07:00:00,179.695886541,25.4023176397,0.205280917708,0.0,13.9747600329,18.6919646116,76.6911977848,72.0011977848,4.67,0.02
 11/07  08:00:00,178.875902154,25.4023176397,0.37190799545,0.0,13.9747600329,18.6919646116,88.1916329156,83.5016329156,4.67,0.02
 11/07  09:00:00,240.392319062,25.4023176397,1.06244849657,0.0,34.9369000822,32.3179380704,79.9293763948,70.5923480671,8.1725,1.1645283277
 11/07  10:00:00,270.784915608,25.4023176397,2.43664584098,0.0,62.886420148,41.4019203762,51.4632413416,39.7911323868,10.5075,1.16460895477
 11/07  11:00:00,267.315414625,25.4023176397,3.29488216444,0.0,62.886420148,41.4019203762,21.0257540055,10.4982540055,10.5075,0.02
 11/07  12:00:00,297.870200177,25.4023176397,4.55151119102,0.0,62.886420148,41.4019203762,11.6724248531,0.0,10.5075,1.16492485308
 11/07  13:00:00,288.061393903,25.4023176397,5.33206039629,0.0,62.886420148,41.4019203762,11.6724641766,0.0,10.5075,1.16496417659
 11/07  14:00:00,292.018377694,25.4023176397,6.94288648095,0.0,62.886420148,41.4019203762,11.6724662904,0.0,10.5075,1.16496629042
 11/07  15:00:00,286.475970301,25.4023176397,7.54656670426,0.0,62.886420148,41.4019203762,11.6722974566,0.0,10.5075,1.16479745656
 11/07  16:00:00,284.769431525,25.4023176397,7.83714234553,0.0,62.886420148,41.4019203762,11.6722786134,0.0,10.5075,1.16477861338
 11/07  17:00:00,289.453984403,25.4023176397,8.77213141875,0.0,62.886420148,41.4019203762,11.6723028056,0.0,10.5075,1.1648028056
 11/07  18:00:00,295.95454375,25.4023176397,8.68109934656,0.0,62.886420148,41.4019203762,11.6723445203,0.0,10.5075,1.16484452027
 11/07  19:00:00,295.716369204,25.4023176397,7.20929589623,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/07  20:00:00,275.641438431,25.4023176397,6.21486072316,0.0,41.9242800987,36.8599292233,10.5046100453,0.0,9.34,1.16461004531
 11/07  21:00:00,249.940364319,25.4023176397,4.863728864,0.0,34.9369000822,32.3179380704,9.33708035842,0.0,8.1725,1.16458035842
 11/07  22:00:00,180.112938795,25.4023176397,3.44496012106,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/07  23:00:00,127.096985948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938699059,0.0,2.335,1.16438699059
 11/07  24:00:00,157.273768916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,136.247732849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,125.828977293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  03:00:00,124.811987284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925117092,0.0,2.335,1.16425117092
 11/08  04:00:00,123.827694957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,131.000871006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,130.012596736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921733827,0.0,2.335,1.16421733827
 11/08  07:00:00,178.221003312,25.4023176397,1.36330386092,0.0,13.9747600329,18.6919646116,12.9229303108,8.23293031079,4.67,0.02
 11/08  08:00:00,190.261358147,25.4023176397,1.43809269769,0.0,13.9747600329,18.6919646116,22.7479436776,18.0579436776,4.67,0.02
 11/08  09:00:00,270.604550607,25.4023176397,4.029511257,0.0,34.9369000822,32.3179380704,9.33698910151,0.0,8.1725,1.16448910151
 11/08  10:00:00,303.771171266,25.4023176397,6.5726099513,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/08  11:00:00,297.69618735,25.4023176397,6.99793202566,0.0,62.886420148,41.4019203762,11.6723028746,0.0,10.5075,1.16480287463
 11/08  12:00:00,315.109824822,25.4023176397,8.57111852205,0.0,62.886420148,41.4019203762,11.6725514759,0.0,10.5075,1.16505147592
 11/08  13:00:00,308.508875548,25.4023176397,10.1122388352,0.0,62.886420148,41.4019203762,11.6726077708,0.0,10.5075,1.16510777078
 11/08  14:00:00,311.387328511,25.4023176397,10.9636660754,0.0,62.886420148,41.4019203762,11.6726093671,0.0,10.5075,1.16510936709
 11/08  15:00:00,303.011718148,25.4023176397,11.6112870756,0.0,62.886420148,41.4019203762,11.6724100635,0.0,10.5075,1.16491006345
 11/08  16:00:00,298.473677438,25.4023176397,11.9900405865,0.0,62.886420148,41.4019203762,11.6723787213,0.0,10.5075,1.1648787213
 11/08  17:00:00,295.988798236,25.4023176397,11.3684576761,0.0,62.886420148,41.4019203762,11.6724080285,0.0,10.5075,1.16490802849
 11/08  18:00:00,304.249271044,25.4023176397,10.8169930255,0.0,62.886420148,41.4019203762,11.672265091,0.0,10.5075,1.16476509096
 11/08  19:00:00,301.089978024,25.4023176397,9.48784390165,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/08  20:00:00,289.783141945,25.4023176397,8.48459874533,0.0,41.9242800987,36.8599292233,10.5046839108,0.0,9.34,1.16468391078
 11/08  21:00:00,263.411249619,25.4023176397,7.06053977997,0.0,34.9369000822,32.3179380704,9.33715329876,0.0,8.1725,1.16465329876
 11/08  22:00:00,188.439772069,25.4023176397,4.61544004777,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/08  23:00:00,127.535463791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931145117,0.0,2.335,1.16431145117
 11/08  24:00:00,157.140633034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,135.866355829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,124.695377484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,122.991772718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924295353,0.0,2.335,1.16424295353
 11/09  04:00:00,121.58409659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,128.101673914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,126.74195554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920678721,0.0,2.335,1.16420678721
 11/09  07:00:00,175.816748593,25.4023176397,1.33050785244,0.0,13.9747600329,18.6919646116,16.9229739215,12.2329739215,4.67,0.02
 11/09  08:00:00,185.090925138,25.4023176397,1.11880434013,0.0,13.9747600329,18.6919646116,42.3886644442,37.6986644442,4.67,0.02
 11/09  09:00:00,261.103655433,25.4023176397,2.67014179566,0.0,34.9369000822,32.3179380704,32.6211146136,23.284077502,8.1725,1.16453711159
 11/09  10:00:00,300.754389759,25.4023176397,6.41721514927,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  11:00:00,300.650072466,25.4023176397,7.98902726446,0.0,62.886420148,41.4019203762,11.6722341242,0.0,10.5075,1.16473412425
 11/09  12:00:00,315.887772864,25.4023176397,8.73430033495,0.0,62.886420148,41.4019203762,11.6724861215,0.0,10.5075,1.1649861215
 11/09  13:00:00,310.294933425,25.4023176397,10.2946574626,0.0,62.886420148,41.4019203762,11.6725451531,0.0,10.5075,1.1650451531
 11/09  14:00:00,315.280080304,25.4023176397,11.7868495766,0.0,62.886420148,41.4019203762,11.6725491971,0.0,10.5075,1.16504919714
 11/09  15:00:00,307.818526788,25.4023176397,12.5932118623,0.0,62.886420148,41.4019203762,11.6723515709,0.0,10.5075,1.16485157094
 11/09  16:00:00,302.865035317,25.4023176397,12.9058170257,0.0,62.886420148,41.4019203762,11.6723223602,0.0,10.5075,1.16482236021
 11/09  17:00:00,300.63870781,25.4023176397,12.4192964482,0.0,62.886420148,41.4019203762,11.6723541261,0.0,10.5075,1.16485412613
 11/09  18:00:00,307.386541082,25.4023176397,11.4162778946,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  19:00:00,302.432552579,25.4023176397,9.64458321415,0.0,41.9242800987,36.8599292233,10.5048234395,0.0,9.34,1.16482343952
 11/09  20:00:00,291.998261821,25.4023176397,8.84363392986,0.0,41.9242800987,36.8599292233,10.5046335324,0.0,9.34,1.1646335324
 11/09  21:00:00,266.194322448,25.4023176397,7.59744795243,0.0,34.9369000822,32.3179380704,9.33710491679,0.0,8.1725,1.16460491679
 11/09  22:00:00,192.086632334,25.4023176397,5.66672841712,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/09  23:00:00,130.358699072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,159.196029241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499273681,0.0,2.335,1.164273681
 11/10  01:00:00,138.185580027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,126.891456686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,125.352226466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926218969,0.0,2.335,1.16426218969
 11/10  04:00:00,123.385450845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,147.828322594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,146.22752824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,194.694312162,25.4023176397,1.12199027897,0.0,13.9747600329,18.6919646116,22.1019604887,16.267705059,4.67,1.16425542974
 11/10  08:00:00,199.511374198,25.4023176397,1.31689743557,0.0,13.9747600329,18.6919646116,27.5271075667,22.8371075667,4.67,0.02
 11/10  09:00:00,268.091833567,25.4023176397,3.78529939318,0.0,34.9369000822,32.3179380704,9.33699250567,0.0,8.1725,1.16449250567
 11/10  10:00:00,305.579108534,25.4023176397,7.74286873379,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/10  11:00:00,305.58568808,25.4023176397,10.0970848646,0.0,62.886420148,41.4019203762,11.6721924147,0.0,10.5075,1.16469241472
 11/10  12:00:00,323.128422533,25.4023176397,11.7691203699,0.0,62.886420148,41.4019203762,11.6724476952,0.0,10.5075,1.16494769523
 11/10  13:00:00,316.917702349,25.4023176397,13.2039963969,0.0,62.886420148,41.4019203762,11.6725094092,0.0,10.5075,1.16500940921
 11/10  14:00:00,321.86117635,25.4023176397,15.1431257931,0.0,62.886420148,41.4019203762,11.6725158901,0.0,10.5075,1.16501589012
 11/10  15:00:00,315.61171411,25.4023176397,17.1059397508,0.0,62.886420148,41.4019203762,11.6723199717,0.0,10.5075,1.16481997172
 11/10  16:00:00,305.556493495,25.4023176397,15.3007971827,0.0,62.886420148,41.4019203762,11.6722928994,0.0,10.5075,1.1647928994
 11/10  17:00:00,307.320945191,25.4023176397,16.2301465855,0.0,62.886420148,41.4019203762,11.6723270717,0.0,10.5075,1.16482707171
 11/10  18:00:00,311.285974289,25.4023176397,13.829393235,0.0,62.886420148,41.4019203762,11.5087478142,0.981247814172,10.5075,0.02
 11/10  19:00:00,302.864022271,25.4023176397,10.588128508,0.0,41.9242800987,36.8599292233,11.2030551577,0.698256639113,9.34,1.16479851863
 11/10  20:00:00,284.462871946,25.4023176397,9.78585633633,0.0,41.9242800987,36.8599292233,10.504610163,0.0,9.34,1.16461016299
 11/10  21:00:00,257.319880189,25.4023176397,7.83225759096,0.0,34.9369000822,32.3179380704,9.33708352456,0.0,8.1725,1.16458352456
 11/10  22:00:00,182.448979075,25.4023176397,4.84374530242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/10  23:00:00,127.138947834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,156.892530066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925270898,0.0,2.335,1.16425270898
 11/11  01:00:00,132.275569859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,120.501419226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,118.77092348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552335094,0.0,1.75125,1.16427335094
 11/11  04:00:00,117.087350711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,123.432486559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,122.216441192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550228178,0.0,1.75125,1.16425228178
 11/11  07:00:00,157.90144618,25.4023176397,0.564694722519,0.0,6.98738001645,14.1499734587,33.0737185468,29.5512185468,3.5025,0.02
 11/11  08:00:00,165.955206516,25.4023176397,0.39013387855,0.0,6.98738001645,14.1499734587,69.34588995,65.82338995,3.5025,0.02
 11/11  09:00:00,206.154509984,25.4023176397,1.20665777653,0.0,6.98738001645,14.1499734587,31.4276976737,26.7608357023,3.5025,1.16436197141
 11/11  10:00:00,191.52210988,25.4023176397,1.55978441031,0.0,6.98738001645,14.1499734587,4.11252580273,0.590025802728,3.5025,0.02
 11/11  11:00:00,226.617222167,25.4023176397,4.10194900731,0.0,27.9495200658,27.7759469175,8.16954506555,0.0,7.005,1.16454506555
 11/11  12:00:00,250.979861943,25.4023176397,5.09414270784,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 11/11  13:00:00,274.732298261,25.4023176397,8.69317618623,0.0,41.9242800987,36.8599292233,10.5047523415,0.0,9.34,1.16475234147
 11/11  14:00:00,277.990378919,25.4023176397,10.0851014612,0.0,41.9242800987,36.8599292233,10.504629556,0.0,9.34,1.16462955599
 11/11  15:00:00,270.634262024,25.4023176397,10.7401347312,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/11  16:00:00,265.975343604,25.4023176397,11.1812351948,0.0,41.9242800987,36.8599292233,10.504625784,0.0,9.34,1.16462578403
 11/11  17:00:00,265.722684389,25.4023176397,11.3343179566,0.0,41.9242800987,36.8599292233,10.5046885697,0.0,9.34,1.16468856966
 11/11  18:00:00,241.335100095,25.4023176397,8.6393541237,0.0,27.9495200658,27.7759469175,7.78257984697,0.757579846968,7.005,0.02
 11/11  19:00:00,244.033222835,25.4023176397,6.03092073382,0.0,13.9747600329,18.6919646116,6.23018827799,0.395675552947,4.67,1.16451272505
 11/11  20:00:00,231.234450936,25.4023176397,5.12497517988,0.0,13.9747600329,18.6919646116,5.83452874026,0.0,4.67,1.16452874026
 11/11  21:00:00,215.748230669,25.4023176397,4.04761771579,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/11  22:00:00,188.299024507,25.4023176397,3.80370802898,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/11  23:00:00,126.371737844,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559976999,0.0,1.75125,1.16434976999
 11/11  24:00:00,155.802030684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,134.464632961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,123.494444459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550030107,0.0,1.75125,1.16425030107
 11/12  03:00:00,121.758648381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,120.143033531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,126.557920632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549490674,0.0,1.75125,1.16424490674
 11/12  06:00:00,125.071392835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,164.88509706,25.4023176397,1.25339573485,0.0,6.98738001645,14.1499734587,14.1495658517,10.6270658517,3.5025,0.02
 11/12  08:00:00,174.822826641,25.4023176397,1.11955188477,0.0,6.98738001645,14.1499734587,21.3010520176,16.6342189606,3.5025,1.16433305698
 11/12  09:00:00,209.902968323,25.4023176397,1.23220727349,0.0,6.98738001645,14.1499734587,17.0315046865,13.5090046865,3.5025,0.02
 11/12  10:00:00,190.613290103,25.4023176397,1.28251374796,0.0,6.98738001645,14.1499734587,19.0843757417,15.5618757417,3.5025,0.02
 11/12  11:00:00,224.043392469,25.4023176397,3.23367859121,0.0,27.9495200658,27.7759469175,9.1238919274,0.954280660799,7.005,1.1646112666
 11/12  12:00:00,246.843939639,25.4023176397,3.78901371913,0.0,27.9495200658,27.7759469175,8.16956868934,0.0,7.005,1.16456868934
 11/12  13:00:00,268.104291836,25.4023176397,6.09831523939,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  14:00:00,267.18030513,25.4023176397,6.61703520428,0.0,41.9242800987,36.8599292233,10.5046585761,0.0,9.34,1.16465857607
 11/12  15:00:00,257.245332242,25.4023176397,6.13241616291,0.0,41.9242800987,36.8599292233,10.5046525348,0.0,9.34,1.16465253477
 11/12  16:00:00,249.463764039,25.4023176397,5.53669215644,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  17:00:00,248.041354776,25.4023176397,5.35836111098,0.0,41.9242800987,36.8599292233,10.5047157193,0.0,9.34,1.16471571929
 11/12  18:00:00,227.258344512,25.4023176397,3.45127941011,0.0,27.9495200658,27.7759469175,13.1107204671,4.94101509449,7.005,1.16470537262
 11/12  19:00:00,230.868455408,25.4023176397,1.850025693,0.0,13.9747600329,18.6919646116,23.157717119,18.467717119,4.67,0.02
 11/12  20:00:00,215.815368439,25.4023176397,1.3840752774,0.0,13.9747600329,18.6919646116,32.6612894304,26.8266707232,4.67,1.16461870715
 11/12  21:00:00,202.244454157,25.4023176397,1.24050754526,0.0,13.9747600329,18.6919646116,37.6395857714,32.9495857714,4.67,0.02
 11/12  22:00:00,179.518692585,25.4023176397,1.18070464385,0.0,13.9747600329,18.6919646116,5.83442732779,0.0,4.67,1.16442732779
 11/12  23:00:00,120.823974679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,150.565382037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547947281,0.0,1.75125,1.16422947281
 11/13  01:00:00,127.819125644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,116.138677864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,113.467296498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,111.151718489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920037515,0.0,2.335,1.16420037515
 11/13  05:00:00,116.174473829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,114.015285184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,162.285812314,25.4023176397,0.140218854988,0.0,13.9747600329,18.6919646116,79.2051794139,74.5151794139,4.67,0.02
 11/13  08:00:00,170.634679117,25.4023176397,0.34152249429,0.0,13.9747600329,18.6919646116,87.7810560285,81.9466398544,4.67,1.16441617413
 11/13  09:00:00,246.707891758,25.4023176397,1.2422690496,0.0,34.9369000822,32.3179380704,70.4433179389,62.2508179389,8.1725,0.02
 11/13  10:00:00,277.202317313,25.4023176397,2.62215293281,0.0,62.886420148,41.4019203762,51.2821887049,39.6100436291,10.5075,1.16464507582
 11/13  11:00:00,275.498211272,25.4023176397,3.31791661512,0.0,62.886420148,41.4019203762,27.3991921841,15.7268776647,10.5075,1.16481451941
 11/13  12:00:00,308.142267815,25.4023176397,5.30142397248,0.0,62.886420148,41.4019203762,11.6725669232,0.0,10.5075,1.16506692323
 11/13  13:00:00,300.932649109,25.4023176397,6.31535439214,0.0,62.886420148,41.4019203762,11.6725365865,0.0,10.5075,1.16503658652
 11/13  14:00:00,300.884882521,25.4023176397,7.27916366198,0.0,62.886420148,41.4019203762,11.6725473164,0.0,10.5075,1.16504731639
 11/13  15:00:00,294.359335958,25.4023176397,7.83442530183,0.0,62.886420148,41.4019203762,11.6723236817,0.0,10.5075,1.16482368166
 11/13  16:00:00,291.814615258,25.4023176397,8.56886680261,0.0,62.886420148,41.4019203762,11.6722880156,0.0,10.5075,1.1647880156
 11/13  17:00:00,290.47567664,25.4023176397,8.45047936563,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/13  18:00:00,298.181999401,25.4023176397,7.96842711854,0.0,62.886420148,41.4019203762,11.6723484005,0.0,10.5075,1.16484840052
 11/13  19:00:00,294.147655939,25.4023176397,6.59213012494,0.0,41.9242800987,36.8599292233,10.5047978425,0.0,9.34,1.16479784252
 11/13  20:00:00,282.286771007,25.4023176397,5.76673171698,0.0,41.9242800987,36.8599292233,10.5047439234,0.0,9.34,1.16474392336
 11/13  21:00:00,254.438671566,25.4023176397,4.68897347431,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/13  22:00:00,183.259721804,25.4023176397,2.79944930813,0.0,13.9747600329,18.6919646116,5.83452406644,0.0,4.67,1.16452406644
 11/13  23:00:00,124.771330617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,154.207932509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931276066,0.0,2.335,1.16431276066
 11/14  01:00:00,130.287323242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,118.240518074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,116.008235093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,114.01839103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925756062,0.0,2.335,1.16425756062
 11/14  05:00:00,137.587325555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,136.238482643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,186.795318713,25.4023176397,0.526539911693,0.0,13.9747600329,18.6919646116,47.9424733953,42.1082419244,4.67,1.16423147087
 11/14  08:00:00,193.610313865,25.4023176397,0.868550620703,0.0,13.9747600329,18.6919646116,48.724385427,44.034385427,4.67,0.02
 11/14  09:00:00,260.776903949,25.4023176397,2.23813490603,0.0,34.9369000822,32.3179380704,24.7971300453,16.6046300453,8.1725,0.02
 11/14  10:00:00,294.375693134,25.4023176397,4.69953515384,0.0,62.886420148,41.4019203762,11.6722059753,0.0,10.5075,1.16470597533
 11/14  11:00:00,288.572686487,25.4023176397,5.371362173,0.0,62.886420148,41.4019203762,11.672202813,0.0,10.5075,1.16470281304
 11/14  12:00:00,307.011662641,25.4023176397,6.173297618,0.0,62.886420148,41.4019203762,11.6725182952,0.0,10.5075,1.16501829518
 11/14  13:00:00,297.584600395,25.4023176397,7.73370788857,0.0,62.886420148,41.4019203762,11.672605207,0.0,10.5075,1.16510520696
 11/14  14:00:00,303.098018316,25.4023176397,11.6060175189,0.0,62.886420148,41.4019203762,11.6726222229,0.0,10.5075,1.16512222288
 11/14  15:00:00,293.400501729,25.4023176397,13.2381656043,0.0,62.886420148,41.4019203762,11.6723962493,0.0,10.5075,1.1648962493
 11/14  16:00:00,286.136017379,25.4023176397,12.5674293862,0.0,62.886420148,41.4019203762,11.6723627402,0.0,10.5075,1.16486274024
 11/14  17:00:00,290.806817031,25.4023176397,12.5545031502,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/14  18:00:00,299.259482202,25.4023176397,11.2731306302,0.0,62.886420148,41.4019203762,11.6724253555,0.0,10.5075,1.16492535547
 11/14  19:00:00,294.615497361,25.4023176397,9.32545427325,0.0,41.9242800987,36.8599292233,10.5048767955,0.0,9.34,1.16487679548
 11/14  20:00:00,271.301515981,25.4023176397,7.63994771138,0.0,41.9242800987,36.8599292233,11.2371784236,0.732507725047,9.34,1.16467069852
 11/14  21:00:00,239.112988682,25.4023176397,5.91523488579,0.0,34.9369000822,32.3179380704,8.29612373076,0.103623730764,8.1725,0.02
 11/14  22:00:00,170.180165961,25.4023176397,3.98523072342,0.0,13.9747600329,18.6919646116,5.83456714522,0.0,4.67,1.16456714522
 11/14  23:00:00,116.246162192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,147.055683333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932009423,0.0,2.335,1.16432009423
 11/15  01:00:00,122.135413665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,110.523073321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,108.589754286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922682772,0.0,2.335,1.16422682772
 11/15  04:00:00,107.030496668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,113.307572368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,111.922263321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,159.122442047,25.4023176397,0.727202266046,0.0,13.9747600329,18.6919646116,53.3691012346,47.5348494866,4.67,1.16425174805
 11/15  08:00:00,166.628475621,25.4023176397,0.705060812667,0.0,13.9747600329,18.6919646116,71.3323376075,66.6423376075,4.67,0.02
 11/15  09:00:00,243.371675438,25.4023176397,1.59363704324,0.0,34.9369000822,32.3179380704,57.362746844,48.0257217178,8.1725,1.16452512618
 11/15  10:00:00,274.267771784,25.4023176397,3.19804953503,0.0,62.886420148,41.4019203762,29.3735897414,18.8460897414,10.5075,0.02
 11/15  11:00:00,269.371984467,25.4023176397,4.0263289115,0.0,62.886420148,41.4019203762,12.9535856932,1.28129303589,10.5075,1.16479265727
 11/15  12:00:00,297.027589156,25.4023176397,4.83149342272,0.0,62.886420148,41.4019203762,11.6726109873,0.0,10.5075,1.16511098731
 11/15  13:00:00,286.292725379,25.4023176397,5.31973092059,0.0,62.886420148,41.4019203762,11.6727002582,0.0,10.5075,1.16520025817
 11/15  14:00:00,285.761043101,25.4023176397,5.91636026424,0.0,62.886420148,41.4019203762,11.6724805995,0.0,10.5075,1.16498059952
 11/15  15:00:00,286.156000499,25.4023176397,7.76719774551,0.0,62.886420148,41.4019203762,11.6724954152,0.0,10.5075,1.16499541517
 11/15  16:00:00,283.800163323,25.4023176397,8.10953966322,0.0,62.886420148,41.4019203762,11.6722765907,0.0,10.5075,1.1647765907
 11/15  17:00:00,280.733539123,25.4023176397,7.37476741491,0.0,62.886420148,41.4019203762,11.6723223568,0.0,10.5075,1.16482235683
 11/15  18:00:00,288.824871194,25.4023176397,7.0536178912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/15  19:00:00,284.784461789,25.4023176397,5.5639642058,0.0,41.9242800987,36.8599292233,10.5048043662,0.0,9.34,1.16480436625
 11/15  20:00:00,271.706694852,25.4023176397,4.68081224255,0.0,41.9242800987,36.8599292233,10.5046239006,0.0,9.34,1.16462390059
 11/15  21:00:00,243.410576243,25.4023176397,3.85120633764,0.0,34.9369000822,32.3179380704,16.7609074996,7.42380050937,8.1725,1.16460699027
 11/15  22:00:00,172.713970013,25.4023176397,1.81271216454,0.0,13.9747600329,18.6919646116,6.92857931807,2.23857931807,4.67,0.02
 11/15  23:00:00,113.375715396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,143.777275604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927834427,0.0,2.335,1.16427834427
 11/16  01:00:00,117.201157784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,106.546167776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,104.494240754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927052256,0.0,2.335,1.16427052256
 11/16  04:00:00,102.884212178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,108.664701575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,107.450532371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,152.377878221,25.4023176397,0.00107349328904,0.0,13.9747600329,18.6919646116,111.036207451,105.201956389,4.67,1.16425106131
 11/16  08:00:00,152.790761546,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,137.47452519,132.78452519,4.67,0.02
 11/16  09:00:00,228.900903233,25.4023176397,0.779598945076,0.0,34.9369000822,32.3179380704,110.536418268,101.199400873,8.1725,1.16451739568
 11/16  10:00:00,258.309130446,25.4023176397,2.10455157888,0.0,62.886420148,41.4019203762,71.2383440007,60.7108440007,10.5075,0.02
 11/16  11:00:00,250.673085125,25.4023176397,3.04082329749,0.0,62.886420148,41.4019203762,45.423721093,33.7514878115,10.5075,1.16473328153
 11/16  12:00:00,281.111767237,25.4023176397,3.90477531102,0.0,62.886420148,41.4019203762,20.1001180263,8.42761138651,10.5075,1.16500663979
