Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  13:00:00,265.517346459,25.4023176397,4.2707758451,0.0,62.886420148,41.4019203762,12.0344664442,0.361882795125,10.5075,1.16508364903
 11/16  14:00:00,263.828162317,25.4023176397,4.77235927669,0.0,62.886420148,41.4019203762,11.6726044229,0.0,10.5075,1.16510442292
 11/16  15:00:00,259.781246245,25.4023176397,5.03096050251,0.0,62.886420148,41.4019203762,11.6724188561,0.0,10.5075,1.16491885606
 11/16  16:00:00,256.793669982,25.4023176397,4.98098530738,0.0,62.886420148,41.4019203762,11.6724044636,0.0,10.5075,1.16490446361
 11/16  17:00:00,256.968841559,25.4023176397,4.87163155381,0.0,62.886420148,41.4019203762,14.5529481564,2.88068657258,10.5075,1.16476158387
 11/16  18:00:00,264.643113725,25.4023176397,4.38895213241,0.0,62.886420148,41.4019203762,31.851088794,20.1787640989,10.5075,1.16482469506
 11/16  19:00:00,263.384450278,25.4023176397,3.43967538773,0.0,41.9242800987,36.8599292233,43.5152626593,34.1552626593,9.34,0.02
 11/16  20:00:00,248.365730342,25.4023176397,2.97439355332,0.0,41.9242800987,36.8599292233,60.6407963156,50.1361931276,9.34,1.16460318795
 11/16  21:00:00,217.14176716,25.4023176397,2.19348240998,0.0,34.9369000822,32.3179380704,73.2551208246,63.9180296252,8.1725,1.16459119938
 11/16  22:00:00,158.812520647,25.4023176397,0.891425649632,0.0,13.9747600329,18.6919646116,37.8872392149,33.1972392149,4.67,0.02
 11/16  23:00:00,103.319623216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940595146,0.0,2.335,1.16440595146
 11/16  24:00:00,135.34615618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,107.815336263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,98.467183868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,96.9933448468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927344075,0.0,2.335,1.16427344075
 11/17  04:00:00,96.1065877446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,120.124328338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,120.077425675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924447789,0.0,2.335,1.16424447789
 11/17  07:00:00,167.039835477,25.4023176397,0.169838443746,0.0,13.9747600329,18.6919646116,94.521627759,89.831627759,4.67,0.02
 11/17  08:00:00,162.099275494,25.4023176397,0.301836642828,0.0,13.9747600329,18.6919646116,104.79012372,100.10012372,4.67,0.02
 11/17  09:00:00,229.140979384,25.4023176397,1.17314757795,0.0,34.9369000822,32.3179380704,87.5546727307,78.2176377459,8.1725,1.16453498482
 11/17  10:00:00,259.510385413,25.4023176397,2.66455700341,0.0,62.886420148,41.4019203762,60.3547896442,48.6827119227,10.5075,1.16457772147
 11/17  11:00:00,250.860697676,25.4023176397,3.06830985731,0.0,62.886420148,41.4019203762,42.8059728782,32.2784728782,10.5075,0.02
 11/17  12:00:00,280.315523829,25.4023176397,3.32960257713,0.0,62.886420148,41.4019203762,32.6632769061,20.9908503134,10.5075,1.16492659266
 11/17  13:00:00,264.82238354,25.4023176397,3.62121580443,0.0,62.886420148,41.4019203762,26.4186276239,14.746136487,10.5075,1.16499113684
 11/17  14:00:00,262.64412278,25.4023176397,3.95246773158,0.0,62.886420148,41.4019203762,20.7648448342,9.09232750911,10.5075,1.16501732513
 11/17  15:00:00,258.220813131,25.4023176397,4.20427872699,0.0,62.886420148,41.4019203762,17.3416542683,5.66928733842,10.5075,1.16486692991
 11/17  16:00:00,254.157700048,25.4023176397,4.29715488676,0.0,62.886420148,41.4019203762,19.5038322252,7.83146239797,10.5075,1.16486982719
 11/17  17:00:00,254.96364201,25.4023176397,4.24366257101,0.0,62.886420148,41.4019203762,25.8288506873,14.1564337126,10.5075,1.16491697474
 11/17  18:00:00,263.868785704,25.4023176397,3.98544192589,0.0,62.886420148,41.4019203762,38.1719145561,26.4996264921,10.5075,1.16478806394
 11/17  19:00:00,263.488936873,25.4023176397,3.17412194021,0.0,41.9242800987,36.8599292233,49.8025307656,39.2978157613,9.34,1.16471500432
 11/17  20:00:00,245.065581978,25.4023176397,2.88272754313,0.0,41.9242800987,36.8599292233,57.166005819,47.806005819,9.34,0.02
 11/17  21:00:00,219.290890634,25.4023176397,2.34850655318,0.0,34.9369000822,32.3179380704,59.0522350694,49.7151346815,8.1725,1.16460038788
 11/17  22:00:00,159.792373241,25.4023176397,0.998291421174,0.0,13.9747600329,18.6919646116,25.8068137554,21.1168137554,4.67,0.02
 11/17  23:00:00,110.743948063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938577302,0.0,2.335,1.16438577302
 11/17  24:00:00,143.182945265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,115.530057155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,106.88206777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558685381,0.0,1.75125,1.16433685381
 11/18  03:00:00,106.60708747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,106.159241195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,113.326065529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551518824,0.0,1.75125,1.16426518824
 11/18  06:00:00,112.769174099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,148.769408772,25.4023176397,0.0923746064005,0.0,6.98738001645,14.1499734587,63.0717007899,59.5492007899,3.5025,0.02
 11/18  08:00:00,158.983013522,25.4023176397,0.2507519803,0.0,6.98738001645,14.1499734587,75.482596452,70.8156657452,3.5025,1.1644307068
 11/18  09:00:00,224.206166656,25.4023176397,0.923889999067,0.0,20.9621400493,23.2339557645,50.815943561,44.958443561,5.8375,0.02
 11/18  10:00:00,251.56033612,25.4023176397,2.44707128439,0.0,41.9242800987,36.8599292233,28.2169041941,17.7123247109,9.34,1.16457948313
 11/18  11:00:00,275.204570429,25.4023176397,3.44733207461,0.0,62.886420148,41.4019203762,14.1786095621,2.50630344424,10.5075,1.16480611787
 11/18  12:00:00,300.774322407,25.4023176397,3.90868259315,0.0,62.886420148,41.4019203762,11.6723794104,0.0,10.5075,1.1648794104
 11/18  13:00:00,289.569971721,25.4023176397,4.47512023813,0.0,62.886420148,41.4019203762,11.6724402318,0.0,10.5075,1.16494023177
 11/18  14:00:00,291.532159278,25.4023176397,5.37378505924,0.0,62.886420148,41.4019203762,11.6724714378,0.0,10.5075,1.16497143776
 11/18  15:00:00,286.613214002,25.4023176397,5.84801963486,0.0,62.886420148,41.4019203762,11.672444169,0.0,10.5075,1.16494416899
 11/18  16:00:00,282.966111979,25.4023176397,6.04675203049,0.0,62.886420148,41.4019203762,11.6723054606,0.0,10.5075,1.1648054606
 11/18  17:00:00,282.251283123,25.4023176397,6.08152253552,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/18  18:00:00,291.850952445,25.4023176397,5.94199865599,0.0,62.886420148,41.4019203762,11.67233269,0.0,10.5075,1.16483268999
 11/18  19:00:00,275.775579219,25.4023176397,4.29470511142,0.0,34.9369000822,32.3179380704,10.0343209484,0.696985361286,8.1725,1.16483558707
 11/18  20:00:00,235.198355131,25.4023176397,2.59505502406,0.0,20.9621400493,23.2339557645,16.8534296787,9.85126381655,5.8375,1.16466586213
 11/18  21:00:00,217.832206644,25.4023176397,2.14620041245,0.0,20.9621400493,23.2339557645,23.3675896704,17.5100896704,5.8375,0.02
 11/18  22:00:00,162.666169898,25.4023176397,0.964076513623,0.0,6.98738001645,14.1499734587,8.06012294004,3.39310450239,3.5025,1.16451843765
 11/18  23:00:00,117.375089062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,147.434814389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564196459,0.0,1.75125,1.16439196459
 11/19  01:00:00,124.206145092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,115.732843966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,115.474858383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553785833,0.0,1.75125,1.16428785833
 11/19  04:00:00,115.327114207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,122.774687837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,122.284931087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551965708,0.0,1.75125,1.16426965708
 11/19  07:00:00,158.470759557,25.4023176397,0.211697271858,0.0,6.98738001645,14.1499734587,41.8216496243,38.2991496243,3.5025,0.02
 11/19  08:00:00,169.00833527,25.4023176397,0.327082193354,0.0,6.98738001645,14.1499734587,66.0941746021,62.5716746021,3.5025,0.02
 11/19  09:00:00,202.398551784,25.4023176397,0.460692336391,0.0,6.98738001645,14.1499734587,59.0044492084,54.3376293916,3.5025,1.16431981674
 11/19  10:00:00,181.787683925,25.4023176397,0.491387110959,0.0,6.98738001645,14.1499734587,54.0555800851,50.5330800851,3.5025,0.02
 11/19  11:00:00,216.080179756,25.4023176397,1.68792471289,0.0,27.9495200658,27.7759469175,34.9552052101,26.7855435745,7.005,1.16466163566
 11/19  12:00:00,243.825398687,25.4023176397,2.44614883448,0.0,27.9495200658,27.7759469175,11.8427380085,4.81773800851,7.005,0.02
 11/19  13:00:00,263.767643403,25.4023176397,4.4701188071,0.0,41.9242800987,36.8599292233,10.5047483435,0.0,9.34,1.16474834349
 11/19  14:00:00,264.09354588,25.4023176397,4.85307464445,0.0,41.9242800987,36.8599292233,10.5046396185,0.0,9.34,1.16463961848
 11/19  15:00:00,258.215939054,25.4023176397,5.38659956316,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/19  16:00:00,253.521026567,25.4023176397,5.89316682436,0.0,41.9242800987,36.8599292233,10.5046517367,0.0,9.34,1.16465173667
 11/19  17:00:00,251.927259832,25.4023176397,5.87548413153,0.0,41.9242800987,36.8599292233,10.504732134,0.0,9.34,1.16473213397
 11/19  18:00:00,228.006382854,25.4023176397,3.35683279528,0.0,27.9495200658,27.7759469175,8.61711265833,1.59211265833,7.005,0.02
 11/19  19:00:00,231.306261556,25.4023176397,1.55537470414,0.0,13.9747600329,18.6919646116,21.3161788915,15.4816110533,4.67,1.16456783822
 11/19  20:00:00,217.643476283,25.4023176397,1.33425705485,0.0,13.9747600329,18.6919646116,31.2831110573,25.4485122159,4.67,1.1645988414
 11/19  21:00:00,204.795494321,25.4023176397,1.20106852479,0.0,13.9747600329,18.6919646116,38.133029476,33.443029476,4.67,0.02
 11/19  22:00:00,178.494272698,25.4023176397,0.877051535119,0.0,13.9747600329,18.6919646116,19.2443580389,13.4099603499,4.67,1.16439768893
 11/19  23:00:00,117.79010631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,147.579246606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,124.108695615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,112.964090878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992622391,0.0,2.335,1.1642622391
 11/20  03:00:00,110.780456508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,109.174652811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,115.112931387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992470588,0.0,2.335,1.1642470588
 11/20  06:00:00,114.100973741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,163.435956392,25.4023176397,0.0646696133014,0.0,13.9747600329,18.6919646116,81.6610055844,76.9710055844,4.67,0.02
 11/20  08:00:00,176.374768946,25.4023176397,0.266438517187,0.0,13.9747600329,18.6919646116,88.4613476497,82.6270000563,4.67,1.16434759339
 11/20  09:00:00,258.366588574,25.4023176397,1.66481967129,0.0,34.9369000822,32.3179380704,50.5086099547,42.3161099547,8.1725,0.02
 11/20  10:00:00,293.269817103,25.4023176397,3.94672390254,0.0,62.886420148,41.4019203762,15.9720439658,4.29984588454,10.5075,1.16469808128
 11/20  11:00:00,290.882068418,25.4023176397,4.74961487226,0.0,62.886420148,41.4019203762,11.6722626079,0.0,10.5075,1.1647626079
 11/20  12:00:00,310.340765567,25.4023176397,5.8439101523,0.0,62.886420148,41.4019203762,11.6724683145,0.0,10.5075,1.16496831452
 11/20  13:00:00,304.42489456,25.4023176397,7.17882702463,0.0,62.886420148,41.4019203762,11.6725858397,0.0,10.5075,1.16508583974
 11/20  14:00:00,305.253023227,25.4023176397,7.77642776445,0.0,62.886420148,41.4019203762,11.672609851,0.0,10.5075,1.16510985104
 11/20  15:00:00,296.704167382,25.4023176397,8.39119345661,0.0,62.886420148,41.4019203762,11.6723636563,0.0,10.5075,1.16486365631
 11/20  16:00:00,292.376355707,25.4023176397,9.02140686425,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  17:00:00,290.606544257,25.4023176397,8.80852621678,0.0,62.886420148,41.4019203762,11.6723434953,0.0,10.5075,1.1648434953
 11/20  18:00:00,297.167917611,25.4023176397,7.86789712618,0.0,62.886420148,41.4019203762,11.6724096101,0.0,10.5075,1.16490961015
 11/20  19:00:00,292.269681368,25.4023176397,6.14662184624,0.0,41.9242800987,36.8599292233,10.5048574392,0.0,9.34,1.16485743916
 11/20  20:00:00,281.008741516,25.4023176397,5.50407804824,0.0,41.9242800987,36.8599292233,10.5046354805,0.0,9.34,1.16463548051
 11/20  21:00:00,256.086411764,25.4023176397,4.52569319133,0.0,34.9369000822,32.3179380704,8.61951527941,0.427015279408,8.1725,0.02
 11/20  22:00:00,184.527194686,25.4023176397,2.9436613984,0.0,13.9747600329,18.6919646116,5.83454675209,0.0,4.67,1.16454675209
 11/20  23:00:00,126.146712472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,155.969668157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,134.142461392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922720113,0.0,2.335,1.16422720113
 11/21  02:00:00,123.907678211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,122.583813773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,120.986101292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922950082,0.0,2.335,1.16422950082
 11/21  05:00:00,145.090604199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,144.025672819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,196.516208427,25.4023176397,0.803107877171,0.0,13.9747600329,18.6919646116,34.9781295362,30.2881295362,4.67,0.02
 11/21  08:00:00,194.500723906,25.4023176397,0.80186473321,0.0,13.9747600329,18.6919646116,63.661204319,57.8268136361,4.67,1.16439068289
 11/21  09:00:00,261.103801731,25.4023176397,2.30418785601,0.0,34.9369000822,32.3179380704,42.157062778,33.964562778,8.1725,0.02
 11/21  10:00:00,291.891732867,25.4023176397,4.18516154099,0.0,62.886420148,41.4019203762,19.4736966665,7.8015580489,10.5075,1.16463861761
 11/21  11:00:00,285.532108829,25.4023176397,4.2636652295,0.0,62.886420148,41.4019203762,15.2310359179,3.55870782501,10.5075,1.1648280929
 11/21  12:00:00,302.062952698,25.4023176397,4.4058693308,0.0,62.886420148,41.4019203762,11.6724875929,0.0,10.5075,1.16498759295
 11/21  13:00:00,291.737752981,25.4023176397,4.8786675601,0.0,62.886420148,41.4019203762,11.6725923261,0.0,10.5075,1.16509232613
 11/21  14:00:00,293.557138576,25.4023176397,5.68147143938,0.0,62.886420148,41.4019203762,11.6726216038,0.0,10.5075,1.16512160379
 11/21  15:00:00,288.759429307,25.4023176397,5.92684173582,0.0,62.886420148,41.4019203762,11.6724104919,0.0,10.5075,1.16491049191
 11/21  16:00:00,283.495735604,25.4023176397,5.79545539388,0.0,62.886420148,41.4019203762,11.6723909584,0.0,10.5075,1.16489095836
 11/21  17:00:00,281.662961153,25.4023176397,5.47462496339,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/21  18:00:00,290.703082196,25.4023176397,5.18037450884,0.0,62.886420148,41.4019203762,11.6724697144,0.0,10.5075,1.1649697144
 11/21  19:00:00,289.532988171,25.4023176397,4.49670922861,0.0,41.9242800987,36.8599292233,10.5047540444,0.0,9.34,1.16475404438
 11/21  20:00:00,272.04241763,25.4023176397,4.32599563803,0.0,41.9242800987,36.8599292233,11.3654407595,0.86070158446,9.34,1.16473917506
 11/21  21:00:00,245.836149979,25.4023176397,3.44764443706,0.0,34.9369000822,32.3179380704,18.1753434009,9.98284340092,8.1725,0.02
 11/21  22:00:00,176.852776055,25.4023176397,1.81029664773,0.0,13.9747600329,18.6919646116,5.83456435022,0.0,4.67,1.16456435022
 11/21  23:00:00,123.86440767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,154.36310198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925080745,0.0,2.335,1.16425080745
 11/22  01:00:00,132.394530374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,122.420000477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,121.573142614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924666922,0.0,2.335,1.16424666922
 11/22  04:00:00,120.948311053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,127.976945317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,127.067309093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,179.031105768,25.4023176397,0.729443294411,0.0,13.9747600329,18.6919646116,35.2620583271,29.4278119939,4.67,1.16424633318
 11/22  08:00:00,184.957696671,25.4023176397,0.762865317991,0.0,13.9747600329,18.6919646116,60.8081991991,56.1181991991,4.67,0.02
 11/22  09:00:00,260.64896589,25.4023176397,2.03236060516,0.0,34.9369000822,32.3179380704,44.7387718953,35.4017624925,8.1725,1.16450940281
 11/22  10:00:00,291.557528501,25.4023176397,3.83280541634,0.0,62.886420148,41.4019203762,22.9035418477,12.3760418477,10.5075,0.02
 11/22  11:00:00,285.063460767,25.4023176397,3.92033757242,0.0,62.886420148,41.4019203762,24.2416209719,12.5693801452,10.5075,1.16474082672
 11/22  12:00:00,302.986997259,25.4023176397,4.12863018735,0.0,62.886420148,41.4019203762,19.0603745536,7.38784280728,10.5075,1.16503174634
 11/22  13:00:00,291.730464533,25.4023176397,4.35007038784,0.0,62.886420148,41.4019203762,15.8497328976,4.17710932855,10.5075,1.16512356901
 11/22  14:00:00,290.853638638,25.4023176397,4.548775586,0.0,62.886420148,41.4019203762,14.1446222668,2.47196413162,10.5075,1.16515813513
 11/22  15:00:00,283.613202174,25.4023176397,4.49559400328,0.0,62.886420148,41.4019203762,15.3370829695,3.66460047125,10.5075,1.16498249829
 11/22  16:00:00,280.042383457,25.4023176397,4.70595301708,0.0,62.886420148,41.4019203762,11.6722899262,0.0,10.5075,1.1647899262
 11/22  17:00:00,279.495181601,25.4023176397,4.65882715735,0.0,62.886420148,41.4019203762,14.4661122432,2.79376403346,10.5075,1.16484820974
 11/22  18:00:00,290.191491516,25.4023176397,4.68050446484,0.0,62.886420148,41.4019203762,16.2360386793,4.5636137309,10.5075,1.16492494835
 11/22  19:00:00,289.015518627,25.4023176397,4.03936329082,0.0,41.9242800987,36.8599292233,17.9408483084,8.58084830836,9.34,0.02
 11/22  20:00:00,278.746486517,25.4023176397,3.80480640673,0.0,41.9242800987,36.8599292233,25.927301689,15.4225897446,9.34,1.16471194444
 11/22  21:00:00,253.632056969,25.4023176397,3.08969411292,0.0,34.9369000822,32.3179380704,29.763850196,20.4266390514,8.1725,1.16471114462
 11/22  22:00:00,182.582363296,25.4023176397,1.48614412668,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/22  23:00:00,125.56796863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993933768,0.0,2.335,1.1643933768
 11/22  24:00:00,155.848296663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,131.60489508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,122.090826728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552606917,0.0,1.75125,1.16427606917
 11/23  03:00:00,121.283805664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,120.41275208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,127.554766455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552608774,0.0,1.75125,1.16427608774
 11/23  06:00:00,126.837812732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,165.464717355,25.4023176397,0.195454308336,0.0,6.98738001645,14.1499734587,35.3211744823,31.7986744823,3.5025,0.02
 11/23  08:00:00,171.072034969,25.4023176397,0.269582765726,0.0,6.98738001645,14.1499734587,67.2912997427,62.6244940291,3.5025,1.16430571363
 11/23  09:00:00,206.175912759,25.4023176397,0.595552382204,0.0,6.98738001645,14.1499734587,46.6379435847,43.1154435847,3.5025,0.02
 11/23  10:00:00,189.89235593,25.4023176397,0.913468360513,0.0,6.98738001645,14.1499734587,25.4023624007,21.8798624007,3.5025,0.02
 11/23  11:00:00,222.79145286,25.4023176397,2.37946358454,0.0,27.9495200658,27.7759469175,14.7001799658,6.53049997887,7.005,1.16467998691
 11/23  12:00:00,245.984953405,25.4023176397,2.87943760739,0.0,27.9495200658,27.7759469175,9.27801053148,1.10842499933,7.005,1.16458553215
 11/23  13:00:00,268.440881115,25.4023176397,5.46819001661,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  14:00:00,269.079872382,25.4023176397,6.12999015733,0.0,41.9242800987,36.8599292233,10.5047001386,0.0,9.34,1.16470013857
 11/23  15:00:00,261.285640702,25.4023176397,6.52712636704,0.0,41.9242800987,36.8599292233,10.5047154442,0.0,9.34,1.16471544421
 11/23  16:00:00,248.580645221,25.4023176397,5.09466877096,0.0,41.9242800987,36.8599292233,10.5033512952,1.14335129517,9.34,0.02
 11/23  17:00:00,249.247083146,25.4023176397,5.47725753236,0.0,41.9242800987,36.8599292233,11.1624529625,0.65765068088,9.34,1.16480228166
 11/23  18:00:00,231.593933976,25.4023176397,4.2146616996,0.0,27.9495200658,27.7759469175,8.50399755177,0.334341507697,7.005,1.16465604407
 11/23  19:00:00,234.746346781,25.4023176397,2.19602571628,0.0,13.9747600329,18.6919646116,14.557200308,9.86720030797,4.67,0.02
 11/23  20:00:00,220.837478133,25.4023176397,1.69308358904,0.0,13.9747600329,18.6919646116,24.5575767,18.7229689681,4.67,1.16460773184
 11/23  21:00:00,208.064808348,25.4023176397,1.52744092423,0.0,13.9747600329,18.6919646116,29.506327301,23.6718472217,4.67,1.16448007935
 11/23  22:00:00,183.725332851,25.4023176397,1.72115093696,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/23  23:00:00,124.045704696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,154.296314359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548180892,0.0,1.75125,1.16423180892
 11/24  01:00:00,135.13496904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,125.310946449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,124.82943552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923462494,0.0,2.335,1.16423462494
 11/24  04:00:00,124.037079989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,149.466902275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,148.980850204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,201.411959913,25.4023176397,1.10022332948,0.0,13.9747600329,18.6919646116,24.4184277597,18.5842276195,4.67,1.1642001402
 11/24  08:00:00,199.370938762,25.4023176397,1.05288987353,0.0,13.9747600329,18.6919646116,49.3644095303,44.6744095303,4.67,0.02
 11/24  09:00:00,264.256939116,25.4023176397,2.62338401227,0.0,34.9369000822,32.3179380704,28.2580183018,18.9209599314,8.1725,1.16455837041
 11/24  10:00:00,297.305643627,25.4023176397,4.91998830271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/24  11:00:00,293.644294522,25.4023176397,5.65138396949,0.0,62.886420148,41.4019203762,11.6723505197,0.0,10.5075,1.1648505197
 11/24  12:00:00,311.193358806,25.4023176397,6.4541708695,0.0,62.886420148,41.4019203762,11.6724682894,0.0,10.5075,1.16496828936
 11/24  13:00:00,303.511559934,25.4023176397,7.69408796781,0.0,62.886420148,41.4019203762,11.6725649307,0.0,10.5075,1.1650649307
 11/24  14:00:00,303.567267121,25.4023176397,8.1491044774,0.0,62.886420148,41.4019203762,11.6726040076,0.0,10.5075,1.16510400757
 11/24  15:00:00,293.564009809,25.4023176397,7.93079569643,0.0,62.886420148,41.4019203762,11.6724315695,0.0,10.5075,1.16493156948
 11/24  16:00:00,289.863912914,25.4023176397,8.53124472801,0.0,62.886420148,41.4019203762,11.6724333359,0.0,10.5075,1.16493333592
 11/24  17:00:00,288.039287657,25.4023176397,8.22103249504,0.0,62.886420148,41.4019203762,11.672304515,0.0,10.5075,1.164804515
 11/24  18:00:00,296.377806275,25.4023176397,7.63062563652,0.0,62.886420148,41.4019203762,11.6723857013,0.0,10.5075,1.1648857013
 11/24  19:00:00,295.164696666,25.4023176397,6.79319678133,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/24  20:00:00,277.424557623,25.4023176397,6.43869522726,0.0,41.9242800987,36.8599292233,10.5046753181,0.0,9.34,1.16467531813
 11/24  21:00:00,251.213035303,25.4023176397,4.86859599998,0.0,34.9369000822,32.3179380704,11.0323490617,1.69517085879,8.1725,1.16467820296
 11/24  22:00:00,180.451140145,25.4023176397,3.21346840465,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/24  23:00:00,127.894053589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940754868,0.0,2.335,1.16440754868
 11/24  24:00:00,157.357882585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,133.976902349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,123.761553456,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560594527,0.0,1.75125,1.16435594527
 11/25  03:00:00,123.106632522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,122.484059992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,129.335947217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552667904,0.0,1.75125,1.16427667904
 11/25  06:00:00,128.139577788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,166.920264163,25.4023176397,0.802306357701,0.0,6.98738001645,14.1499734587,20.7096020786,17.1871020786,3.5025,0.02
 11/25  08:00:00,174.324931298,25.4023176397,0.889814099155,0.0,6.98738001645,14.1499734587,45.5823961887,40.9153998912,3.5025,1.1644962975
 11/25  09:00:00,237.843878595,25.4023176397,1.84909960331,0.0,20.9621400493,23.2339557645,20.9418498291,15.0843498291,5.8375,0.02
 11/25  10:00:00,268.533845423,25.4023176397,5.14262819324,0.0,41.9242800987,36.8599292233,10.5045447472,0.0,9.34,1.16454474719
 11/25  11:00:00,296.314339818,25.4023176397,7.1455305468,0.0,62.886420148,41.4019203762,11.6722894066,0.0,10.5075,1.16478940657
 11/25  12:00:00,316.936292445,25.4023176397,8.75415599046,0.0,62.886420148,41.4019203762,11.6725987972,0.0,10.5075,1.16509879721
 11/25  13:00:00,310.413549523,25.4023176397,10.2230268076,0.0,62.886420148,41.4019203762,11.6724566172,0.0,10.5075,1.16495661715
 11/25  14:00:00,313.405200424,25.4023176397,11.1425088572,0.0,62.886420148,41.4019203762,11.6725037085,0.0,10.5075,1.16500370854
 11/25  15:00:00,305.228831747,25.4023176397,11.9095929271,0.0,62.886420148,41.4019203762,11.6724901437,0.0,10.5075,1.16499014368
 11/25  16:00:00,300.471423154,25.4023176397,12.2860933993,0.0,62.886420148,41.4019203762,11.6723635684,0.0,10.5075,1.16486356842
 11/25  17:00:00,298.176249324,25.4023176397,11.8667373143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/25  18:00:00,305.008352991,25.4023176397,10.8670576762,0.0,62.886420148,41.4019203762,11.6724056075,0.0,10.5075,1.1649056075
 11/25  19:00:00,285.293413935,25.4023176397,7.83887738892,0.0,34.9369000822,32.3179380704,9.5630278407,0.225605134273,8.1725,1.16492270643
 11/25  20:00:00,244.937567854,25.4023176397,5.40626154121,0.0,20.9621400493,23.2339557645,7.00226351911,0.0,5.8375,1.16476351911
 11/25  21:00:00,229.907016355,25.4023176397,4.60304091423,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 11/25  22:00:00,172.760924171,25.4023176397,3.00549553228,0.0,6.98738001645,14.1499734587,4.66704575097,0.0,3.5025,1.16454575097
 11/25  23:00:00,126.077496586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,155.532496363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557100244,0.0,1.75125,1.16432100244
 11/26  01:00:00,134.761324705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,124.372680212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,123.909956825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550842781,0.0,1.75125,1.16425842781
 11/26  04:00:00,123.373815419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,130.42563205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,129.388314097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550131316,0.0,1.75125,1.16425131316
 11/26  07:00:00,168.80815827,25.4023176397,1.14109558627,0.0,6.98738001645,14.1499734587,8.33596252692,4.81346252692,3.5025,0.02
 11/26  08:00:00,175.599061747,25.4023176397,1.05094272155,0.0,6.98738001645,14.1499734587,32.9648113796,29.4423113796,3.5025,0.02
 11/26  09:00:00,209.058001677,25.4023176397,1.15490474611,0.0,6.98738001645,14.1499734587,30.5769249984,25.9100632166,3.5025,1.1643617818
 11/26  10:00:00,189.586930213,25.4023176397,1.1815747813,0.0,6.98738001645,14.1499734587,26.784030407,23.261530407,3.5025,0.02
 11/26  11:00:00,222.361210424,25.4023176397,2.69973642428,0.0,27.9495200658,27.7759469175,18.6316685916,10.4620015885,7.005,1.16466700308
 11/26  12:00:00,245.768189184,25.4023176397,3.15748058848,0.0,27.9495200658,27.7759469175,9.44511934279,2.42011934279,7.005,0.02
 11/26  13:00:00,268.507246378,25.4023176397,5.91866659061,0.0,41.9242800987,36.8599292233,10.5047481521,0.0,9.34,1.1647481521
 11/26  14:00:00,269.912284059,25.4023176397,6.83460004076,0.0,41.9242800987,36.8599292233,10.5046495118,0.0,9.34,1.16464951178
 11/26  15:00:00,262.992341368,25.4023176397,7.16973973549,0.0,41.9242800987,36.8599292233,10.504664134,0.0,9.34,1.16466413396
 11/26  16:00:00,257.970665384,25.4023176397,7.42876974398,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/26  17:00:00,257.358441046,25.4023176397,7.5187756042,0.0,41.9242800987,36.8599292233,10.5047666781,0.0,9.34,1.16476667811
 11/26  18:00:00,233.693807196,25.4023176397,4.90134246542,0.0,27.9495200658,27.7759469175,8.71257588414,0.542960364845,7.005,1.1646155193
 11/26  19:00:00,234.77956831,25.4023176397,2.20277717168,0.0,13.9747600329,18.6919646116,7.43689875563,2.74689875563,4.67,0.02
 11/26  20:00:00,219.410443893,25.4023176397,1.53539138147,0.0,13.9747600329,18.6919646116,20.2310040458,14.3964539873,4.67,1.16455005852
 11/26  21:00:00,204.071423027,25.4023176397,1.20263456312,0.0,13.9747600329,18.6919646116,30.5019320884,25.8119320884,4.67,0.02
 11/26  22:00:00,179.051885226,25.4023176397,1.00231112394,0.0,13.9747600329,18.6919646116,8.69264588721,2.85822143611,4.67,1.1644244511
 11/26  23:00:00,118.616454057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,147.779672672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,123.887664818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922074538,0.0,2.335,1.16422074538
 11/27  02:00:00,111.685233711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,108.101802368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,104.785860736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992265072,0.0,2.335,1.1642265072
 11/27  05:00:00,108.53363523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,105.302854648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,151.593568313,25.4023176397,0.00104651720967,0.0,13.9747600329,18.6919646116,135.659686222,130.969686222,4.67,0.02
 11/27  08:00:00,149.032482165,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,158.351148556,152.516754563,4.67,1.16439399308
 11/27  09:00:00,224.29064708,25.4023176397,0.371581091312,0.0,34.9369000822,32.3179380704,130.899929042,122.707429042,8.1725,0.02
 11/27  10:00:00,252.870423649,25.4023176397,1.20934490457,0.0,62.886420148,41.4019203762,99.7986217115,88.1264138766,10.5075,1.16470783489
 11/27  11:00:00,246.210714742,25.4023176397,2.03313483573,0.0,62.886420148,41.4019203762,71.223886861,59.5515278575,10.5075,1.16485900347
 11/27  12:00:00,278.411388897,25.4023176397,2.8980271788,0.0,62.886420148,41.4019203762,41.1867964293,29.5142625512,10.5075,1.16503387808
 11/27  13:00:00,265.394042222,25.4023176397,3.56022893437,0.0,62.886420148,41.4019203762,21.4287452002,9.75609205769,10.5075,1.16515314254
 11/27  14:00:00,265.591895354,25.4023176397,4.18569655841,0.0,62.886420148,41.4019203762,11.6726955861,0.0,10.5075,1.16519558605
 11/27  15:00:00,261.493335523,25.4023176397,4.44631977556,0.0,62.886420148,41.4019203762,11.6724933423,0.0,10.5075,1.16499334229
 11/27  16:00:00,260.410786757,25.4023176397,4.6880878795,0.0,62.886420148,41.4019203762,11.6722927528,0.0,10.5075,1.16479275279
 11/27  17:00:00,262.650247837,25.4023176397,4.77978193218,0.0,62.886420148,41.4019203762,11.6723647692,0.0,10.5075,1.16486476921
 11/27  18:00:00,271.475477246,25.4023176397,4.38395372054,0.0,62.886420148,41.4019203762,18.759303762,8.23180376204,10.5075,0.02
 11/27  19:00:00,269.841228041,25.4023176397,3.43960183793,0.0,41.9242800987,36.8599292233,33.2859199971,22.7810492309,9.34,1.1648707662
 11/27  20:00:00,256.617929393,25.4023176397,2.97622609312,0.0,41.9242800987,36.8599292233,46.592004349,36.0872960823,9.34,1.16470826666
 11/27  21:00:00,226.903062652,25.4023176397,2.18440259465,0.0,34.9369000822,32.3179380704,59.6669166384,50.329703261,8.1725,1.16471337731
 11/27  22:00:00,162.520442092,25.4023176397,0.85903632421,0.0,13.9747600329,18.6919646116,33.3081455458,28.6181455458,4.67,0.02
 11/27  23:00:00,106.328703443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938194415,0.0,2.335,1.16438194415
 11/27  24:00:00,137.69834289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,109.828930554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,99.6019717498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,97.2335806225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925341315,0.0,2.335,1.16425341315
 11/28  04:00:00,95.1819132042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,115.972257832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,114.560096335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923007687,0.0,2.335,1.16423007687
 11/28  07:00:00,163.984465598,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,160.789578895,156.099578895,4.67,0.02
 11/28  08:00:00,155.983747863,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,169.69795477,165.00795477,4.67,0.02
 11/28  09:00:00,226.211732383,25.4023176397,0.45455090441,0.0,34.9369000822,32.3179380704,130.29314812,120.956106045,8.1725,1.16454207498
 11/28  10:00:00,261.055967398,25.4023176397,1.86523607131,0.0,62.886420148,41.4019203762,72.3838504885,60.7117439051,10.5075,1.16460658341
 11/28  11:00:00,253.845688064,25.4023176397,2.83830675294,0.0,62.886420148,41.4019203762,42.8606819497,32.3331819497,10.5075,0.02
 11/28  12:00:00,283.875864892,25.4023176397,3.57962103436,0.0,62.886420148,41.4019203762,20.3880600133,8.71557107135,10.5075,1.16498894199
 11/28  13:00:00,270.102571988,25.4023176397,4.07590554212,0.0,62.886420148,41.4019203762,11.7795003892,0.106921050948,10.5075,1.16507933824
 11/28  14:00:00,268.53737974,25.4023176397,4.53136535116,0.0,62.886420148,41.4019203762,11.6726302587,0.0,10.5075,1.16513025867
 11/28  15:00:00,263.823256136,25.4023176397,4.98384283684,0.0,62.886420148,41.4019203762,11.6724988194,0.0,10.5075,1.16499881937
 11/28  16:00:00,258.673046272,25.4023176397,5.29365263718,0.0,62.886420148,41.4019203762,11.6723310748,0.0,10.5075,1.16483107483
 11/28  17:00:00,257.334773028,25.4023176397,5.05424111831,0.0,62.886420148,41.4019203762,11.6723988206,0.0,10.5075,1.16489882061
 11/28  18:00:00,265.366758311,25.4023176397,4.54602624513,0.0,62.886420148,41.4019203762,21.9668786136,10.2943932647,10.5075,1.16498534892
 11/28  19:00:00,264.597847185,25.4023176397,3.60492848671,0.0,41.9242800987,36.8599292233,34.9972998016,24.4925514815,9.34,1.16474832008
 11/28  20:00:00,244.5539681,25.4023176397,3.18109724164,0.0,41.9242800987,36.8599292233,45.5416029368,36.1816029368,9.34,0.02
 11/28  21:00:00,216.399747449,25.4023176397,2.38025060286,0.0,34.9369000822,32.3179380704,57.6071265289,48.2699479881,8.1725,1.16467854088
 11/28  22:00:00,155.646018024,25.4023176397,0.976161195567,0.0,13.9747600329,18.6919646116,32.1313351825,26.2967518216,4.67,1.16458336085
 11/28  23:00:00,105.435902215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,137.429415172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,110.305452033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920601319,0.0,2.335,1.16420601319
 11/29  02:00:00,100.833727209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,99.3762921174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,98.2137354363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992128862,0.0,2.335,1.1642128862
 11/29  05:00:00,104.233833866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,103.421216142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,153.782241438,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,135.135252686,130.445252686,4.67,0.02
 11/29  08:00:00,155.441913038,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,150.186258111,144.351840471,4.67,1.16441763947
 11/29  09:00:00,232.174428007,25.4023176397,0.554336332002,0.0,34.9369000822,32.3179380704,118.759298934,110.566798934,8.1725,0.02
 11/29  10:00:00,261.597598632,25.4023176397,1.4219398127,0.0,62.886420148,41.4019203762,85.7708628298,74.0986257833,10.5075,1.16473704646
 11/29  11:00:00,259.789873093,25.4023176397,2.71439989493,0.0,62.886420148,41.4019203762,43.0983683977,31.4260758846,10.5075,1.16479251315
 11/29  12:00:00,292.300103176,25.4023176397,4.16829489007,0.0,62.886420148,41.4019203762,11.7800933304,0.107620761986,10.5075,1.16497256845
 11/29  13:00:00,280.163960531,25.4023176397,5.26904301629,0.0,62.886420148,41.4019203762,11.6725964777,0.0,10.5075,1.16509647766
 11/29  14:00:00,276.088850447,25.4023176397,5.38200551756,0.0,62.886420148,41.4019203762,11.6726432457,0.0,10.5075,1.16514324571
 11/29  15:00:00,274.768744158,25.4023176397,5.38011541699,0.0,62.886420148,41.4019203762,11.6724439088,0.0,10.5075,1.16494390879
 11/29  16:00:00,272.958545177,25.4023176397,5.53324958803,0.0,62.886420148,41.4019203762,11.6724394926,0.0,10.5075,1.16493949259
 11/29  17:00:00,274.027082668,25.4023176397,5.33538104994,0.0,62.886420148,41.4019203762,11.6723221406,0.0,10.5075,1.16482214065
 11/29  18:00:00,282.897873055,25.4023176397,4.99164126215,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/29  19:00:00,280.961483979,25.4023176397,4.05318035372,0.0,41.9242800987,36.8599292233,11.2792566893,0.774424837992,9.34,1.16483185135
 11/29  20:00:00,270.032892728,25.4023176397,3.7431426694,0.0,41.9242800987,36.8599292233,19.6683044975,9.16363237205,9.34,1.16467212543
 11/29  21:00:00,243.714752184,25.4023176397,2.92932192644,0.0,34.9369000822,32.3179380704,28.5350666997,19.1978859697,8.1725,1.16468073005
 11/29  22:00:00,178.291965743,25.4023176397,1.6236487559,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/29  23:00:00,123.354340002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935026077,0.0,2.335,1.16435026077
 11/29  24:00:00,154.02687862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,129.801517964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,118.137925309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,115.442927364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922254801,0.0,2.335,1.16422254801
 11/30  04:00:00,112.154674586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,115.912371003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,112.112412024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920022424,0.0,2.335,1.16420022424
 11/30  07:00:00,158.292583488,25.4023176397,0.096747423395,0.0,13.9747600329,18.6919646116,89.6188164035,84.9288164035,4.67,0.02
 11/30  08:00:00,154.260132159,25.4023176397,0.10267353461,0.0,13.9747600329,18.6919646116,118.479493801,113.789493801,4.67,0.02
 11/30  09:00:00,225.870323848,25.4023176397,0.778582739533,0.0,34.9369000822,32.3179380704,112.849314773,103.512298827,8.1725,1.1645159466
 11/30  10:00:00,252.321320375,25.4023176397,1.63943822063,0.0,62.886420148,41.4019203762,88.3487152482,77.8212152482,10.5075,0.02
 11/30  11:00:00,241.957483913,25.4023176397,2.04132308101,0.0,62.886420148,41.4019203762,76.2469758402,64.5745847899,10.5075,1.16489105031
 11/30  12:00:00,269.025095045,25.4023176397,2.23341594352,0.0,62.886420148,41.4019203762,69.8269404916,58.1544683274,10.5075,1.1649721642
 11/30  13:00:00,249.59919087,25.4023176397,2.38509980335,0.0,62.886420148,41.4019203762,68.3845324991,56.7119654983,10.5075,1.16506700078
 11/30  14:00:00,245.485431648,25.4023176397,2.51578516785,0.0,62.886420148,41.4019203762,69.6506557323,57.9780335694,10.5075,1.1651221629
 11/30  15:00:00,239.521323296,25.4023176397,2.68633037635,0.0,62.886420148,41.4019203762,70.3873540877,58.7148601395,10.5075,1.16499394823
 11/30  16:00:00,232.279929992,25.4023176397,2.88186044125,0.0,62.886420148,41.4019203762,72.7190453388,61.046716125,10.5075,1.16482921375
 11/30  17:00:00,231.954754152,25.4023176397,2.78305433728,0.0,62.886420148,41.4019203762,81.7109593253,70.0385583292,10.5075,1.16490099612
 11/30  18:00:00,240.523119956,25.4023176397,2.47929475437,0.0,62.886420148,41.4019203762,97.8711209666,86.1986292937,10.5075,1.16499167285
 11/30  19:00:00,241.069158312,25.4023176397,1.67265945436,0.0,41.9242800987,36.8599292233,110.17368635,99.6689290949,9.34,1.16475725517
 11/30  20:00:00,224.16165072,25.4023176397,1.24950651987,0.0,41.9242800987,36.8599292233,125.106951997,115.746951997,9.34,0.02
 11/30  21:00:00,198.976665256,25.4023176397,0.865886273482,0.0,34.9369000822,32.3179380704,137.995947533,128.658757046,8.1725,1.16469048677
 11/30  22:00:00,139.434304426,25.4023176397,0.0293965727341,0.0,13.9747600329,18.6919646116,108.515216337,102.680743154,4.67,1.1644731828
 11/30  23:00:00,84.2913116714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,118.893229606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,90.2417425745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922077759,0.0,2.335,1.16422077759
 12/01  02:00:00,85.8811828267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,87.6179114647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,88.8139717628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922876641,0.0,2.335,1.16422876641
 12/01  05:00:00,111.692485927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,111.798514248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,162.497476562,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,215.366624286,210.676624286,4.67,0.02
 12/01  08:00:00,153.03290498,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,220.640958585,214.806522956,4.67,1.16443562854
 12/01  09:00:00,216.864493663,25.4023176397,0.0605173082604,0.0,34.9369000822,32.3179380704,193.056604007,184.864104007,8.1725,0.02
 12/01  10:00:00,241.022111466,25.4023176397,0.402763114996,0.0,62.886420148,41.4019203762,158.675243203,147.003032988,10.5075,1.16471021499
 12/01  11:00:00,229.053657904,25.4023176397,0.711958400717,0.0,62.886420148,41.4019203762,142.335822982,130.663504039,10.5075,1.16481894336
 12/01  12:00:00,259.329383602,25.4023176397,1.00714785436,0.0,62.886420148,41.4019203762,121.500479651,109.827975883,10.5075,1.16500376887
 12/01  13:00:00,241.221478847,25.4023176397,1.43794015943,0.0,62.886420148,41.4019203762,103.400837114,91.7282048692,10.5075,1.16513224454
 12/01  14:00:00,240.000773837,25.4023176397,1.72417686917,0.0,62.886420148,41.4019203762,96.4351271768,84.7624440538,10.5075,1.16518312303
 12/01  15:00:00,238.492876897,25.4023176397,2.09297079823,0.0,62.886420148,41.4019203762,86.7142808395,75.0417942889,10.5075,1.16498655058
 12/01  16:00:00,235.416931915,25.4023176397,2.27532961513,0.0,62.886420148,41.4019203762,84.5450259928,72.8727343923,10.5075,1.16479160052
 12/01  17:00:00,235.798945712,25.4023176397,2.32691864869,0.0,62.886420148,41.4019203762,89.2103665502,77.5379948013,10.5075,1.16487174892
 12/01  18:00:00,245.521786769,25.4023176397,2.18006584803,0.0,62.886420148,41.4019203762,100.801676774,90.2741767744,10.5075,0.02
 12/01  19:00:00,246.603313201,25.4023176397,1.45193996409,0.0,41.9242800987,36.8599292233,113.019268641,102.514383461,9.34,1.16488517993
 12/01  20:00:00,223.95821622,25.4023176397,1.23851907076,0.0,41.9242800987,36.8599292233,123.448153271,112.943425038,9.34,1.16472823246
 12/01  21:00:00,196.205474261,25.4023176397,0.777077983307,0.0,34.9369000822,32.3179380704,143.2930445,133.955804342,8.1725,1.16474015816
 12/01  22:00:00,139.359072846,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,119.70928321,115.01928321,4.67,0.02
 12/01  23:00:00,90.0486572202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941070864,0.0,2.335,1.16441070864
 12/01  24:00:00,123.972711577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,92.0096094683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,84.5712609522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560570105,0.0,1.75125,1.16435570105
 12/02  03:00:00,83.6403336185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,82.8855907152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,88.8284317344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551807994,0.0,1.75125,1.16426807994
 12/02  06:00:00,87.9373440436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,125.611224155,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,278.006714334,274.484214334,3.5025,0.02
 12/02  08:00:00,122.991234245,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,269.010708265,264.343780973,3.5025,1.1644272919
 12/02  09:00:00,186.344217618,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,219.814083435,213.956583435,5.8375,0.02
 12/02  10:00:00,206.248199869,25.4023176397,0.117737503849,0.0,41.9242800987,36.8599292233,171.761903873,161.257277298,9.34,1.16462657588
 12/02  11:00:00,233.61911609,25.4023176397,0.653277710553,0.0,62.886420148,41.4019203762,133.530799266,121.858549949,10.5075,1.16474931759
 12/02  12:00:00,266.810919493,25.4023176397,1.18504864934,0.0,62.886420148,41.4019203762,103.855135811,92.1825579642,10.5075,1.16507784638
 12/02  13:00:00,252.24939438,25.4023176397,1.72389887912,0.0,62.886420148,41.4019203762,81.4377811801,69.7650948427,10.5075,1.16518633744
 12/02  14:00:00,251.860358707,25.4023176397,2.19363311833,0.0,62.886420148,41.4019203762,67.8214163584,56.148906693,10.5075,1.16500966536
 12/02  15:00:00,248.158595186,25.4023176397,2.5240973066,0.0,62.886420148,41.4019203762,59.6001682405,47.9276594275,10.5075,1.16500881302
 12/02  16:00:00,244.88306061,25.4023176397,2.81118267772,0.0,62.886420148,41.4019203762,55.8749985052,44.2026048322,10.5075,1.16489367305
 12/02  17:00:00,244.205903517,25.4023176397,2.86794292467,0.0,62.886420148,41.4019203762,60.2347827856,49.7072827856,10.5075,0.02
 12/02  18:00:00,250.424599157,25.4023176397,2.33724323389,0.0,62.886420148,41.4019203762,89.2415543376,77.5691047891,10.5075,1.16494954857
 12/02  19:00:00,235.372707754,25.4023176397,1.02843885924,0.0,34.9369000822,32.3179380704,119.449448546,110.112160001,8.1725,1.16478854481
 12/02  20:00:00,191.434852351,25.4023176397,0.455997235791,0.0,20.9621400493,23.2339557645,130.839796365,123.837631697,5.8375,1.16466466843
