Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  21:00:00,181.551558775,25.4023176397,0.325872373794,0.0,20.9621400493,23.2339557645,136.969824355,129.967768803,5.8375,1.16455555275
 12/02  22:00:00,138.760620049,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,109.94159363,106.41909363,3.5025,0.02
 12/02  23:00:00,97.3764549504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,130.731844913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565202942,0.0,1.75125,1.16440202942
 12/03  01:00:00,102.170119268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,92.663857253,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551970865,0.0,1.75125,1.16426970865
 12/03  03:00:00,90.2638963563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,87.6426972603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,92.1916026965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,90.1985500745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552041171,0.0,1.75125,1.16427041171
 12/03  07:00:00,126.21213563,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,276.925249489,273.402749489,3.5025,0.02
 12/03  08:00:00,121.920664261,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,266.284297057,262.761797057,3.5025,0.02
 12/03  09:00:00,158.399711647,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,211.782536758,207.115667186,3.5025,1.16436957241
 12/03  10:00:00,135.045076144,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,175.206032029,171.683532029,3.5025,0.02
 12/03  11:00:00,173.172810341,25.4023176397,0.175515776154,0.0,27.9495200658,27.7759469175,133.376979465,125.207343395,7.005,1.16463606967
 12/03  12:00:00,205.185561001,25.4023176397,0.347372948099,0.0,27.9495200658,27.7759469175,107.053403367,98.8837681374,7.005,1.16463522944
 12/03  13:00:00,216.837296596,25.4023176397,1.33450674495,0.0,41.9242800987,36.8599292233,81.6839237008,72.3239237008,9.34,0.02
 12/03  14:00:00,216.696256264,25.4023176397,1.67922689446,0.0,41.9242800987,36.8599292233,72.4460384239,61.9412523089,9.34,1.16478611497
 12/03  15:00:00,213.80338781,25.4023176397,1.98959068697,0.0,41.9242800987,36.8599292233,64.3330146659,53.8283621189,9.34,1.16465254695
 12/03  16:00:00,210.99057942,25.4023176397,2.21415632677,0.0,41.9242800987,36.8599292233,60.4806499098,51.1206499098,9.34,0.02
 12/03  17:00:00,210.670435441,25.4023176397,2.28227218952,0.0,41.9242800987,36.8599292233,67.4607878094,56.9560284833,9.34,1.16475932612
 12/03  18:00:00,190.435260154,25.4023176397,0.959173718108,0.0,27.9495200658,27.7759469175,99.1333487148,90.9637210682,7.005,1.16462764666
 12/03  19:00:00,200.839660028,25.4023176397,0.394633987476,0.0,13.9747600329,18.6919646116,107.824412586,103.134412586,4.67,0.02
 12/03  20:00:00,187.715200549,25.4023176397,0.445212141584,0.0,13.9747600329,18.6919646116,101.19804142,95.3634475203,4.67,1.16459389972
 12/03  21:00:00,177.038234147,25.4023176397,0.431572305682,0.0,13.9747600329,18.6919646116,101.091666923,95.2571884304,4.67,1.16447849228
 12/03  22:00:00,159.346844739,25.4023176397,0.460755203402,0.0,13.9747600329,18.6919646116,55.3648341289,50.6748341289,4.67,0.02
 12/03  23:00:00,102.740302323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,136.15459306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548468741,0.0,1.75125,1.16423468741
 12/04  01:00:00,112.407055865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,104.619199365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,105.420659807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924308458,0.0,2.335,1.16424308458
 12/04  04:00:00,106.532225043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,115.438384758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,116.58073206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,171.520261957,25.4023176397,0.127394857892,0.0,13.9747600329,18.6919646116,80.1747531525,74.3405400377,4.67,1.1642131148
 12/04  08:00:00,180.446563438,25.4023176397,0.330490598028,0.0,13.9747600329,18.6919646116,82.0394400548,77.3494400548,4.67,0.02
 12/04  09:00:00,256.271780487,25.4023176397,1.30971781174,0.0,34.9369000822,32.3179380704,63.1427945996,53.8058274471,8.1725,1.16446715242
 12/04  10:00:00,288.992777664,25.4023176397,3.0042382918,0.0,62.886420148,41.4019203762,35.4426571157,24.9151571157,10.5075,0.02
 12/04  11:00:00,285.956469718,25.4023176397,3.54517940571,0.0,62.886420148,41.4019203762,18.307907759,6.63568040976,10.5075,1.16472734922
 12/04  12:00:00,305.590101782,25.4023176397,3.88591231578,0.0,62.886420148,41.4019203762,15.1955209264,3.52297014482,10.5075,1.16505078156
 12/04  13:00:00,294.450599227,25.4023176397,4.06530727994,0.0,62.886420148,41.4019203762,15.3812863954,3.70861636864,10.5075,1.16517002674
 12/04  14:00:00,296.866692022,25.4023176397,4.84769502065,0.0,62.886420148,41.4019203762,11.6727300863,0.0,10.5075,1.16523008633
 12/04  15:00:00,293.336709956,25.4023176397,5.58641998624,0.0,62.886420148,41.4019203762,11.672361635,0.0,10.5075,1.16486163502
 12/04  16:00:00,280.661075495,25.4023176397,4.4108154575,0.0,62.886420148,41.4019203762,14.9657028674,3.29330484617,10.5075,1.16489802118
 12/04  17:00:00,268.529964285,25.4023176397,2.90939588823,0.0,62.886420148,41.4019203762,49.831720229,38.1592394229,10.5075,1.16498080613
 12/04  18:00:00,273.388979334,25.4023176397,2.58498300917,0.0,62.886420148,41.4019203762,65.3068034949,53.6344225672,10.5075,1.16488092768
 12/04  19:00:00,272.405973265,25.4023176397,2.02989019764,0.0,41.9242800987,36.8599292233,70.4413918797,59.9365543638,9.34,1.16483751587
 12/04  20:00:00,260.316098669,25.4023176397,1.81696856645,0.0,41.9242800987,36.8599292233,77.3992972442,68.0392972442,9.34,0.02
 12/04  21:00:00,234.010744524,25.4023176397,1.19003342626,0.0,34.9369000822,32.3179380704,83.8061732347,74.4689254221,8.1725,1.16474781264
 12/04  22:00:00,170.756166096,25.4023176397,0.424347455742,0.0,13.9747600329,18.6919646116,47.1322201841,41.2977175245,4.67,1.16450265957
 12/04  23:00:00,116.932117277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,147.919800757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,122.293828059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925511404,0.0,2.335,1.16425511404
 12/05  02:00:00,112.643108359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,111.057734558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,109.8709124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,133.108722038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992005627,0.0,2.335,1.1642005627
 12/05  06:00:00,132.704701196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,183.331398234,25.4023176397,0.00512028277075,0.0,13.9747600329,18.6919646116,115.463478275,110.773478275,4.67,0.02
 12/05  08:00:00,181.373887155,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,118.061537608,112.227090207,4.67,1.1644474013
 12/05  09:00:00,251.341987801,25.4023176397,0.908421774233,0.0,34.9369000822,32.3179380704,85.2480381583,77.0555381583,8.1725,0.02
 12/05  10:00:00,285.566113797,25.4023176397,2.39382323377,0.0,62.886420148,41.4019203762,61.1330385573,49.4608583866,10.5075,1.1646801707
 12/05  11:00:00,275.335726541,25.4023176397,1.95520384426,0.0,62.886420148,41.4019203762,78.9271666348,67.2549194538,10.5075,1.16474718094
 12/05  12:00:00,291.884671715,25.4023176397,1.71776560236,0.0,62.886420148,41.4019203762,87.5733491874,75.9006740307,10.5075,1.16517515669
 12/05  13:00:00,278.469783156,25.4023176397,2.03403395799,0.0,62.886420148,41.4019203762,76.3621092654,64.6895306756,10.5075,1.16507858982
 12/05  14:00:00,280.605018875,25.4023176397,2.47170998889,0.0,62.886420148,41.4019203762,61.5105062269,49.8378686914,10.5075,1.16513753546
 12/05  15:00:00,279.175167828,25.4023176397,2.90031279747,0.0,62.886420148,41.4019203762,48.6104677813,36.9380213561,10.5075,1.16494642514
 12/05  16:00:00,278.353160819,25.4023176397,3.38113080285,0.0,62.886420148,41.4019203762,35.4964179393,23.8239654017,10.5075,1.16495253759
 12/05  17:00:00,280.078105611,25.4023176397,3.63634180982,0.0,62.886420148,41.4019203762,32.663262252,20.9909176161,10.5075,1.16484463591
 12/05  18:00:00,285.035112909,25.4023176397,2.88535241045,0.0,62.886420148,41.4019203762,55.9812930154,45.4537930154,10.5075,0.02
 12/05  19:00:00,276.933747599,25.4023176397,1.53977145505,0.0,41.9242800987,36.8599292233,80.8077859276,70.3029208064,9.34,1.1648651212
 12/05  20:00:00,252.802245284,25.4023176397,1.05309201008,0.0,41.9242800987,36.8599292233,97.632592429,87.1278789761,9.34,1.16471345287
 12/05  21:00:00,223.448220048,25.4023176397,0.620828890492,0.0,34.9369000822,32.3179380704,112.946181889,103.608949971,8.1725,1.16473191807
 12/05  22:00:00,158.205919128,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,88.6820050151,83.9920050151,4.67,0.02
 12/05  23:00:00,107.713635991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940434118,0.0,2.335,1.16440434118
 12/05  24:00:00,138.760455755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,109.651962969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,100.32930132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,97.9603928701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927826251,0.0,2.335,1.16427826251
 12/06  04:00:00,95.9692381536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,100.906328288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,99.1233028407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925857656,0.0,2.335,1.16425857656
 12/06  07:00:00,147.621825697,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,229.497487272,224.807487272,4.67,0.02
 12/06  08:00:00,145.920886462,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,227.859924365,223.169924365,4.67,0.02
 12/06  09:00:00,220.702863861,25.4023176397,0.0277139693185,0.0,34.9369000822,32.3179380704,207.469264624,198.132179934,8.1725,1.16458468994
 12/06  10:00:00,246.708132422,25.4023176397,0.0899448313958,0.0,62.886420148,41.4019203762,186.325534287,174.653370739,10.5075,1.16466354728
 12/06  11:00:00,236.570281694,25.4023176397,0.0,0.0,62.886420148,41.4019203762,179.513578951,168.986078951,10.5075,0.02
 12/06  12:00:00,265.895701065,25.4023176397,0.143210403591,0.0,62.886420148,41.4019203762,173.320103585,161.64753575,10.5075,1.16506783595
 12/06  13:00:00,247.827842067,25.4023176397,0.229147136206,0.0,62.886420148,41.4019203762,168.81287601,157.140200751,10.5075,1.16517525948
 12/06  14:00:00,245.511129014,25.4023176397,0.274470335475,0.0,62.886420148,41.4019203762,168.814156303,155.996346716,10.5075,2.31030958667
 12/06  15:00:00,242.022998218,25.4023176397,0.296898506875,0.0,62.886420148,41.4019203762,165.030140406,154.502640406,10.5075,0.02
 12/06  16:00:00,238.887336667,25.4023176397,0.363059781023,0.0,62.886420148,41.4019203762,160.25415863,148.581691238,10.5075,1.16496739163
 12/06  17:00:00,238.337133856,25.4023176397,0.358690516644,0.0,62.886420148,41.4019203762,162.641218758,150.968867466,10.5075,1.16485129206
 12/06  18:00:00,248.679103939,25.4023176397,0.32335055388,0.0,62.886420148,41.4019203762,167.886177697,156.21372698,10.5075,1.1649507167
 12/06  19:00:00,250.003988598,25.4023176397,0.212420089988,0.0,41.9242800987,36.8599292233,162.051739638,151.546999733,9.34,1.16473990467
 12/06  20:00:00,235.662835714,25.4023176397,0.0741537072714,0.0,41.9242800987,36.8599292233,173.672352513,163.167627817,9.34,1.16472469522
 12/06  21:00:00,209.489491867,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,184.898768879,176.706268879,8.1725,0.02
 12/06  22:00:00,150.841393908,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,153.583536212,147.749004314,4.67,1.16453189812
 12/06  23:00:00,97.531443024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,130.763963776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925647815,0.0,2.335,1.16425647815
 12/07  01:00:00,100.632942506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,92.2626033172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,90.5833589041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,89.3499414245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992239004,0.0,2.335,1.1642239004
 12/07  05:00:00,95.1779966045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,94.321475706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,144.860910159,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,284.692590779,278.858381364,4.67,1.16420941534
 12/07  08:00:00,145.23280874,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,251.729519672,247.039519672,4.67,0.02
 12/07  09:00:00,222.099132622,25.4023176397,0.0276814327208,0.0,34.9369000822,32.3179380704,212.369052753,203.032022954,8.1725,1.16452979943
 12/07  10:00:00,252.331797935,25.4023176397,0.0943583094601,0.0,62.886420148,41.4019203762,161.456154785,150.928654785,10.5075,0.02
 12/07  11:00:00,248.960255765,25.4023176397,0.319474429437,0.0,62.886420148,41.4019203762,131.24332645,119.570972237,10.5075,1.16485421296
 12/07  12:00:00,279.421571835,25.4023176397,0.736304338146,0.0,62.886420148,41.4019203762,105.256504063,93.5840025983,10.5075,1.16500146436
 12/07  13:00:00,264.451250921,25.4023176397,1.1188713766,0.0,62.886420148,41.4019203762,88.858506074,77.185879165,10.5075,1.16512690897
 12/07  14:00:00,261.872718116,25.4023176397,1.41613032737,0.0,62.886420148,41.4019203762,82.1197623404,70.4470694845,10.5075,1.1651928558
 12/07  15:00:00,256.420168283,25.4023176397,1.66482406158,0.0,62.886420148,41.4019203762,77.6446078716,65.9720681476,10.5075,1.165039724
 12/07  16:00:00,253.146023138,25.4023176397,1.84682694272,0.0,62.886420148,41.4019203762,74.4692728857,62.7969040819,10.5075,1.16486880383
 12/07  17:00:00,251.80863194,25.4023176397,1.74963218203,0.0,62.886420148,41.4019203762,86.2990649934,74.626607762,10.5075,1.16495723142
 12/07  18:00:00,260.790065267,25.4023176397,1.66717078324,0.0,62.886420148,41.4019203762,97.749777342,86.0774153283,10.5075,1.16486201366
 12/07  19:00:00,259.824812515,25.4023176397,1.12579005764,0.0,41.9242800987,36.8599292233,104.727620094,94.2227968662,9.34,1.16482322789
 12/07  20:00:00,246.988491784,25.4023176397,1.02140169801,0.0,41.9242800987,36.8599292233,112.241906693,102.881906693,9.34,0.02
 12/07  21:00:00,220.846432336,25.4023176397,0.751326155766,0.0,34.9369000822,32.3179380704,119.513801599,110.176564112,8.1725,1.16473748734
 12/07  22:00:00,160.366531416,25.4023176397,0.0436209826872,0.0,13.9747600329,18.6919646116,85.7794440606,79.9449489948,4.67,1.16449506581
 12/07  23:00:00,107.356200722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,139.581633018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,111.789436879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924797807,0.0,2.335,1.16424797807
 12/08  02:00:00,102.537086312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,100.919829072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,99.6520897557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,122.3230661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925951107,0.0,2.335,1.16425951107
 12/08  06:00:00,121.863264881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,172.252464316,25.4023176397,0.0270060575479,0.0,13.9747600329,18.6919646116,160.381893259,155.691893259,4.67,0.02
 12/08  08:00:00,167.578429014,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,157.319946868,151.485501924,4.67,1.16444494392
 12/08  09:00:00,236.624677134,25.4023176397,0.273646073577,0.0,34.9369000822,32.3179380704,127.73295047,119.54045047,8.1725,0.02
 12/08  10:00:00,268.039306932,25.4023176397,1.1136328453,0.0,62.886420148,41.4019203762,93.5262074327,81.8540224411,10.5075,1.16468499156
 12/08  11:00:00,262.869109491,25.4023176397,1.59599861853,0.0,62.886420148,41.4019203762,76.2295082246,64.5572522452,10.5075,1.16475597935
 12/08  12:00:00,288.608240958,25.4023176397,1.99896798589,0.0,62.886420148,41.4019203762,60.7888712793,49.1164142707,10.5075,1.16495700852
 12/08  13:00:00,274.040433114,25.4023176397,2.28885518387,0.0,62.886420148,41.4019203762,56.5857180684,44.913117499,10.5075,1.16510056934
 12/08  14:00:00,271.22791191,25.4023176397,2.36401309174,0.0,62.886420148,41.4019203762,58.2255196007,46.5528543276,10.5075,1.16516527307
 12/08  15:00:00,266.405472578,25.4023176397,2.44627613443,0.0,62.886420148,41.4019203762,49.7178264277,38.0453484211,10.5075,1.16497800663
 12/08  16:00:00,263.647952144,25.4023176397,2.6882189582,0.0,62.886420148,41.4019203762,43.6841107425,32.0118184429,10.5075,1.16479229964
 12/08  17:00:00,262.384492209,25.4023176397,2.53980109371,0.0,62.886420148,41.4019203762,58.8923458475,47.2199600829,10.5075,1.16488576462
 12/08  18:00:00,272.0597255,25.4023176397,2.3911950263,0.0,62.886420148,41.4019203762,69.3207535503,58.7932535503,10.5075,0.02
 12/08  19:00:00,272.13681136,25.4023176397,1.87859114299,0.0,41.9242800987,36.8599292233,74.2649049388,63.7599935776,9.34,1.16491136115
 12/08  20:00:00,252.182689685,25.4023176397,1.65630604118,0.0,41.9242800987,36.8599292233,82.5183347673,72.0135712733,9.34,1.16476349401
 12/08  21:00:00,225.316932722,25.4023176397,1.04418139287,0.0,34.9369000822,32.3179380704,89.4486846749,80.1115564895,8.1725,1.16462818535
 12/08  22:00:00,162.903369788,25.4023176397,0.34937796599,0.0,13.9747600329,18.6919646116,53.6968655876,49.0068655876,4.67,0.02
 12/08  23:00:00,114.072520124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936668422,0.0,2.335,1.16436668422
 12/08  24:00:00,145.562434413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,116.854300372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,107.093725225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557655777,0.0,1.75125,1.16432655777
 12/09  03:00:00,105.530084186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,104.394818652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,110.962873296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155056477,0.0,1.75125,1.1642556477
 12/09  06:00:00,110.228973926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,148.33921715,25.4023176397,0.0236027004038,0.0,6.98738001645,14.1499734587,115.102517672,111.580017672,3.5025,0.02
 12/09  08:00:00,152.252396924,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,123.918260991,119.251266086,3.5025,1.16449490433
 12/09  09:00:00,214.849863708,25.4023176397,0.0637431314743,0.0,20.9621400493,23.2339557645,110.103012652,104.245512652,5.8375,0.02
 12/09  10:00:00,240.241185183,25.4023176397,0.919472184841,0.0,41.9242800987,36.8599292233,95.4158999898,84.9112396455,9.34,1.16466034434
 12/09  11:00:00,266.599686071,25.4023176397,1.56638718703,0.0,62.886420148,41.4019203762,83.0305733066,71.3582304587,10.5075,1.16484284792
 12/09  12:00:00,293.33107306,25.4023176397,1.90401334853,0.0,62.886420148,41.4019203762,70.7392902558,59.066827386,10.5075,1.16496286977
 12/09  13:00:00,279.274127685,25.4023176397,1.99252171465,0.0,62.886420148,41.4019203762,69.730055302,58.057485459,10.5075,1.16506984299
 12/09  14:00:00,279.257706594,25.4023176397,2.14903011925,0.0,62.886420148,41.4019203762,66.5148846024,54.8422390822,10.5075,1.1651455202
 12/09  15:00:00,274.532338683,25.4023176397,2.29951705215,0.0,62.886420148,41.4019203762,63.4519187769,51.7794722319,10.5075,1.16494654496
 12/09  16:00:00,270.402923191,25.4023176397,2.33203608949,0.0,62.886420148,41.4019203762,65.5044755542,53.8321303755,10.5075,1.16484517867
 12/09  17:00:00,270.345024825,25.4023176397,2.39868863661,0.0,62.886420148,41.4019203762,61.9146707757,50.2422363673,10.5075,1.16493440839
 12/09  18:00:00,279.616622166,25.4023176397,2.32774645678,0.0,62.886420148,41.4019203762,64.8509359426,53.1786319735,10.5075,1.16480396917
 12/09  19:00:00,263.534013281,25.4023176397,1.01008370846,0.0,34.9369000822,32.3179380704,79.082349267,70.889849267,8.1725,0.02
 12/09  20:00:00,223.341848065,25.4023176397,0.47876457514,0.0,20.9621400493,23.2339557645,88.6817009785,81.6794280747,5.8375,1.16477290377
 12/09  21:00:00,209.801987072,25.4023176397,0.408116082584,0.0,20.9621400493,23.2339557645,92.6037995844,85.6016900577,5.8375,1.16460952668
 12/09  22:00:00,159.452307485,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,57.8179476129,54.2954476129,3.5025,0.02
 12/09  23:00:00,116.626171949,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570227847,0.0,1.75125,1.16445227847
 12/09  24:00:00,147.233638706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,121.233550639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,111.443050765,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550472681,0.0,1.75125,1.16425472681
 12/10  03:00:00,109.285036159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,107.542105298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,113.31045038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551950698,0.0,1.75125,1.16426950698
 12/10  06:00:00,111.913500395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,149.3209785,25.4023176397,0.0064135050741,0.0,6.98738001645,14.1499734587,150.751505228,147.229005228,3.5025,0.02
 12/10  08:00:00,155.181926738,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,167.079376168,162.412574927,3.5025,1.16430124051
 12/10  09:00:00,182.615863749,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,158.918448083,155.395948083,3.5025,0.02
 12/10  10:00:00,160.196835302,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,151.240990452,146.574130842,3.5025,1.16435961034
 12/10  11:00:00,194.827784587,25.4023176397,0.0857604280411,0.0,27.9495200658,27.7759469175,131.011556175,123.986556175,7.005,0.02
 12/10  12:00:00,224.349080139,25.4023176397,0.0382019110559,0.0,27.9495200658,27.7759469175,114.706793921,106.53706892,7.005,1.16472500082
 12/10  13:00:00,238.477290736,25.4023176397,0.633664443276,0.0,41.9242800987,36.8599292233,98.0761267202,87.5714223533,9.34,1.16470436687
 12/10  14:00:00,238.064404509,25.4023176397,0.758728322463,0.0,41.9242800987,36.8599292233,92.0215316398,82.6615316398,9.34,0.02
 12/10  15:00:00,233.816031751,25.4023176397,0.859963425715,0.0,41.9242800987,36.8599292233,88.9654995093,78.4607443409,9.34,1.16475516844
 12/10  16:00:00,231.728792087,25.4023176397,0.932402011721,0.0,41.9242800987,36.8599292233,87.4436921687,76.9390215881,9.34,1.1646705806
 12/10  17:00:00,233.775914494,25.4023176397,1.04974412378,0.0,41.9242800987,36.8599292233,82.2123232955,72.8523232955,9.34,0.02
 12/10  18:00:00,215.154543435,25.4023176397,0.400114111084,0.0,27.9495200658,27.7759469175,98.6523240781,90.4825704995,7.005,1.16475357866
 12/10  19:00:00,221.637569213,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,107.611056953,101.776468293,4.67,1.16458866014
 12/10  20:00:00,208.484965761,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,104.790667606,100.100667606,4.67,0.02
 12/10  21:00:00,197.185313563,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,105.191323733,99.3567813048,4.67,1.16454242808
 12/10  22:00:00,175.622791915,25.4023176397,0.0206515079316,0.0,13.9747600329,18.6919646116,64.2756778421,59.5856778421,4.67,0.02
 12/10  23:00:00,118.39992577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558000336,0.0,1.75125,1.16433000336
 12/10  24:00:00,148.840142078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,125.700427885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,116.240677402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49904141583,0.0,2.335,1.16404141583
 12/11  03:00:00,115.330966453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,114.692346772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,121.845174723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,121.638386663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920168671,0.0,2.335,1.16420168671
 12/11  07:00:00,172.990851834,25.4023176397,0.0517883523224,0.0,13.9747600329,18.6919646116,96.3680991504,91.6780991504,4.67,0.02
 12/11  08:00:00,178.885688323,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,119.854664236,115.164664236,4.67,0.02
 12/11  09:00:00,244.71876943,25.4023176397,0.214479992976,0.0,34.9369000822,32.3179380704,122.03118578,112.694146425,8.1725,1.16453935517
 12/11  10:00:00,268.930957965,25.4023176397,0.889533307629,0.0,62.886420148,41.4019203762,108.62228069,96.9500282546,10.5075,1.16475243576
 12/11  11:00:00,259.350723479,25.4023176397,0.957814820005,0.0,62.886420148,41.4019203762,103.790274175,93.2627741753,10.5075,0.02
 12/11  12:00:00,282.272471659,25.4023176397,1.03377247612,0.0,62.886420148,41.4019203762,103.186544884,90.3689139883,10.5075,2.3101308956
 12/11  13:00:00,264.581597757,25.4023176397,1.03836980343,0.0,62.886420148,41.4019203762,104.532018461,92.8593907961,10.5075,1.16512766463
 12/11  14:00:00,259.439042792,25.4023176397,1.03301133514,0.0,62.886420148,41.4019203762,109.278699112,97.6060044633,10.5075,1.16519464887
 12/11  15:00:00,252.603558612,25.4023176397,1.06945520946,0.0,62.886420148,41.4019203762,110.767483369,99.0950079358,10.5075,1.16497543278
 12/11  16:00:00,248.291981122,25.4023176397,1.14944934454,0.0,62.886420148,41.4019203762,107.547702197,97.0202021968,10.5075,0.02
 12/11  17:00:00,247.841519281,25.4023176397,1.19166903591,0.0,62.886420148,41.4019203762,109.086068926,97.4135763199,10.5075,1.16499260654
 12/11  18:00:00,256.580713601,25.4023176397,1.18355619543,0.0,62.886420148,41.4019203762,113.943084193,102.270687575,10.5075,1.16489661818
 12/11  19:00:00,255.857878912,25.4023176397,0.733417067022,0.0,41.9242800987,36.8599292233,122.522759725,112.017863407,9.34,1.16489631817
 12/11  20:00:00,242.283365694,25.4023176397,0.671117483266,0.0,41.9242800987,36.8599292233,128.965672779,118.460946842,9.34,1.16472593704
 12/11  21:00:00,214.850374295,25.4023176397,0.377560330606,0.0,34.9369000822,32.3179380704,137.105887903,128.913387903,8.1725,0.02
 12/11  22:00:00,154.579302566,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,110.844412198,105.009837146,4.67,1.1645750523
 12/11  23:00:00,101.665879081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,134.045475834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927226329,0.0,2.335,1.16427226329
 12/12  01:00:00,105.106565316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,96.8100407289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,95.4090486724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927847194,0.0,2.335,1.16427847194
 12/12  04:00:00,94.2767581475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,115.707185185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,115.135487844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,165.016883715,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,221.296318495,215.462063579,4.67,1.16425491572
 12/12  08:00:00,160.828182782,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,219.060093522,214.370093522,4.67,0.02
 12/12  09:00:00,223.822372032,25.4023176397,0.0594800832281,0.0,34.9369000822,32.3179380704,191.895019105,182.557931191,8.1725,1.16458791401
 12/12  10:00:00,254.908136027,25.4023176397,0.30807428888,0.0,62.886420148,41.4019203762,147.631780511,137.104280511,10.5075,0.02
 12/12  11:00:00,248.784258451,25.4023176397,0.618565716171,0.0,62.886420148,41.4019203762,129.19522494,117.522860517,10.5075,1.16486442243
 12/12  12:00:00,277.881455743,25.4023176397,0.874799070851,0.0,62.886420148,41.4019203762,113.149366284,101.476896708,10.5075,1.16496957647
 12/12  13:00:00,261.894647549,25.4023176397,1.11188074345,0.0,62.886420148,41.4019203762,105.178891684,93.5063030866,10.5075,1.16508859745
 12/12  14:00:00,259.148101513,25.4023176397,1.13687858349,0.0,62.886420148,41.4019203762,106.577923031,94.9052560146,10.5075,1.16516701607
 12/12  15:00:00,252.548588158,25.4023176397,1.0587658218,0.0,62.886420148,41.4019203762,112.631647875,100.959091334,10.5075,1.16505654117
 12/12  16:00:00,248.703263159,25.4023176397,1.1494230289,0.0,62.886420148,41.4019203762,110.643250414,98.9708421384,10.5075,1.16490827582
 12/12  17:00:00,249.324595889,25.4023176397,1.1715987551,0.0,62.886420148,41.4019203762,111.831648247,100.159146075,10.5075,1.16500217186
 12/12  18:00:00,261.552758766,25.4023176397,1.24737303021,0.0,62.886420148,41.4019203762,109.730097651,98.0576868306,10.5075,1.16491082042
 12/12  19:00:00,263.998781598,25.4023176397,0.83585670612,0.0,41.9242800987,36.8599292233,109.495049527,98.990153853,9.34,1.16489567391
 12/12  20:00:00,246.608467031,25.4023176397,0.820782469381,0.0,41.9242800987,36.8599292233,110.453104161,99.9484038511,9.34,1.16470030965
 12/12  21:00:00,224.039881409,25.4023176397,0.682308418513,0.0,34.9369000822,32.3179380704,103.457260853,95.2647608531,8.1725,0.02
 12/12  22:00:00,164.748707999,25.4023176397,0.0464071766262,0.0,13.9747600329,18.6919646116,64.6157404747,58.7812270861,4.67,1.16451338867
 12/12  23:00:00,115.876939466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,147.26014452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931855219,0.0,2.335,1.16431855219
 12/13  01:00:00,122.523749868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,114.560245425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,114.695159444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,115.370365694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921027817,0.0,2.335,1.16421027817
 12/13  05:00:00,124.218421189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,125.374631116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,178.02396437,25.4023176397,0.106081849671,0.0,13.9747600329,18.6919646116,76.2472478893,70.4129847261,4.67,1.16426316325
 12/13  08:00:00,187.911132694,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,87.4579918498,82.7679918498,4.67,0.02
 12/13  09:00:00,260.497221241,25.4023176397,1.1796306588,0.0,34.9369000822,32.3179380704,67.8288758675,58.4918464377,8.1725,1.16452942983
 12/13  10:00:00,291.55657604,25.4023176397,2.96234099191,0.0,62.886420148,41.4019203762,47.4619222323,36.9344222323,10.5075,0.02
 12/13  11:00:00,287.025121832,25.4023176397,3.21218328591,0.0,62.886420148,41.4019203762,43.4648126067,31.7924457185,10.5075,1.1648668882
 12/13  12:00:00,304.459742528,25.4023176397,3.49107803123,0.0,62.886420148,41.4019203762,35.4396038683,23.7670778101,10.5075,1.16502605819
 12/13  13:00:00,295.104127289,25.4023176397,3.79938710303,0.0,62.886420148,41.4019203762,28.5796680733,16.9070048634,10.5075,1.16516320981
 12/13  14:00:00,295.13294205,25.4023176397,4.10138322622,0.0,62.886420148,41.4019203762,20.9624753663,9.28973532246,10.5075,1.16524004381
 12/13  15:00:00,289.067252322,25.4023176397,4.24757921205,0.0,62.886420148,41.4019203762,17.3350902917,5.66271024899,10.5075,1.16488004271
 12/13  16:00:00,284.519786588,25.4023176397,4.37553003731,0.0,62.886420148,41.4019203762,12.2376892034,0.565257646389,10.5075,1.16493155701
 12/13  17:00:00,284.180218344,25.4023176397,4.33515626137,0.0,62.886420148,41.4019203762,11.6723286808,0.0,10.5075,1.16482868085
 12/13  18:00:00,282.335763568,25.4023176397,3.5033982821,0.0,62.886420148,41.4019203762,26.3538487449,14.6814048562,10.5075,1.16494388868
 12/13  19:00:00,274.818947874,25.4023176397,2.4621097596,0.0,41.9242800987,36.8599292233,50.5222767041,40.0173628854,9.34,1.1649138187
 12/13  20:00:00,258.652553088,25.4023176397,2.12270909681,0.0,41.9242800987,36.8599292233,65.8771267411,56.5171267411,9.34,0.02
 12/13  21:00:00,225.855259243,25.4023176397,1.40237880655,0.0,34.9369000822,32.3179380704,80.5116599436,71.1744842077,8.1725,1.16467573595
 12/13  22:00:00,160.611389432,25.4023176397,0.354451826415,0.0,13.9747600329,18.6919646116,54.9400071698,49.1054088181,4.67,1.16459835173
 12/13  23:00:00,104.255369834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,136.433264847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,107.801787309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922200602,0.0,2.335,1.16422200602
 12/14  02:00:00,98.7409561121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,96.81432483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,95.2973064907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992365334,0.0,2.335,1.1642365334
 12/14  05:00:00,101.431916793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,100.166803325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,146.290711843,25.4023176397,0.00579545660824,0.0,13.9747600329,18.6919646116,163.659992659,158.969992659,4.67,0.02
 12/14  08:00:00,144.726617528,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,197.056493674,191.222037463,4.67,1.1644562109
 12/14  09:00:00,215.943253252,25.4023176397,0.0582575866101,0.0,34.9369000822,32.3179380704,185.559699879,177.367199879,8.1725,0.02
 12/14  10:00:00,241.378633369,25.4023176397,0.403772620675,0.0,62.886420148,41.4019203762,160.145787874,148.473558402,10.5075,1.16472947222
 12/14  11:00:00,240.12070398,25.4023176397,1.45996892225,0.0,62.886420148,41.4019203762,100.953173157,89.280784366,10.5075,1.16488879122
 12/14  12:00:00,266.105226642,25.4023176397,1.36857386332,0.0,62.886420148,41.4019203762,98.4208451984,86.7482432599,10.5075,1.16510193856
 12/14  13:00:00,245.496192459,25.4023176397,1.03398930928,0.0,62.886420148,41.4019203762,114.255251316,102.582494067,10.5075,1.16525724892
 12/14  14:00:00,244.442842149,25.4023176397,1.40589113271,0.0,62.886420148,41.4019203762,101.375832063,89.7032504129,10.5075,1.16508165016
 12/14  15:00:00,240.880300748,25.4023176397,1.65712459693,0.0,62.886420148,41.4019203762,97.4002443897,85.7278069202,10.5075,1.16493746951
 12/14  16:00:00,236.728450222,25.4023176397,1.7545946485,0.0,62.886420148,41.4019203762,98.6368872702,86.9644130829,10.5075,1.16497418724
 12/14  17:00:00,236.18333491,25.4023176397,1.74882625432,0.0,62.886420148,41.4019203762,105.144774559,93.4723987766,10.5075,1.16487578218
 12/14  18:00:00,246.118809588,25.4023176397,1.71414354175,0.0,62.886420148,41.4019203762,111.880052269,100.207556315,10.5075,1.16499595358
 12/14  19:00:00,245.794842525,25.4023176397,0.963632790178,0.0,41.9242800987,36.8599292233,129.668795412,119.164033659,9.34,1.1647617523
 12/14  20:00:00,229.751767447,25.4023176397,0.703452648067,0.0,41.9242800987,36.8599292233,151.81226906,142.45226906,9.34,0.02
 12/14  21:00:00,200.361838781,25.4023176397,0.358076071219,0.0,34.9369000822,32.3179380704,166.889986588,157.552802024,8.1725,1.16468456368
 12/14  22:00:00,140.948984702,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,140.065636772,135.375636772,4.67,0.02
 12/14  23:00:00,85.8153926198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941197314,0.0,2.335,1.16441197314
 12/14  24:00:00,120.069858415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,89.4501659581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920206915,0.0,2.335,1.16420206915
 12/15  02:00:00,82.3003095949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,81.3797761497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,80.6521518134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,102.495266694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921692255,0.0,2.335,1.16421692255
 12/15  06:00:00,102.129904359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,152.816849726,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,307.589579524,302.899579524,4.67,0.02
 12/15  08:00:00,145.818555314,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,294.423624201,288.589214885,4.67,1.16440931639
 12/15  09:00:00,209.53272288,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,264.15780148,255.96530148,8.1725,0.02
 12/15  10:00:00,234.842739774,25.4023176397,0.0609038787317,0.0,62.886420148,41.4019203762,236.019406431,224.347245816,10.5075,1.16466061499
 12/15  11:00:00,226.030249226,25.4023176397,0.0457809469116,0.0,62.886420148,41.4019203762,210.11119105,198.438946428,10.5075,1.16474462166
 12/15  12:00:00,256.475415568,25.4023176397,0.099759940275,0.0,62.886420148,41.4019203762,184.679048231,173.00635009,10.5075,1.16519814123
 12/15  13:00:00,236.772854219,25.4023176397,0.337251392929,0.0,62.886420148,41.4019203762,167.965705717,156.293088712,10.5075,1.1651170046
 12/15  14:00:00,235.482544422,25.4023176397,0.565439102497,0.0,62.886420148,41.4019203762,150.655649759,138.982955719,10.5075,1.16519404074
 12/15  15:00:00,233.709231057,25.4023176397,0.864511632674,0.0,62.886420148,41.4019203762,131.64213813,119.969623039,10.5075,1.16501509183
 12/15  16:00:00,231.298283258,25.4023176397,1.08230024132,0.0,62.886420148,41.4019203762,117.402561146,105.730223459,10.5075,1.1648376866
 12/15  17:00:00,230.822270588,25.4023176397,1.06621301395,0.0,62.886420148,41.4019203762,121.410080931,109.737637788,10.5075,1.16494314233
 12/15  18:00:00,238.093943422,25.4023176397,0.885554311445,0.0,62.886420148,41.4019203762,144.460908819,132.788546318,10.5075,1.16486250058
 12/15  19:00:00,236.984902679,25.4023176397,0.384787175875,0.0,41.9242800987,36.8599292233,172.062607817,162.702607817,9.34,0.02
 12/15  20:00:00,213.127047615,25.4023176397,0.239570009628,0.0,41.9242800987,36.8599292233,186.610917088,176.10624036,9.34,1.16467672731
 12/15  21:00:00,189.56771159,25.4023176397,0.0174055384241,0.0,34.9369000822,32.3179380704,184.882857668,175.545644442,8.1725,1.16471322624
 12/15  22:00:00,135.125253236,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,149.962988505,145.272988505,4.67,0.02
 12/15  23:00:00,85.6780955981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994087138,0.0,2.335,1.1644087138
 12/15  24:00:00,120.222613608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,87.5376535052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,80.49182087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558564429,0.0,1.75125,1.16433564429
 12/16  03:00:00,79.6460716543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,78.9875264783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,85.0298233644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553141966,0.0,1.75125,1.16428141966
 12/16  06:00:00,84.2484730178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,122.604293371,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,305.635158543,302.112658543,3.5025,0.02
 12/16  08:00:00,122.954594894,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,281.787336931,277.120354664,3.5025,1.16448226629
 12/16  09:00:00,182.828551159,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,242.882118042,235.880121314,5.8375,1.16449672865
 12/16  10:00:00,202.157205433,25.4023176397,0.0911522261618,0.0,41.9242800987,36.8599292233,188.665662374,179.305662374,9.34,0.02
 12/16  11:00:00,231.444111415,25.4023176397,0.401070481907,0.0,62.886420148,41.4019203762,140.212420366,128.540138857,10.5075,1.16478150897
 12/16  12:00:00,265.048786992,25.4023176397,1.10286453199,0.0,62.886420148,41.4019203762,104.107220929,92.4346169639,10.5075,1.16510396495
 12/16  13:00:00,249.507540458,25.4023176397,1.83029247053,0.0,62.886420148,41.4019203762,78.9244444541,67.2517208896,10.5075,1.1652235645
 12/16  14:00:00,250.194419426,25.4023176397,2.57720536687,0.0,62.886420148,41.4019203762,56.6104980169,44.9379350492,10.5075,1.16506296775
 12/16  15:00:00,246.542166438,25.4023176397,3.10343221793,0.0,62.886420148,41.4019203762,45.1763323096,33.5039242606,10.5075,1.164908049
 12/16  16:00:00,243.037833316,25.4023176397,3.50856743622,0.0,62.886420148,41.4019203762,39.8669899763,28.194461243,10.5075,1.16502873331
 12/16  17:00:00,242.138191097,25.4023176397,3.56719665669,0.0,62.886420148,41.4019203762,44.7750618419,33.1026382721,10.5075,1.16492356982
 12/16  18:00:00,250.226538166,25.4023176397,3.30929530696,0.0,62.886420148,41.4019203762,61.5648837443,49.8923756119,10.5075,1.16500813236
 12/16  19:00:00,231.054189169,25.4023176397,1.22388434041,0.0,34.9369000822,32.3179380704,110.244742258,100.907396548,8.1725,1.16484570958
 12/16  20:00:00,183.291587645,25.4023176397,0.30490722816,0.0,20.9621400493,23.2339557645,142.585875699,136.728375699,5.8375,0.02
 12/16  21:00:00,177.428297545,25.4023176397,0.0316986656238,0.0,20.9621400493,23.2339557645,161.761572866,154.759389228,5.8375,1.16468363798
 12/16  22:00:00,135.218224408,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,136.49882144,132.97632144,3.5025,0.02
 12/16  23:00:00,94.3573644878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572101516,0.0,1.75125,1.16447101516
 12/16  24:00:00,128.064479515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,98.9478609162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551058409,0.0,1.75125,1.16426058409
 12/17  02:00:00,90.6044901311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,89.1896368598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,88.1163613548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553938993,0.0,1.75125,1.16428938993
 12/17  05:00:00,93.8707134016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,92.9730406715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,131.161899953,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,272.791492825,268.124740105,3.5025,1.16425272041
 12/17  08:00:00,133.373194232,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,262.419992407,258.897492407,3.5025,0.02
 12/17  09:00:00,164.611921162,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,225.432853489,221.910353489,3.5025,0.02
 12/17  10:00:00,140.225290617,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,205.942492718,201.27558238,3.5025,1.16441033813
 12/17  11:00:00,177.746232328,25.4023176397,0.0786971231165,0.0,27.9495200658,27.7759469175,163.518235503,156.493235503,7.005,0.02
 12/17  12:00:00,211.910183291,25.4023176397,0.0491658736073,0.0,27.9495200658,27.7759469175,130.901925994,122.732247643,7.005,1.16467835073
 12/17  13:00:00,227.272729413,25.4023176397,0.849462906927,0.0,41.9242800987,36.8599292233,100.762763172,90.2579582676,9.34,1.16480490454
 12/17  14:00:00,228.75335914,25.4023176397,1.09219127522,0.0,41.9242800987,36.8599292233,84.2508287095,73.7460911506,9.34,1.16473755885
 12/17  15:00:00,227.151964334,25.4023176397,1.24301136124,0.0,41.9242800987,36.8599292233,78.2471726173,68.8871726173,9.34,0.02
 12/17  16:00:00,224.886447838,25.4023176397,1.3161192171,0.0,41.9242800987,36.8599292233,80.8257216279,70.3209284171,9.34,1.16479321077
 12/17  17:00:00,224.124211435,25.4023176397,1.25520345394,0.0,41.9242800987,36.8599292233,85.7696439024,75.2648855792,9.34,1.16475832315
 12/17  18:00:00,205.030717221,25.4023176397,0.535282317522,0.0,27.9495200658,27.7759469175,106.095186677,99.0701866766,7.005,0.02
 12/17  19:00:00,212.15114759,25.4023176397,0.041248324348,0.0,13.9747600329,18.6919646116,116.90304514,111.068416548,4.67,1.16462859168
 12/17  20:00:00,196.065948778,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,126.831117435,120.996555247,4.67,1.16456218791
 12/17  21:00:00,184.538711614,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,132.555962423,127.865962423,4.67,0.02
 12/17  22:00:00,164.784707893,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,102.035132261,96.2007117751,4.67,1.16442048577
 12/17  23:00:00,107.965271875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,139.611816895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,114.2649436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925005032,0.0,2.335,1.16425005032
 12/18  02:00:00,105.06529941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,103.704309905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,102.878779625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920124173,0.0,2.335,1.16420124173
 12/18  05:00:00,109.379529991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,109.021245829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,159.400300692,25.4023176397,0.0229384605338,0.0,13.9747600329,18.6919646116,159.183684999,154.493684999,4.67,0.02
 12/18  08:00:00,166.221701206,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,160.560945935,154.726521433,4.67,1.16442450192
 12/18  09:00:00,239.175994525,25.4023176397,0.163850490669,0.0,34.9369000822,32.3179380704,134.223527015,126.031027015,8.1725,0.02
 12/18  10:00:00,270.97412511,25.4023176397,0.98387021298,0.0,62.886420148,41.4019203762,104.839920285,93.1677157122,10.5075,1.1647045732
 12/18  11:00:00,269.981597319,25.4023176397,1.54843721839,0.0,62.886420148,41.4019203762,79.9528445993,68.2804742162,10.5075,1.16487038312
 12/18  12:00:00,297.315765742,25.4023176397,2.27129919487,0.0,62.886420148,41.4019203762,50.0751629266,38.4025717444,10.5075,1.16509118217
 12/18  13:00:00,285.371903231,25.4023176397,2.60205656832,0.0,62.886420148,41.4019203762,42.4334208973,30.7606672618,10.5075,1.1652536355
 12/18  14:00:00,284.538420807,25.4023176397,2.86957023757,0.0,62.886420148,41.4019203762,42.5942685628,30.9216856901,10.5075,1.16508287268
 12/18  15:00:00,277.727206596,25.4023176397,2.9612487403,0.0,62.886420148,41.4019203762,43.5437080087,31.8712646756,10.5075,1.16494333313
 12/18  16:00:00,273.637772181,25.4023176397,3.14022819385,0.0,62.886420148,41.4019203762,39.7703723695,28.0978865471,10.5075,1.16498582239
 12/18  17:00:00,274.068618155,25.4023176397,3.22397939185,0.0,62.886420148,41.4019203762,40.5917568977,28.9193644687,10.5075,1.16489242903
 12/18  18:00:00,282.37617492,25.4023176397,3.01677366495,0.0,62.886420148,41.4019203762,51.2906898402,39.6181708013,10.5075,1.16501903892
 12/18  19:00:00,279.468325231,25.4023176397,2.22468805623,0.0,41.9242800987,36.8599292233,62.8407210364,52.3359323209,9.34,1.1647887155
 12/18  20:00:00,266.061496925,25.4023176397,1.88552992471,0.0,41.9242800987,36.8599292233,73.4889255027,64.1289255027,9.34,0.02
 12/18  21:00:00,239.721908333,25.4023176397,1.21859833741,0.0,34.9369000822,32.3179380704,80.860891369,71.5236754224,8.1725,1.16471594658
 12/18  22:00:00,173.055195326,25.4023176397,0.360912453566,0.0,13.9747600329,18.6919646116,49.5830229333,43.7485404027,4.67,1.16448253059
 12/18  23:00:00,117.289278961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,147.59858223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
