Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  01:00:00,121.590706523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923689193,0.0,2.335,1.16423689193
 12/19  02:00:00,112.17599879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,110.273457215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,108.723810555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,131.08614746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499253438,0.0,2.335,1.164253438
 12/19  06:00:00,130.310195281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,180.209083585,25.4023176397,0.00565573614243,0.0,13.9747600329,18.6919646116,137.683018201,132.993018201,4.67,0.02
 12/19  08:00:00,177.570720417,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,153.52853117,147.694081876,4.67,1.16444929438
 12/19  09:00:00,238.200086707,25.4023176397,0.206590282151,0.0,34.9369000822,32.3179380704,135.101555929,126.909055929,8.1725,0.02
 12/19  10:00:00,266.66485749,25.4023176397,0.929179861993,0.0,62.886420148,41.4019203762,111.172243505,99.5000364979,10.5075,1.16470700672
 12/19  11:00:00,261.8977746,25.4023176397,1.16675479081,0.0,62.886420148,41.4019203762,96.5145761085,84.8422792011,10.5075,1.16479690736
 12/19  12:00:00,295.914878994,25.4023176397,2.36767282576,0.0,62.886420148,41.4019203762,44.61121604,32.938696372,10.5075,1.165019668
 12/19  13:00:00,286.117334629,25.4023176397,3.0224290013,0.0,62.886420148,41.4019203762,22.605614338,10.932930523,10.5075,1.16518381506
 12/19  14:00:00,283.842293194,25.4023176397,3.14260525405,0.0,62.886420148,41.4019203762,19.8448855072,8.17211834426,10.5075,1.16526716293
 12/19  15:00:00,277.331166872,25.4023176397,3.35840179724,0.0,62.886420148,41.4019203762,16.4959325231,4.82355692083,10.5075,1.16487560224
 12/19  16:00:00,274.528809575,25.4023176397,3.81157683403,0.0,62.886420148,41.4019203762,13.4833671163,1.81094766341,10.5075,1.16491945291
 12/19  17:00:00,277.236191941,25.4023176397,4.21911131733,0.0,62.886420148,41.4019203762,11.7975318249,0.125204388708,10.5075,1.16482743621
 12/19  18:00:00,289.150117119,25.4023176397,4.3242230197,0.0,62.886420148,41.4019203762,12.1011565605,0.428701009351,10.5075,1.1649555511
 12/19  19:00:00,289.20943275,25.4023176397,3.85167918261,0.0,41.9242800987,36.8599292233,13.9269011961,4.56690119607,9.34,0.02
 12/19  20:00:00,272.260107014,25.4023176397,3.79525844556,0.0,41.9242800987,36.8599292233,19.35941218,8.85463831906,9.34,1.16477386098
 12/19  21:00:00,246.869105542,25.4023176397,2.98149890103,0.0,34.9369000822,32.3179380704,27.8482530061,18.5110985849,8.1725,1.16465442125
 12/19  22:00:00,176.599334991,25.4023176397,1.29612129179,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/19  23:00:00,125.384761304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940258713,0.0,2.335,1.16440258713
 12/19  24:00:00,155.695217811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,133.443177785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,123.606680188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925917139,0.0,2.335,1.16425917139
 12/20  03:00:00,122.766524723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,122.233793841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,129.945614395,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925813835,0.0,2.335,1.16425813835
 12/20  06:00:00,129.614665408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,181.457887233,25.4023176397,0.809673004105,0.0,13.9747600329,18.6919646116,30.5427240733,25.8527240733,4.67,0.02
 12/20  08:00:00,188.697091222,25.4023176397,0.629558915836,0.0,13.9747600329,18.6919646116,69.4016225751,63.5672326726,4.67,1.16438990257
 12/20  09:00:00,255.98449005,25.4023176397,1.31987168376,0.0,34.9369000822,32.3179380704,66.7907982208,58.5982982208,8.1725,0.02
 12/20  10:00:00,281.445458456,25.4023176397,2.4009805024,0.0,62.886420148,41.4019203762,50.5256288775,38.8534796164,10.5075,1.16464926107
 12/20  11:00:00,272.097967719,25.4023176397,2.65086599053,0.0,62.886420148,41.4019203762,36.7402610875,25.0678328654,10.5075,1.16492822213
 12/20  12:00:00,290.356689214,25.4023176397,3.31925426455,0.0,62.886420148,41.4019203762,18.5364708698,6.86376571041,10.5075,1.16520515942
 12/20  13:00:00,272.131774875,25.4023176397,3.69149254292,0.0,62.886420148,41.4019203762,33.9299042191,22.257273456,10.5075,1.16513076301
 12/20  14:00:00,268.232125118,25.4023176397,4.05861213991,0.0,62.886420148,41.4019203762,28.6726815454,16.9999658778,10.5075,1.16521566763
 12/20  15:00:00,260.288292638,25.4023176397,4.29660124131,0.0,62.886420148,41.4019203762,15.8406129686,4.16807095499,10.5075,1.1650420136
 12/20  16:00:00,252.698767798,25.4023176397,4.37036268613,0.0,62.886420148,41.4019203762,19.4956709341,7.82330104029,10.5075,1.16486989381
 12/20  17:00:00,251.605674208,25.4023176397,4.19030141026,0.0,62.886420148,41.4019203762,29.4734885204,17.8010055336,10.5075,1.16498298685
 12/20  18:00:00,256.168341574,25.4023176397,3.92627436752,0.0,62.886420148,41.4019203762,49.3872123429,37.7148038137,10.5075,1.16490852917
 12/20  19:00:00,253.306655772,25.4023176397,3.01828627462,0.0,41.9242800987,36.8599292233,65.1645159517,55.8045159517,9.34,0.02
 12/20  20:00:00,236.369727166,25.4023176397,2.54300601777,0.0,41.9242800987,36.8599292233,82.0094257559,71.5046981171,9.34,1.16472763876
 12/20  21:00:00,208.263480183,25.4023176397,1.66748585106,0.0,34.9369000822,32.3179380704,93.7785944252,84.441323929,8.1725,1.16477049614
 12/20  22:00:00,147.231111725,25.4023176397,0.52033920308,0.0,13.9747600329,18.6919646116,65.5915014779,60.9015014779,4.67,0.02
 12/20  23:00:00,91.0489366031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942091195,0.0,2.335,1.16442091195
 12/20  24:00:00,123.984269031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,94.1139382115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,85.9875846036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921462133,0.0,2.335,1.16421462133
 12/21  03:00:00,84.6018038501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,83.7630663055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,89.8024022333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921403421,0.0,2.335,1.16421403421
 12/21  06:00:00,89.0113872248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,138.707141809,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,229.63755746,224.94755746,4.67,0.02
 12/21  08:00:00,139.277423658,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,233.148823062,227.314374625,4.67,1.16444843655
 12/21  09:00:00,212.771569095,25.4023176397,0.0726214808405,0.0,34.9369000822,32.3179380704,198.026065748,189.833565748,8.1725,0.02
 12/21  10:00:00,240.343436607,25.4023176397,0.517004998811,0.0,62.886420148,41.4019203762,151.620790411,139.948524803,10.5075,1.16476560725
 12/21  11:00:00,231.678909446,25.4023176397,0.992204546455,0.0,62.886420148,41.4019203762,125.328990294,113.656602299,10.5075,1.16488799515
 12/21  12:00:00,261.240643172,25.4023176397,1.4706510233,0.0,62.886420148,41.4019203762,102.539859954,90.8671931047,10.5075,1.16516684961
 12/21  13:00:00,243.01385128,25.4023176397,2.11135326494,0.0,62.886420148,41.4019203762,84.6922776821,73.0196837998,10.5075,1.16509388223
 12/21  14:00:00,241.617312749,25.4023176397,2.5797805893,0.0,62.886420148,41.4019203762,72.6222703738,60.949590271,10.5075,1.16518010273
 12/21  15:00:00,237.003980912,25.4023176397,2.74929747067,0.0,62.886420148,41.4019203762,71.8037359396,60.1312284359,10.5075,1.16500750368
 12/21  16:00:00,234.875970007,25.4023176397,2.94428552506,0.0,62.886420148,41.4019203762,69.2870370721,57.6147006726,10.5075,1.16483639945
 12/21  17:00:00,235.211542607,25.4023176397,2.92828151437,0.0,62.886420148,41.4019203762,76.271262766,64.5988118478,10.5075,1.16495091816
 12/21  18:00:00,243.381687608,25.4023176397,2.62272692615,0.0,62.886420148,41.4019203762,94.9459403202,83.2735626118,10.5075,1.16487770845
 12/21  19:00:00,243.35313459,25.4023176397,1.71154748733,0.0,41.9242800987,36.8599292233,111.386189431,102.026189431,9.34,0.02
 12/21  20:00:00,226.595048408,25.4023176397,1.28229648035,0.0,41.9242800987,36.8599292233,129.099516642,118.594819032,9.34,1.16469761063
 12/21  21:00:00,200.126955979,25.4023176397,0.879885361026,0.0,34.9369000822,32.3179380704,142.270133286,132.932891553,8.1725,1.16474173305
 12/21  22:00:00,141.794562325,25.4023176397,0.0250034181768,0.0,13.9747600329,18.6919646116,115.759629447,111.069629447,4.67,0.02
 12/21  23:00:00,87.1161421854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939247927,0.0,2.335,1.16439247927
 12/21  24:00:00,121.144572095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,91.0895436733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,83.5950162446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925494041,0.0,2.335,1.16425494041
 12/22  03:00:00,82.5384784109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,81.6748249791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,103.362987312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992513038,0.0,2.335,1.1642513038
 12/22  06:00:00,102.811679751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,153.000339742,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,295.40460719,290.71460719,4.67,0.02
 12/22  08:00:00,145.418578402,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,288.440189388,282.605767869,4.67,1.16442151866
 12/22  09:00:00,210.471280791,25.4023176397,0.0483624853945,0.0,34.9369000822,32.3179380704,222.422845403,214.230345403,8.1725,0.02
 12/22  10:00:00,240.080505698,25.4023176397,0.496724047596,0.0,62.886420148,41.4019203762,154.683156,143.010915716,10.5075,1.16474028408
 12/22  11:00:00,235.247362378,25.4023176397,1.15651374203,0.0,62.886420148,41.4019203762,114.866518715,103.194154598,10.5075,1.16486411678
 12/22  12:00:00,267.946196386,25.4023176397,1.92034350258,0.0,62.886420148,41.4019203762,83.252716606,71.5800718328,10.5075,1.16514477322
 12/22  13:00:00,258.140738277,25.4023176397,3.22193747547,0.0,62.886420148,41.4019203762,41.1460181223,29.473444991,10.5075,1.16507313129
 12/22  14:00:00,268.671891694,25.4023176397,4.41090431902,0.0,62.886420148,41.4019203762,12.4748650067,0.802204308149,10.5075,1.16516069854
 12/22  15:00:00,269.458986946,25.4023176397,5.0044797807,0.0,62.886420148,41.4019203762,11.672489107,0.0,10.5075,1.16498910705
 12/22  16:00:00,268.761659581,25.4023176397,5.46449209336,0.0,62.886420148,41.4019203762,11.6723189857,0.0,10.5075,1.16481898571
 12/22  17:00:00,268.387390946,25.4023176397,5.45450042291,0.0,62.886420148,41.4019203762,11.6724348989,0.0,10.5075,1.16493489891
 12/22  18:00:00,275.585014264,25.4023176397,4.88434718834,0.0,62.886420148,41.4019203762,11.9919096051,0.319546731738,10.5075,1.1648628734
 12/22  19:00:00,273.720896037,25.4023176397,3.80277771327,0.0,41.9242800987,36.8599292233,19.3849711106,10.0249711106,9.34,0.02
 12/22  20:00:00,254.082849592,25.4023176397,3.3460146477,0.0,41.9242800987,36.8599292233,33.6265816402,23.1218980423,9.34,1.16468359783
 12/22  21:00:00,224.532261723,25.4023176397,2.51196547592,0.0,34.9369000822,32.3179380704,45.5567802421,36.2195513151,8.1725,1.16472892701
 12/22  22:00:00,160.89014738,25.4023176397,1.03639332921,0.0,13.9747600329,18.6919646116,21.1188568935,16.4288568935,4.67,0.02
 12/22  23:00:00,109.945194474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993605343,0.0,2.335,1.1643605343
 12/22  24:00:00,140.874076602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,111.085535241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,100.625335086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560858123,0.0,1.75125,1.16435858123
 12/23  03:00:00,98.4172384912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  04:00:00,96.5813950163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548578699,0.0,1.75125,1.16423578699
 12/23  05:00:00,101.849218394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,100.176539957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  07:00:00,138.053251385,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,166.048665288,162.526165288,3.5025,0.02
 12/23  08:00:00,144.388091981,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,173.042713574,168.375698609,3.5025,1.16451496475
 12/23  09:00:00,206.176453455,25.4023176397,0.0623892844791,0.0,20.9621400493,23.2339557645,144.16485164,137.162814601,5.8375,1.16453703874
 12/23  10:00:00,235.867781698,25.4023176397,0.849860402638,0.0,41.9242800987,36.8599292233,94.4236817006,85.0636817006,9.34,0.02
 12/23  11:00:00,264.944348405,25.4023176397,1.79278813208,0.0,62.886420148,41.4019203762,60.2072101054,48.5348766336,10.5075,1.1648334718
 12/23  12:00:00,294.525558862,25.4023176397,2.51538308602,0.0,62.886420148,41.4019203762,36.1122768515,24.4398390181,10.5075,1.16493783348
 12/23  13:00:00,280.227187392,25.4023176397,2.80598404608,0.0,62.886420148,41.4019203762,29.3379848749,17.6654329406,10.5075,1.16505193429
 12/23  14:00:00,278.168283726,25.4023176397,3.12220805161,0.0,62.886420148,41.4019203762,23.0752058891,11.4025586455,10.5075,1.16514724357
 12/23  15:00:00,273.383940274,25.4023176397,3.52173956895,0.0,62.886420148,41.4019203762,16.0447559985,4.37225611911,10.5075,1.16499987942
 12/23  16:00:00,270.814925053,25.4023176397,3.8205024586,0.0,62.886420148,41.4019203762,13.9635625379,2.29114305643,10.5075,1.16491948143
 12/23  17:00:00,270.600480122,25.4023176397,3.92712948501,0.0,62.886420148,41.4019203762,18.9704240547,7.29789015268,10.5075,1.16503390205
 12/23  18:00:00,280.372966803,25.4023176397,3.87790039715,0.0,62.886420148,41.4019203762,29.7304298923,18.058006468,10.5075,1.16492342437
 12/23  19:00:00,264.207527165,25.4023176397,2.44783915628,0.0,34.9369000822,32.3179380704,50.5040656222,41.1665923218,8.1725,1.16497330036
 12/23  20:00:00,220.61946873,25.4023176397,1.15141274996,0.0,20.9621400493,23.2339557645,69.138548071,63.281048071,5.8375,0.02
 12/23  21:00:00,203.008646256,25.4023176397,0.892263286104,0.0,20.9621400493,23.2339557645,85.0579585139,78.0557896985,5.8375,1.16466881543
 12/23  22:00:00,153.47933518,25.4023176397,0.282109991703,0.0,6.98738001645,14.1499734587,57.8191684606,53.1522020641,3.5025,1.16446639649
 12/23  23:00:00,110.574440215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,141.681830698,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559003911,0.0,1.75125,1.16434003911
 12/24  01:00:00,115.573594893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,107.212253497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,106.977813934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,107.358088078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155410542,0.0,1.75125,1.1642910542
 12/24  05:00:00,115.59208246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,116.683911126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,159.226312981,25.4023176397,0.0401741721095,0.0,6.98738001645,14.1499734587,80.9438441064,76.2770427625,3.5025,1.16430134397
 12/24  08:00:00,172.230733903,25.4023176397,0.0219835906497,0.0,6.98738001645,14.1499734587,84.9778031131,81.4553031131,3.5025,0.02
 12/24  09:00:00,204.056485458,25.4023176397,0.213021069653,0.0,6.98738001645,14.1499734587,71.8002722565,67.1334331719,3.5025,1.16433908459
 12/24  10:00:00,186.252609081,25.4023176397,0.402313610071,0.0,6.98738001645,14.1499734587,57.4816422632,53.9591422632,3.5025,0.02
 12/24  11:00:00,220.648194288,25.4023176397,1.70749094919,0.0,27.9495200658,27.7759469175,43.7105406404,35.5408807643,7.005,1.16465987618
 12/24  12:00:00,243.785291097,25.4023176397,1.87065740399,0.0,27.9495200658,27.7759469175,37.2030386445,30.1780386445,7.005,0.02
 12/24  13:00:00,262.800428603,25.4023176397,3.37810131556,0.0,41.9242800987,36.8599292233,34.5303581199,24.0255494616,9.34,1.1648086583
 12/24  14:00:00,255.764859238,25.4023176397,2.56369371714,0.0,41.9242800987,36.8599292233,56.0924530144,45.587703981,9.34,1.16474903341
 12/24  15:00:00,244.689186147,25.4023176397,2.06634545022,0.0,41.9242800987,36.8599292233,66.8603686019,57.5003686019,9.34,0.02
 12/24  16:00:00,238.720054163,25.4023176397,1.88833748092,0.0,41.9242800987,36.8599292233,72.8451217228,62.3403051405,9.34,1.16481658234
 12/24  17:00:00,237.744991185,25.4023176397,1.78285372423,0.0,41.9242800987,36.8599292233,76.1304056135,65.6256225287,9.34,1.16478308484
 12/24  18:00:00,217.428883442,25.4023176397,0.681430823042,0.0,27.9495200658,27.7759469175,91.7858649557,83.6161991157,7.005,1.16466584004
 12/24  19:00:00,222.554969393,25.4023176397,0.0247229035891,0.0,13.9747600329,18.6919646116,101.984492049,97.294492049,4.67,0.02
 12/24  20:00:00,208.003276197,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,106.425516634,100.59088335,4.67,1.16463328394
 12/24  21:00:00,196.992307342,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,106.355112915,101.665112915,4.67,0.02
 12/24  22:00:00,176.007417763,25.4023176397,0.0229708253179,0.0,13.9747600329,18.6919646116,63.6932965352,57.8588686267,4.67,1.16442790844
 12/24  23:00:00,118.802855342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,149.694030873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548173543,0.0,1.75125,1.16423173543
 12/25  01:00:00,124.425288612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,114.923115027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,113.559958,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555078763,0.0,1.75125,1.16430078763
 12/25  04:00:00,112.186347837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,118.316159417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,116.883560038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,152.808896746,25.4023176397,0.0256962369756,0.0,6.98738001645,14.1499734587,115.816514165,111.149695819,3.5025,1.16431834567
 12/25  08:00:00,151.954531568,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,154.10059365,150.57809365,3.5025,0.02
 12/25  09:00:00,173.505668481,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,156.383471062,151.716564095,3.5025,1.16440696689
 12/25  10:00:00,144.402075652,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,154.606989607,151.084489607,3.5025,0.02
 12/25  11:00:00,175.523089793,25.4023176397,0.0796991066029,0.0,27.9495200658,27.7759469175,143.173892702,135.004312594,7.005,1.16458010718
 12/25  12:00:00,202.783433292,25.4023176397,0.0198759394793,0.0,27.9495200658,27.7759469175,135.963624738,128.938624738,7.005,0.02
 12/25  13:00:00,211.183907114,25.4023176397,0.70386260694,0.0,41.9242800987,36.8599292233,117.567771222,107.062976572,9.34,1.16479465003
 12/25  14:00:00,209.807184285,25.4023176397,0.931370637396,0.0,41.9242800987,36.8599292233,106.536089873,96.0312693609,9.34,1.16482051254
 12/25  15:00:00,206.898535411,25.4023176397,1.14418554847,0.0,41.9242800987,36.8599292233,95.2141043464,84.709398797,9.34,1.16470554943
 12/25  16:00:00,202.630573795,25.4023176397,1.26069713299,0.0,41.9242800987,36.8599292233,96.4669626045,87.1069626045,9.34,0.02
 12/25  17:00:00,200.202344122,25.4023176397,1.18558426754,0.0,41.9242800987,36.8599292233,112.162798645,101.657941888,9.34,1.1648567571
 12/25  18:00:00,178.579909156,25.4023176397,0.341731469846,0.0,27.9495200658,27.7759469175,149.276221556,141.106481168,7.005,1.16474038781
 12/25  19:00:00,186.017146761,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,170.715685488,166.025685488,4.67,0.02
 12/25  20:00:00,166.51921747,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,185.445335611,179.610769302,4.67,1.16456630823
 12/25  21:00:00,157.306429049,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,196.969079373,191.134607151,4.67,1.16447222202
 12/25  22:00:00,142.165843887,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,162.599127974,157.909127974,4.67,0.02
 12/25  23:00:00,85.0260866734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,119.199725055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548622266,0.0,1.75125,1.16423622266
 12/26  01:00:00,90.9289145206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,83.4958326472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,82.2682920833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925428971,0.0,2.335,1.16425428971
 12/26  04:00:00,81.2265841606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,102.74255678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,102.019843776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,152.2813517,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,328.620791434,322.786559318,4.67,1.1642321159
 12/26  08:00:00,143.797432153,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,316.660449282,311.970449282,4.67,0.02
 12/26  09:00:00,207.67391515,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,281.550133446,272.21311393,8.1725,1.16451951615
 12/26  10:00:00,233.252931486,25.4023176397,0.054082718343,0.0,62.886420148,41.4019203762,235.322400009,224.794900009,10.5075,0.02
 12/26  11:00:00,224.41733668,25.4023176397,0.0402492868029,0.0,62.886420148,41.4019203762,211.695425068,200.023104817,10.5075,1.16482025141
 12/26  12:00:00,254.974656923,25.4023176397,0.0542025286364,0.0,62.886420148,41.4019203762,189.391718311,177.719028712,10.5075,1.16518959945
 12/26  13:00:00,235.055501022,25.4023176397,0.262747717528,0.0,62.886420148,41.4019203762,177.170725302,165.498136292,10.5075,1.16508901013
 12/26  14:00:00,233.221201515,25.4023176397,0.455052122189,0.0,62.886420148,41.4019203762,169.898426313,158.225737578,10.5075,1.16518873548
 12/26  15:00:00,229.811016247,25.4023176397,0.631580616617,0.0,62.886420148,41.4019203762,158.396197957,146.723603295,10.5075,1.16509466126
 12/26  16:00:00,227.421231207,25.4023176397,0.794700807744,0.0,62.886420148,41.4019203762,147.171064971,135.498603347,10.5075,1.16496162359
 12/26  17:00:00,228.066684139,25.4023176397,0.808196905474,0.0,62.886420148,41.4019203762,149.306476451,137.634106078,10.5075,1.16487037296
 12/26  18:00:00,238.003336083,25.4023176397,0.711770204722,0.0,62.886420148,41.4019203762,164.388749137,152.716247599,10.5075,1.1650015384
 12/26  19:00:00,239.810040117,25.4023176397,0.363386746882,0.0,41.9242800987,36.8599292233,177.658738955,167.153927403,9.34,1.16481155181
 12/26  20:00:00,217.789188268,25.4023176397,0.225712569493,0.0,41.9242800987,36.8599292233,189.284080082,178.779424526,9.34,1.16465555626
 12/26  21:00:00,192.555890103,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,197.21129476,189.01879476,8.1725,0.02
 12/26  22:00:00,136.455182851,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,169.334201009,163.499618445,4.67,1.16458256367
 12/26  23:00:00,86.5121137587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,120.915742921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929994302,0.0,2.335,1.16429994302
 12/27  01:00:00,90.225631247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,83.011358242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,82.0064162218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923341391,0.0,2.335,1.16423341391
 12/27  04:00:00,81.2327368414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,87.1722887192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,86.2690070778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,136.278321242,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,329.337755262,323.50350128,4.67,1.16425398202
 12/27  08:00:00,136.033295997,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,307.732395907,303.042395907,4.67,0.02
 12/27  09:00:00,209.519413416,25.4023176397,0.0,0.0,34.9369000822,32.3179380704,261.071350364,251.734281522,8.1725,1.16456884133
 12/27  10:00:00,235.550138886,25.4023176397,0.0847177560348,0.0,62.886420148,41.4019203762,207.909835514,197.382335514,10.5075,0.02
 12/27  11:00:00,226.959209616,25.4023176397,0.0828595813015,0.0,62.886420148,41.4019203762,177.07323315,165.400862352,10.5075,1.16487079766
 12/27  12:00:00,259.502696817,25.4023176397,0.561335290946,0.0,62.886420148,41.4019203762,144.172900741,132.500401535,10.5075,1.16499920557
 12/27  13:00:00,240.742296271,25.4023176397,0.867457993812,0.0,62.886420148,41.4019203762,128.290915638,116.618273631,10.5075,1.16514200725
 12/27  14:00:00,241.418606071,25.4023176397,1.29796595444,0.0,62.886420148,41.4019203762,106.536537497,93.7187010818,10.5075,2.31033641516
 12/27  15:00:00,239.967428473,25.4023176397,1.99716030073,0.0,62.886420148,41.4019203762,84.0922492771,72.4198599882,10.5075,1.16488928888
 12/27  16:00:00,236.308993291,25.4023176397,2.35011196759,0.0,62.886420148,41.4019203762,75.0327381,64.5052381,10.5075,0.02
 12/27  17:00:00,235.108961799,25.4023176397,2.42709978508,0.0,62.886420148,41.4019203762,81.6963452092,70.0239176012,10.5075,1.16492760799
 12/27  18:00:00,243.070980981,25.4023176397,2.11591691681,0.0,62.886420148,41.4019203762,101.61186517,89.9395143177,10.5075,1.16485085179
 12/27  19:00:00,243.358925415,25.4023176397,1.28080474921,0.0,41.9242800987,36.8599292233,117.380923766,106.876052773,9.34,1.16487099338
 12/27  20:00:00,227.715676767,25.4023176397,1.10542712631,0.0,41.9242800987,36.8599292233,130.146781828,119.642065954,9.34,1.16471587355
 12/27  21:00:00,201.931196161,25.4023176397,0.702824981601,0.0,34.9369000822,32.3179380704,142.668173572,134.475673572,8.1725,0.02
 12/27  22:00:00,144.445310907,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,119.365399796,113.530820548,4.67,1.16457924712
 12/27  23:00:00,89.4229771141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,122.936585548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928285785,0.0,2.335,1.16428285785
 12/28  01:00:00,92.8567390708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,85.1224331444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,83.8591351732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922664593,0.0,2.335,1.16422664593
 12/28  04:00:00,82.7291589585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,88.3208283328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,87.1093129124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921168561,0.0,2.335,1.16421168561
 12/28  07:00:00,136.541055371,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,301.997896368,297.307896368,4.67,0.02
 12/28  08:00:00,136.268304821,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,289.531202765,284.841202765,4.67,0.02
 12/28  09:00:00,209.655551949,25.4023176397,0.017020503153,0.0,34.9369000822,32.3179380704,241.754471084,232.417468156,8.1725,1.16450292733
 12/28  10:00:00,234.847901014,25.4023176397,0.0960359744639,0.0,62.886420148,41.4019203762,192.847565602,182.320065602,10.5075,0.02
 12/28  11:00:00,226.107822977,25.4023176397,0.387899743283,0.0,62.886420148,41.4019203762,163.356302983,151.683867591,10.5075,1.16493539166
 12/28  12:00:00,257.650377315,25.4023176397,0.836356914928,0.0,62.886420148,41.4019203762,136.876072455,125.203507806,10.5075,1.16506464915
 12/28  13:00:00,238.79349547,25.4023176397,1.19506924661,0.0,62.886420148,41.4019203762,117.894185076,105.076406054,10.5075,2.31027902237
 12/28  14:00:00,238.80362418,25.4023176397,1.71709064396,0.0,62.886420148,41.4019203762,98.0151489421,86.3424868012,10.5075,1.16516214088
 12/28  15:00:00,237.577333709,25.4023176397,2.28288404639,0.0,62.886420148,41.4019203762,81.5396313042,69.8671721792,10.5075,1.16495912501
 12/28  16:00:00,234.790752138,25.4023176397,2.71883827725,0.0,62.886420148,41.4019203762,70.1894935716,59.6619935716,10.5075,0.02
 12/28  17:00:00,233.499199994,25.4023176397,2.73250046704,0.0,62.886420148,41.4019203762,77.9340355439,66.2615370857,10.5075,1.16499845819
 12/28  18:00:00,241.904480636,25.4023176397,2.4631784228,0.0,62.886420148,41.4019203762,95.9391569223,84.266734447,10.5075,1.16492247531
 12/28  19:00:00,242.822629753,25.4023176397,1.62142317317,0.0,41.9242800987,36.8599292233,110.938233185,100.43328945,9.34,1.16494373425
 12/28  20:00:00,226.484515543,25.4023176397,1.27104918644,0.0,41.9242800987,36.8599292233,125.193932629,114.689143287,9.34,1.16478934222
 12/28  21:00:00,199.885589668,25.4023176397,0.89157896771,0.0,34.9369000822,32.3179380704,137.170851141,127.833679548,8.1725,1.1646715934
 12/28  22:00:00,141.117991322,25.4023176397,0.0307062575903,0.0,13.9747600329,18.6919646116,109.333618003,104.643618003,4.67,0.02
 12/28  23:00:00,86.1869577531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499352699,0.0,2.335,1.164352699
 12/28  24:00:00,120.061630501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,90.1058107213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,82.8123144205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,82.0151329371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923263462,0.0,2.335,1.16423263462
 12/29  04:00:00,81.3802872184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,103.290140728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,103.056550061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922126187,0.0,2.335,1.16422126187
 12/29  07:00:00,153.68174819,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,261.250971664,256.560971664,4.67,0.02
 12/29  08:00:00,146.96880283,25.4023176397,0.0,0.0,13.9747600329,18.6919646116,238.2166053,233.5266053,4.67,0.02
 12/29  09:00:00,211.21610342,25.4023176397,0.0779057998939,0.0,34.9369000822,32.3179380704,197.060776303,187.723696691,8.1725,1.16457961163
 12/29  10:00:00,238.892540706,25.4023176397,0.591159016694,0.0,62.886420148,41.4019203762,146.179787595,134.507597934,10.5075,1.16468966121
 12/29  11:00:00,232.435345982,25.4023176397,1.00456196926,0.0,62.886420148,41.4019203762,120.807229826,110.279729826,10.5075,0.02
 12/29  12:00:00,264.994774994,25.4023176397,1.51513222314,0.0,62.886420148,41.4019203762,96.9669939419,85.2943507578,10.5075,1.16514318409
 12/29  13:00:00,249.520331815,25.4023176397,2.23324028606,0.0,62.886420148,41.4019203762,74.2467038217,61.4287648812,10.5075,2.31043894052
 12/29  14:00:00,250.270493594,25.4023176397,2.98157305124,0.0,62.886420148,41.4019203762,51.8965088682,40.2237650295,10.5075,1.16524383868
 12/29  15:00:00,246.615799327,25.4023176397,3.4850169261,0.0,62.886420148,41.4019203762,41.1184306806,29.4458893274,10.5075,1.16504135321
 12/29  16:00:00,243.250546655,25.4023176397,3.91768511875,0.0,62.886420148,41.4019203762,33.509218328,21.8368577842,10.5075,1.16486054383
 12/29  17:00:00,243.422260477,25.4023176397,4.09898192569,0.0,62.886420148,41.4019203762,35.0088957799,24.4813957799,10.5075,0.02
 12/29  18:00:00,249.803369275,25.4023176397,3.56424295927,0.0,62.886420148,41.4019203762,61.0180045803,49.3454978379,10.5075,1.16500674235
 12/29  19:00:00,248.581734908,25.4023176397,2.46653108194,0.0,41.9242800987,36.8599292233,81.8419533151,71.3371172686,9.34,1.16483604655
 12/29  20:00:00,225.339155058,25.4023176397,2.01620473602,0.0,41.9242800987,36.8599292233,97.3901721652,86.8854627857,9.34,1.16470937957
 12/29  21:00:00,197.923364305,25.4023176397,1.27774950823,0.0,34.9369000822,32.3179380704,110.933867099,101.596608348,8.1725,1.16475875151
 12/29  22:00:00,139.547238487,25.4023176397,0.3660684767,0.0,13.9747600329,18.6919646116,85.0440456859,80.3540456859,4.67,0.02
 12/29  23:00:00,88.805287186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934439671,0.0,2.335,1.16434439671
 12/29  24:00:00,121.902339071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,89.5491593984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,81.8781981032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155670642,0.0,1.75125,1.1643170642
 12/30  03:00:00,80.865841153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,80.0356779226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,85.8961823578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550542981,0.0,1.75125,1.16425542981
 12/30  06:00:00,84.9283533076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,122.749227372,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,261.340297685,257.817797685,3.5025,0.02
 12/30  08:00:00,122.301990856,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,260.63948265,255.972466276,3.5025,1.16451637398
 12/30  09:00:00,182.698322083,25.4023176397,0.0,0.0,20.9621400493,23.2339557645,217.171095725,211.313595725,5.8375,0.02
 12/30  10:00:00,204.894750833,25.4023176397,0.282944198537,0.0,41.9242800987,36.8599292233,153.640246615,143.135560728,9.34,1.16468588693
 12/30  11:00:00,234.898094715,25.4023176397,1.20264863498,0.0,62.886420148,41.4019203762,109.012941087,97.3405158852,10.5075,1.16492520154
 12/30  12:00:00,267.802412793,25.4023176397,2.05436665035,0.0,62.886420148,41.4019203762,79.4803993169,67.8078208753,10.5075,1.16507844162
 12/30  13:00:00,251.180381805,25.4023176397,2.6070888609,0.0,62.886420148,41.4019203762,61.6999372026,50.0272188008,10.5075,1.16521840186
 12/30  14:00:00,249.322097107,25.4023176397,2.99244508134,0.0,62.886420148,41.4019203762,52.6053372486,40.9327647894,10.5075,1.16507245919
 12/30  15:00:00,245.07746114,25.4023176397,3.34828305508,0.0,62.886420148,41.4019203762,49.264190183,37.591759119,10.5075,1.16493106405
 12/30  16:00:00,240.419337991,25.4023176397,3.51617824518,0.0,62.886420148,41.4019203762,48.0553667389,36.3830090476,10.5075,1.1648576913
 12/30  17:00:00,239.843800858,25.4023176397,3.65934386666,0.0,62.886420148,41.4019203762,50.7475170877,39.0750364382,10.5075,1.16498064946
 12/30  18:00:00,247.772090448,25.4023176397,3.35187733253,0.0,62.886420148,41.4019203762,68.9172718869,57.244894985,10.5075,1.16487690192
 12/30  19:00:00,232.473931682,25.4023176397,1.65046578928,0.0,34.9369000822,32.3179380704,97.3038374873,87.9664029296,8.1725,1.16493455766
 12/30  20:00:00,190.746358507,25.4023176397,0.885173273107,0.0,20.9621400493,23.2339557645,102.890674675,97.0331746751,5.8375,0.02
 12/30  21:00:00,192.086445223,25.4023176397,0.764047082751,0.0,20.9621400493,23.2339557645,98.0331646463,91.0310307188,5.8375,1.16463392758
 12/30  22:00:00,151.243327116,25.4023176397,0.232573474482,0.0,6.98738001645,14.1499734587,59.1958532873,54.5287911315,3.5025,1.16456215581
 12/30  23:00:00,111.259125502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,143.378833267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,118.087956669,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554949192,0.0,1.75125,1.16429949192
 12/31  02:00:00,108.554458815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,107.804721217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,107.47252146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551630598,0.0,1.75125,1.16426630598
 12/31  05:00:00,114.754748918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,114.673573479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,154.672939517,25.4023176397,0.0311394072096,0.0,6.98738001645,14.1499734587,101.562854461,96.8960498789,3.5025,1.16430458181
 12/31  08:00:00,165.346742369,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,108.469538448,104.947038448,3.5025,0.02
 12/31  09:00:00,197.30140184,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,91.187220092,86.5203984478,3.5025,1.16432164419
 12/31  10:00:00,179.13581181,25.4023176397,0.0,0.0,6.98738001645,14.1499734587,76.6958986126,73.1733986126,3.5025,0.02
 12/31  11:00:00,215.485444282,25.4023176397,1.28184966099,0.0,27.9495200658,27.7759469175,52.0492830655,43.8796318442,7.005,1.16465122133
 12/31  12:00:00,240.745702912,25.4023176397,1.48395226567,0.0,27.9495200658,27.7759469175,37.6366369905,30.6116369905,7.005,0.02
 12/31  13:00:00,260.770344936,25.4023176397,3.23225612686,0.0,41.9242800987,36.8599292233,16.3810292623,5.87622118594,9.34,1.1648080764
 12/31  14:00:00,261.254078848,25.4023176397,3.61653212617,0.0,41.9242800987,36.8599292233,11.6762230937,1.17146826894,9.34,1.16475482476
 12/31  15:00:00,253.660296787,25.4023176397,3.63800899338,0.0,41.9242800987,36.8599292233,13.3962052642,4.03620526419,9.34,0.02
 12/31  16:00:00,246.877706181,25.4023176397,3.47598955688,0.0,41.9242800987,36.8599292233,24.1744104393,13.669580874,9.34,1.16482956528
 12/31  17:00:00,245.082282821,25.4023176397,3.37320057884,0.0,41.9242800987,36.8599292233,30.211362944,19.7065602488,9.34,1.16480269516
 12/31  18:00:00,223.323539536,25.4023176397,1.76411025176,0.0,27.9495200658,27.7759469175,47.9956779738,39.8259867512,7.005,1.16469122254
 12/31  19:00:00,227.998161585,25.4023176397,0.864806426097,0.0,13.9747600329,18.6919646116,61.4594234488,56.7694234488,4.67,0.02
 12/31  20:00:00,214.231235187,25.4023176397,0.727126717646,0.0,13.9747600329,18.6919646116,69.8709007144,64.0362364971,4.67,1.16466421729
 12/31  21:00:00,201.92118771,25.4023176397,0.622714271573,0.0,13.9747600329,18.6919646116,74.0522919782,69.3622919782,4.67,0.02
 12/31  22:00:00,178.612217251,25.4023176397,0.561328512992,0.0,13.9747600329,18.6919646116,36.6837212942,30.8492586403,4.67,1.16446265388
 12/31  23:00:00,120.236135035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,150.476590234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551867729,0.0,1.75125,1.16426867729
